Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/01  01:00:00,0.851203400527,5.19743983964,0.0,4.73644157011,0.0,0.13040979459,0.13040979459,0.13040979459,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.432488779948
 01/01  02:00:00,0.732669258732,5.57691474819,0.0,5.21009687392,0.0,0.143451080957,0.143451080957,0.143451080957,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.340568144069
 01/01  03:00:00,0.693235149155,5.97384519935,0.0,5.63314308945,0.0,0.155098932884,0.155098932884,0.155098932884,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.314756724388
 01/01  04:00:00,0.690467478068,6.37540119912,0.0,6.02847333689,0.0,0.165983673169,0.165983673169,0.165983673169,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.321347690368
 01/01  05:00:00,0.696905311847,6.76108095983,0.0,6.34156820734,0.0,0.1746042034,0.1746042034,0.1746042034,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.394898875035
 01/01  06:00:00,0.75719124482,7.24909308762,0.0,6.50885734908,0.0,0.17921022298,0.17921022298,0.17921022298,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.712768629546
 01/01  07:00:00,0.99646179068,8.22706393682,0.0,6.88588761739,0.0,0.189591104728,0.189591104728,0.189591104728,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.30944077605
 01/01  08:00:00,1.32554401727,8.41055293725,0.0,6.89470793161,0.0,0.189833956951,0.189833956951,0.189833956951,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.4821236131
 01/01  09:00:00,1.27956103327,7.95586718842,0.0,6.47802274098,0.0,0.178361244934,0.178361244934,0.178361244934,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.44933495785
 01/01  10:00:00,1.11373587858,7.90779687284,0.0,6.56156337744,0.0,0.180661393069,0.180661393069,0.180661393069,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.32196961435
 01/01  11:00:00,1.1337773809,8.61704743184,0.0,7.42714809351,0.0,0.204493783557,0.204493783557,0.204493783557,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.16506481098
 01/01  12:00:00,1.12502784569,7.50418056643,0.0,6.458297583,0.0,0.177818146542,0.177818146542,0.177818146542,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.02104084746
 01/01  13:00:00,1.1000486959,7.21452588041,0.0,6.27845936733,0.0,0.172866609736,0.172866609736,0.172866609736,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.91164285107
 01/01  14:00:00,1.06574862649,6.84431753849,0.0,5.97551382932,0.0,0.164525523965,0.164525523965,0.164525523965,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.84353549062
 01/01  15:00:00,1.06206666505,6.67717563251,0.0,5.87120350345,0.0,0.161653518058,0.161653518058,0.161653518058,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.779281099042
 01/01  16:00:00,1.12683894379,6.47047668488,0.0,5.65588559853,0.0,0.155725108863,0.155725108863,0.155725108863,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.786416375931
 01/01  17:00:00,1.38410353098,6.31610972037,0.0,5.41422365293,0.0,0.149071361695,0.149071361695,0.149071361695,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.868560323005
 01/01  18:00:00,1.85981409367,5.96828264762,0.0,4.89641490614,0.0,0.134814386008,0.134814386008,0.134814386008,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.03138228804
 01/01  19:00:00,2.17968790929,5.2487438067,0.0,4.01352503472,0.0,0.11050552775,0.11050552775,0.11050552775,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.19126378897
 01/01  20:00:00,2.13177817233,4.81703017716,0.0,3.54645326,0.0,0.0976455075641,0.0976455075641,0.0976455075641,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.22520673131
 01/01  21:00:00,1.971149806,4.55063126242,0.0,3.36498607375,0.0,0.092649119847,0.092649119847,0.092649119847,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.13871523624
 01/01  22:00:00,1.79703158002,4.3603302821,0.0,3.2918787451,0.0,0.0906362349478,0.0906362349478,0.0906362349478,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.02261722548
 01/01  23:00:00,1.47078472753,4.30315768767,0.0,3.42037491459,0.0,0.0941741565753,0.0941741565753,0.0941741565753,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.843119050317
 01/01  24:00:00,1.14489399379,4.26084909897,0.0,3.58369955438,0.0,0.0986710203941,0.0986710203941,0.0986710203941,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.642682507543
 01/02  01:00:00,0.817245506978,4.18590484487,0.0,3.74185590074,0.0,0.103025584118,0.103025584118,0.103025584118,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415539454543
 01/02  02:00:00,0.691425916759,4.21354004084,0.0,3.85550666804,0.0,0.10615476306,0.10615476306,0.10615476306,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331783642596
 01/02  03:00:00,0.642946429209,4.23592254649,0.0,3.90151237769,0.0,0.107421451365,0.107421451365,0.107421451365,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.308464783296
 01/02  04:00:00,0.629506673343,4.20456743883,0.0,3.86398765962,0.0,0.106388272616,0.106388272616,0.106388272616,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.314999607348
 01/02  05:00:00,0.624868959986,4.22896463831,0.0,3.82224670968,0.0,0.105239007154,0.105239007154,0.105239007154,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382104051184
 01/02  06:00:00,0.677420424498,4.46263759351,0.0,3.76039750026,0.0,0.103536095258,0.103536095258,0.103536095258,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.674772984251
 01/02  07:00:00,0.8933095565,4.77877237795,0.0,3.5253469952,0.0,0.0970643827648,0.0970643827648,0.0970643827648,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22168983936
 01/02  08:00:00,1.20270124939,4.60999972257,0.0,3.20167214679,0.0,0.0881525509876,0.0881525509876,0.0881525509876,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37460618324
 01/02  09:00:00,1.15600314953,4.53414818891,0.0,3.16855263661,0.0,0.0872406620819,0.0872406620819,0.0872406620819,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33708606271
 01/02  10:00:00,0.976267821022,4.44683453371,0.0,3.20428146096,0.0,0.0882243939776,0.0882243939776,0.0882243939776,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2182891917
 01/02  11:00:00,0.97495553335,4.60894469685,0.0,3.50805093058,0.0,0.096588165292,0.096588165292,0.096588165292,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07605923891
 01/02  12:00:00,0.979027105166,4.03471979054,0.0,3.06197267099,0.0,0.0843061655368,0.0843061655368,0.0843061655368,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.947904983577
 01/02  13:00:00,0.969234468375,4.13707118778,0.0,3.26379104483,0.0,0.0898628882973,0.0898628882973,0.0898628882973,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.848856480942
 01/02  14:00:00,0.950264035134,4.17878094678,0.0,3.36425406082,0.0,0.0926289651265,0.0926289651265,0.0926289651265,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.78925866741
 01/02  15:00:00,0.961235689499,4.38731396147,0.0,3.6300832058,0.0,0.0999481146778,0.0999481146778,0.0999481146778,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.730539725655
 01/02  16:00:00,1.03782534002,4.5348088631,0.0,3.76891020363,0.0,0.103770477944,0.103770477944,0.103770477944,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.737723949047
 01/02  17:00:00,1.30463327514,4.67405179666,0.0,3.83241687087,0.0,0.105519025099,0.105519025099,0.105519025099,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.808309181362
 01/02  18:00:00,1.81800483642,5.66087337895,0.0,4.66188687614,0.0,0.12835705897,0.12835705897,0.12835705897,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.958501049358
 01/02  19:00:00,2.14274035242,5.05727677054,0.0,3.91774128221,0.0,0.107868286415,0.107868286415,0.107868286415,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09558050532
 01/02  20:00:00,2.10425556473,4.95348203284,0.0,3.79059945051,0.0,0.104367654155,0.104367654155,0.104367654155,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11751239648
 01/02  21:00:00,1.95660493128,5.18585517185,0.0,4.1026567065,0.0,0.112959615452,0.112959615452,0.112959615452,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03626851292
 01/02  22:00:00,1.79031337371,5.3233617202,0.0,4.34110521385,0.0,0.11952488611,0.11952488611,0.11952488611,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.936422194829
 01/02  23:00:00,1.47582412651,5.4454817907,0.0,4.63100456437,0.0,0.127506767485,0.127506767485,0.127506767485,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.774813503558
 01/02  24:00:00,1.16782120798,5.61505649076,0.0,4.98062911943,0.0,0.137133079925,0.137133079925,0.137133079925,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.599960334284
 01/03  01:00:00,0.862074400558,5.81442919829,0.0,5.37002681968,0.0,0.147854477699,0.147854477699,0.147854477699,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415892889027
 01/03  02:00:00,0.745162041599,6.16519371074,0.0,5.80718534609,0.0,0.1598908879,0.1598908879,0.1598908879,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331758634454
 01/03  03:00:00,0.70112062688,6.34858892476,0.0,6.01438042587,0.0,0.165595649037,0.165595649037,0.165595649037,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.30826311338
 01/03  04:00:00,0.692133255862,6.47864410696,0.0,6.13856488574,0.0,0.169014855135,0.169014855135,0.169014855135,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.314499049351
 01/03  05:00:00,0.687493890518,6.50279752228,0.0,6.09676393615,0.0,0.167863937686,0.167863937686,0.167863937686,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.38141970868
 01/03  06:00:00,0.73917427728,6.70508925435,0.0,6.00327746453,0.0,0.16528994804,0.16528994804,0.16528994804,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.674344680817
 01/03  07:00:00,0.963636622831,7.33360879919,0.0,6.07960330335,0.0,0.167391449096,0.167391449096,0.167391449096,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22226995245
 01/03  08:00:00,1.28098348553,7.45395413584,0.0,6.04485765012,0.0,0.166434787131,0.166434787131,0.166434787131,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37537509317
 01/03  09:00:00,1.22500988083,7.04076226736,0.0,5.67485480368,0.0,0.156247393391,0.156247393391,0.156247393391,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.3373979741
 01/03  10:00:00,1.04641420088,6.9945628948,0.0,5.75197529499,0.0,0.15837077384,0.15837077384,0.15837077384,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.21832371876
 01/03  11:00:00,1.06329557662,7.81759650601,0.0,6.71653273633,0.0,0.184928208559,0.184928208559,0.184928208559,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07622924233
 01/03  12:00:00,1.08855630961,8.01304298982,0.0,7.04003795912,0.0,0.193835369986,0.193835369986,0.193835369986,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.948162894728
 01/03  13:00:00,1.04607600506,6.92652628006,0.0,6.05465080973,0.0,0.166704424984,0.166704424984,0.166704424984,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.847451808316
 01/03  14:00:00,1.02140547875,6.76029367568,0.0,5.94808828875,0.0,0.163770408747,0.163770408747,0.163770408747,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.786937168377
 01/03  15:00:00,1.02607263424,6.74044630199,0.0,5.98494007316,0.0,0.164785059421,0.164785059421,0.164785059421,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.728815198814
 01/03  16:00:00,1.09650019358,6.66465396693,0.0,5.89996191195,0.0,0.162445331509,0.162445331509,0.162445331509,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.736517344568
 01/03  17:00:00,1.36585855949,6.89675240393,0.0,6.05609940072,0.0,0.166744309452,0.166744309452,0.166744309452,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.807327258778
 01/03  18:00:00,1.87557089981,7.75099495197,0.0,6.75266768394,0.0,0.185923122362,0.185923122362,0.185923122362,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.957841814577
 01/03  19:00:00,2.18667916278,6.65254655776,0.0,5.51358466655,0.0,0.151807096779,0.151807096779,0.151807096779,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.0950069082
 01/03  20:00:00,2.14503428865,6.43336639142,0.0,5.2716695172,0.0,0.14514637808,0.14514637808,0.14514637808,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11632668836
 01/03  21:00:00,1.99033189406,6.41014316656,0.0,5.32760908892,0.0,0.146686578238,0.146686578238,0.146686578238,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0356041252
 01/03  22:00:00,1.82103866338,6.43941133398,0.0,5.4570377992,0.0,0.150250175777,0.150250175777,0.150250175777,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.936539223259
 01/03  23:00:00,1.50479874988,6.49800882887,0.0,5.68335351576,0.0,0.156481390851,0.156481390851,0.156481390851,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.774991590345
 01/03  24:00:00,1.19571326426,6.62785898567,0.0,5.9936595841,0.0,0.165025136199,0.165025136199,0.165025136199,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.599732364518
 01/04  01:00:00,0.891365580383,6.87747886398,0.0,6.4338729993,0.0,0.177145657524,0.177145657524,0.177145657524,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.41509637509
 01/04  02:00:00,0.767424918282,6.97307302389,0.0,6.61576582826,0.0,0.182153764583,0.182153764583,0.182153764583,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.33105746543
 01/04  03:00:00,0.718781736023,6.98909109566,0.0,6.65582619905,0.0,0.18325675818,0.18325675818,0.18325675818,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307319511108
 01/04  04:00:00,0.706892439211,7.01375317861,0.0,6.67461365243,0.0,0.183774038484,0.183774038484,0.183774038484,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313559354315
 01/04  05:00:00,0.703352788155,7.07837599335,0.0,6.67275397018,0.0,0.183722835323,0.183722835323,0.183722835323,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.381008145724
 01/04  06:00:00,0.755316237111,7.29182779907,0.0,6.5895482259,0.0,0.181431907871,0.181431907871,0.181431907871,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.674812464177
 01/04  07:00:00,0.971525076478,7.62161254885,0.0,6.36610938898,0.0,0.175279902743,0.175279902743,0.175279902743,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22376761649
 01/04  08:00:00,1.298278971,8.08399927201,0.0,6.67302408981,0.0,0.183730272604,0.183730272604,0.183730272604,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37725378966
 01/04  09:00:00,1.23370981772,7.35857619448,0.0,5.99083369796,0.0,0.164947330271,0.164947330271,0.164947330271,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33923300693
 01/04  10:00:00,1.05513027325,7.31296229501,0.0,6.06854022489,0.0,0.167086846206,0.167086846206,0.167086846206,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22015818908
 01/04  11:00:00,1.0775861617,8.33797767822,0.0,7.23556216556,0.0,0.199218793643,0.199218793643,0.199218793643,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07758098531
 01/04  12:00:00,1.06511860418,7.1622179661,0.0,6.18878807676,0.0,0.170397664556,0.170397664556,0.170397664556,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.948587753371
 01/04  13:00:00,1.04771691496,6.98610080047,0.0,6.11424812662,0.0,0.168345334881,0.168345334881,0.168345334881,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.847429011834
 01/04  14:00:00,1.02055508293,6.73125921626,0.0,5.91720218749,0.0,0.162920012925,0.162920012925,0.162920012925,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.788788810218
 01/04  15:00:00,1.02880432429,6.84101239183,0.0,6.08415417226,0.0,0.167516749466,0.167516749466,0.167516749466,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.73016718955
 01/04  16:00:00,1.10337934689,6.91533511351,0.0,6.14981053557,0.0,0.169324484814,0.169324484814,0.169324484814,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.737349867528
 01/04  17:00:00,1.3688435622,7.00597517292,0.0,6.16451373384,0.0,0.16972931216,0.16972931216,0.16972931216,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.808135694647
 01/04  18:00:00,1.8783911972,7.85449744039,0.0,6.85509997317,0.0,0.188743419752,0.188743419752,0.188743419752,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.958912013769
 01/04  19:00:00,2.21908484321,7.83162587873,0.0,6.69054850084,0.0,0.184212777203,0.184212777203,0.184212777203,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09712239489
 01/04  20:00:00,2.15154287404,6.67154876713,0.0,5.50805923379,0.0,0.151654963465,0.151654963465,0.151654963465,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11811934748
 01/04  21:00:00,1.9922685991,6.48082550961,0.0,5.3979495895,0.0,0.148623283272,0.148623283272,0.148623283272,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03594596768
 01/04  22:00:00,1.82241146455,6.48969454445,0.0,5.50689749383,0.0,0.151622976948,0.151622976948,0.151622976948,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.936962739097
 01/04  23:00:00,1.50948034106,6.66887565859,0.0,5.85338739371,0.0,0.161162982035,0.161162982035,0.161162982035,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.775824542108
 01/04  24:00:00,1.20152084267,6.83943256961,0.0,6.20458895413,0.0,0.170832714613,0.170832714613,0.170832714613,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.600376578424
 01/05  01:00:00,0.895351347742,7.02229803226,0.0,6.57863478095,0.0,0.181131424883,0.181131424883,0.181131424883,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415153761726
 01/05  02:00:00,0.773488511194,7.19287285564,0.0,6.8359935621,0.0,0.188217357495,0.188217357495,0.188217357495,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330629563332
 01/05  03:00:00,0.726143081052,7.25610772625,0.0,6.92318787012,0.0,0.190618103209,0.190618103209,0.190618103209,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306974470625
 01/05  04:00:00,0.718163534687,7.42293969487,0.0,7.08397619549,0.0,0.19504513396,0.19504513396,0.19504513396,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313383327517
 01/05  05:00:00,0.720293824278,7.69355456075,0.0,7.2880469241,0.0,0.200663871446,0.200663871446,0.200663871446,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380893759199
 01/05  06:00:00,0.78657720134,8.42755255951,0.0,7.72493633813,0.0,0.2126928721,0.2126928721,0.2126928721,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.675149112381
 01/05  07:00:00,1.01897836876,9.34629124596,0.0,8.08959762002,0.0,0.222733195022,0.222733195022,0.222733195022,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22495808256
 01/05  08:00:00,1.33622923733,9.46338611141,0.0,8.05136549128,0.0,0.221680538934,0.221680538934,0.221680538934,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.3782992276
 01/05  09:00:00,1.28675228552,9.2857068789,0.0,7.91731897682,0.0,0.217989798077,0.217989798077,0.217989798077,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.3398784125
 01/05  10:00:00,1.10374157511,9.07863235922,0.0,7.83408698959,0.0,0.21569814807,0.21569814807,0.21569814807,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22028148859
 01/05  11:00:00,1.09500373666,8.9706000279,0.0,7.86816285577,0.0,0.216636368598,0.216636368598,0.216636368598,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07760264477
 01/05  12:00:00,1.1359167794,9.73414272545,0.0,8.76015490734,0.0,0.241195839775,0.241195839775,0.241195839775,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.949145682137
 01/05  13:00:00,1.09404634296,8.66984667649,0.0,7.79691797039,0.0,0.21467476288,0.21467476288,0.21467476288,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.848505044081
 01/05  14:00:00,1.06375728021,8.29974662125,0.0,7.48629202261,0.0,0.2061222102,0.2061222102,0.2061222102,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.788186380092
 01/05  15:00:00,1.06488407953,8.15069890789,0.0,7.39455921605,0.0,0.203596504713,0.203596504713,0.203596504713,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.729448661828
 01/05  16:00:00,1.13380643298,8.01988735954,0.0,7.25491246334,0.0,0.199751570902,0.199751570902,0.199751570902,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.736800185785
 01/05  17:00:00,1.39991843103,8.13455424712,0.0,7.29314292153,0.0,0.200804180995,0.200804180995,0.200804180995,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.808085581157
 01/05  18:00:00,1.91084720064,9.0335938248,0.0,8.03389152311,0.0,0.221199423192,0.221199423192,0.221199423192,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.959216848238
 01/05  19:00:00,2.21771415489,7.78176442131,0.0,6.64076554425,0.0,0.182842088882,0.182842088882,0.182842088882,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09704389405
 01/05  20:00:00,2.18228391284,7.78940899069,0.0,6.62456382283,0.0,0.182396002273,0.182396002273,0.182396002273,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.119474982
 01/05  21:00:00,2.0245803416,7.65625932871,0.0,6.57150162897,0.0,0.180935025778,0.180935025778,0.180935025778,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03782774731
 01/05  22:00:00,1.8548437822,7.66826543471,0.0,6.6848287834,0.0,0.184055294594,0.184055294594,0.184055294594,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.937602339793
 01/05  23:00:00,1.53749770539,7.68604834464,0.0,6.87096900648,0.0,0.189180346365,0.189180346365,0.189180346365,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.775415615389
 01/05  24:00:00,1.2281430866,7.80581893125,0.0,7.17150024505,0.0,0.197454958542,0.197454958542,0.197454958542,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.599851649158
 01/06  01:00:00,0.919209929812,7.88833526318,0.0,7.44517076679,0.0,0.204990006953,0.204990006953,0.204990006953,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414655006799
 01/06  02:00:00,0.796377518584,8.02370544933,0.0,7.6673149091,0.0,0.211106364885,0.211106364885,0.211106364885,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330140810031
 01/06  03:00:00,0.751561183822,8.17884374465,0.0,7.8463651435,0.0,0.216036205978,0.216036205978,0.216036205978,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306533215651
 01/06  04:00:00,0.740537288309,8.23517301816,0.0,7.89658369224,0.0,0.217418887582,0.217418887582,0.217418887582,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.31300915406
 01/06  05:00:00,0.74351535531,8.53667671107,0.0,8.13144542226,0.0,0.223885402478,0.223885402478,0.223885402478,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380617411359
 01/06  06:00:00,0.797180779371,8.81305682918,0.0,8.11005486345,0.0,0.223296450131,0.223296450131,0.223296450131,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.675534856734
 01/06  07:00:00,1.0138327157,9.16079033697,0.0,7.90270916478,0.0,0.217587541962,0.217587541962,0.217587541962,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22634562881
 01/06  08:00:00,1.33681662824,9.48686707351,0.0,8.07269933917,0.0,0.222267929843,0.222267929843,0.222267929843,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.3804463418
 01/06  09:00:00,1.29538738234,9.60198883498,0.0,8.23094290117,0.0,0.2266248949,0.2266248949,0.2266248949,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34253644422
 01/06  10:00:00,1.12152806586,9.72694361248,0.0,8.48008658215,0.0,0.233484638819,0.233484638819,0.233484638819,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22259314928
 01/06  11:00:00,1.12254880504,9.97249316877,0.0,8.86859083263,0.0,0.244181436986,0.244181436986,0.244181436986,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07906780878
 01/06  12:00:00,1.08803299753,7.99573995326,0.0,7.02103143355,0.0,0.193312057904,0.193312057904,0.193312057904,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.949866383735
 01/06  13:00:00,1.05749770732,7.34447256064,0.0,6.46948334254,0.0,0.178126127245,0.178126127245,0.178126127245,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.85056555609
 01/06  14:00:00,1.05871789223,8.11953180653,0.0,7.30326308076,0.0,0.201082822221,0.201082822221,0.201082822221,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.791000507211
 01/06  15:00:00,1.05582046395,7.82365715136,0.0,7.06537162896,0.0,0.194532889132,0.194532889132,0.194532889132,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.731594492382
 01/06  16:00:00,1.13142798637,7.93545236854,0.0,7.16852805175,0.0,0.197373124297,0.197373124297,0.197373124297,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.738749606366
 01/06  17:00:00,1.4072394813,8.4024785258,0.0,7.55904109976,0.0,0.208125231258,0.208125231258,0.208125231258,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.810111681615
 01/06  18:00:00,1.93964098776,10.0812776523,0.0,9.07967256051,0.0,0.249993210311,0.249993210311,0.249993210311,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.961119638342
 01/06  19:00:00,2.24860091703,8.90517719149,0.0,7.76256275766,0.0,0.213728851024,0.213728851024,0.213728851024,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09865945083
 01/06  20:00:00,2.21138452314,8.84752714401,0.0,7.68148857881,0.0,0.211496612569,0.211496612569,0.211496612569,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12066837934
 01/06  21:00:00,2.0593489187,8.92005175315,0.0,7.83428510642,0.0,0.215703602877,0.215703602877,0.215703602877,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0388366943
 01/06  22:00:00,1.89328255136,9.06498333152,0.0,8.08091244979,0.0,0.222494063757,0.222494063757,0.222494063757,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.93823657021
 01/06  23:00:00,1.58001617283,9.23064082023,0.0,8.41522599489,0.0,0.231698813799,0.231698813799,0.231698813799,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.775751102577
 01/06  24:00:00,1.27175759342,9.38969076415,0.0,8.7555650295,0.0,0.241069465361,0.241069465361,0.241069465361,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.599658697601
 01/07  01:00:00,0.971802806567,9.57550921843,0.0,9.11657300036,0.0,0.25100920063,0.25100920063,0.25100920063,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.430426728484
 01/07  02:00:00,0.847113879829,9.73100770039,0.0,9.36668850526,0.0,0.257895702054,0.257895702054,0.257895702054,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.338069464928
 01/07  03:00:00,0.799863529659,9.84379220804,0.0,9.50585138991,0.0,0.261727313388,0.261727313388,0.261727313388,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.31199543262
 01/07  04:00:00,0.789027511914,9.9526503559,0.0,9.60814189574,0.0,0.264543707015,0.264543707015,0.264543707015,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.318928288288
 01/07  05:00:00,0.790310490676,10.1524798257,0.0,9.73401409885,0.0,0.268009382229,0.268009382229,0.268009382229,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.393851849451
 01/07  06:00:00,0.839287169517,10.2333034445,0.0,9.49055478746,0.0,0.261306147677,0.261306147677,0.261306147677,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.715281548006
 01/07  07:00:00,1.06009696323,10.547930995,0.0,9.19709650742,0.0,0.253226277282,0.253226277282,0.253226277282,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.31909894421
 01/07  08:00:00,1.3738601163,10.1775086698,0.0,8.64953302477,0.0,0.238150055979,0.238150055979,0.238150055979,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.49425425249
 01/07  09:00:00,1.31648033663,9.30943155094,0.0,7.81891990066,0.0,0.215280548291,0.215280548291,0.215280548291,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.4620021607
 01/07  10:00:00,1.12564649878,8.35214114792,0.0,6.99415325186,0.0,0.192572013273,0.192572013273,0.192572013273,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.33372401502
 01/07  11:00:00,1.14142950126,8.90576020683,0.0,7.70507063064,0.0,0.212145903918,0.212145903918,0.212145903918,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.17585504883
 01/07  12:00:00,1.12748876044,7.60272709384,0.0,6.54767721088,0.0,0.18027906129,0.18027906129,0.18027906129,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03020774699
 01/07  13:00:00,1.10230626289,7.30471856681,0.0,6.36045347018,0.0,0.17512417672,0.17512417672,0.17512417672,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.919841434621
 01/07  14:00:00,1.05407216649,6.42772433917,0.0,5.55142857775,0.0,0.152849063963,0.152849063963,0.152849063963,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.851027542869
 01/07  15:00:00,1.05949571863,6.5909560694,0.0,5.77782756068,0.0,0.159082571634,0.159082571634,0.159082571634,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.786437478707
 01/07  16:00:00,1.13450859776,6.75632025609,0.0,5.93444495054,0.0,0.16339476283,0.16339476283,0.16339476283,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.793700595137
 01/07  17:00:00,1.40429386757,7.05752022739,0.0,6.14753014897,0.0,0.169261698281,0.169261698281,0.169261698281,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.876664333997
 01/07  18:00:00,1.92599800846,8.38156678858,0.0,7.30019329006,0.0,0.200998300799,0.200998300799,0.200998300799,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04088804507
 01/07  19:00:00,2.23557197751,7.28857156734,0.0,6.04321632166,0.0,0.166389595967,0.166389595967,0.166389595967,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.20140026267
 01/07  20:00:00,2.19698601467,7.19528018223,0.0,5.91478100806,0.0,0.162853349902,0.162853349902,0.162853349902,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.23512898831
 01/07  21:00:00,2.045120623,7.24687036815,0.0,6.05158222796,0.0,0.166619936848,0.166619936848,0.166619936848,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.14835818776
 01/07  22:00:00,1.8800468094,7.38327177042,0.0,6.30696503246,0.0,0.173651464332,0.173651464332,0.173651464332,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03047242644
 01/07  23:00:00,1.55910006008,7.51590697812,0.0,6.62795923504,0.0,0.182489489124,0.182489489124,0.182489489124,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.84828402031
 01/07  24:00:00,1.23863925917,7.66812276894,0.0,6.98849727955,0.0,0.192416285777,0.192416285777,0.192416285777,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.645158452336
 01/08  01:00:00,0.92370251761,7.82991251976,0.0,7.36958605922,0.0,0.202908911674,0.202908911674,0.202908911674,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.431816970952
 01/08  02:00:00,0.799597172135,8.00637890836,0.0,7.64089704685,0.0,0.21037899436,0.21037899436,0.21037899436,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.339232131308
 01/08  03:00:00,0.757750231086,8.31530527666,0.0,7.97631000354,0.0,0.219614014815,0.219614014815,0.219614014815,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.313049887618
 01/08  04:00:00,0.750000724406,8.53637283387,0.0,8.19070159319,0.0,0.225516919508,0.225516919508,0.225516919508,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.320091068819
 01/08  05:00:00,0.748957367357,8.65171702514,0.0,8.23208203185,0.0,0.22665625891,0.22665625891,0.22665625891,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.395021115838
 01/08  06:00:00,0.806619008069,9.04851656312,0.0,8.30405772726,0.0,0.228637986228,0.228637986228,0.228637986228,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.71699172686
 01/08  07:00:00,1.04821291365,10.1193344353,0.0,8.76547166941,0.0,0.241342227699,0.241342227699,0.241342227699,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.32212722249
 01/08  08:00:00,1.37359617179,10.1709451751,0.0,8.63994664566,0.0,0.237886111473,0.237886111473,0.237886111473,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.49727713687
 01/08  09:00:00,1.30996501031,9.07500029525,0.0,7.58228535571,0.0,0.208765221977,0.208765221977,0.208765221977,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.46420544995
 01/08  10:00:00,1.14734854237,9.1422343799,0.0,7.7823644575,0.0,0.214274056865,0.214274056865,0.214274056865,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.33560604135
 01/08  11:00:00,1.17651993548,10.181239665,0.0,8.97954385463,0.0,0.247236338138,0.247236338138,0.247236338138,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.17686128302
 01/08  12:00:00,1.16394551724,8.92788638368,0.0,7.87177482926,0.0,0.216735818093,0.216735818093,0.216735818093,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03126941845
 01/08  13:00:00,1.13812656833,8.60501956454,0.0,7.6614353808,0.0,0.210944482158,0.210944482158,0.210944482158,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.919160521716
 01/08  14:00:00,1.11069128839,8.48369855014,0.0,7.60781677684,0.0,0.209468185866,0.209468185866,0.209468185866,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.850613554747
 01/08  15:00:00,1.10174643194,8.12491189043,0.0,7.312359806,0.0,0.201333284947,0.201333284947,0.201333284947,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.785861054407
 01/08  16:00:00,1.17378633787,8.18184712042,0.0,7.36099977045,0.0,0.20267250294,0.20267250294,0.20267250294,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.792672639556
 01/08  17:00:00,1.43643810675,8.22451913429,0.0,7.31499852176,0.0,0.20140593746,0.20140593746,0.20140593746,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.876194868096
 01/08  18:00:00,1.95557800147,9.45598548579,0.0,8.37452907094,0.0,0.230578293803,0.230578293803,0.230578293803,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.0409709614
 01/08  19:00:00,2.26138494589,8.22649443864,0.0,6.98073498646,0.0,0.192202564351,0.192202564351,0.192202564351,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.20180446917
 01/08  20:00:00,2.22032923022,8.04362490195,0.0,6.76259904847,0.0,0.18619656545,0.18619656545,0.18619656545,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.23565566763
 01/08  21:00:00,2.06647882861,8.02330544757,0.0,6.8273053494,0.0,0.18797814246,0.18797814246,0.18797814246,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.14907014574
 01/08  22:00:00,1.89882037231,8.06570754368,0.0,6.98881476663,0.0,0.19242502724,0.19242502724,0.19242502724,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03105846553
 01/08  23:00:00,1.57724840196,8.1753430663,0.0,7.28710114379,0.0,0.200637831007,0.200637831007,0.200637831007,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.848578199741
 01/08  24:00:00,1.25612547642,8.30305812075,0.0,7.6235910358,0.0,0.20990250303,0.20990250303,0.20990250303,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.645000047901
 01/09  01:00:00,0.932624763677,8.37561873535,0.0,7.93239319494,0.0,0.218404840818,0.218404840818,0.218404840818,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414716050823
 01/09  02:00:00,0.805132956242,8.34140859298,0.0,7.98530957367,0.0,0.219861802543,0.219861802543,0.219861802543,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329849289103
 01/09  03:00:00,0.762812645869,8.58703702334,0.0,8.25501460676,0.0,0.227287668025,0.227287668025,0.227287668025,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306077031069
 01/09  04:00:00,0.74895482462,8.54060750263,0.0,8.20230588915,0.0,0.225836423893,0.225836423893,0.225836423893,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312721441615
 01/09  05:00:00,0.747625276478,8.68595254977,0.0,8.28071643009,0.0,0.227995323646,0.227995323646,0.227995323646,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380622242228
 01/09  06:00:00,0.797723697153,8.83424146396,0.0,8.12977346173,0.0,0.223839367913,0.223839367913,0.223839367913,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.677000893237
 01/09  07:00:00,1.01249350949,9.11669561507,0.0,7.85406962824,0.0,0.216248335751,0.216248335751,0.216248335751,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23089044344
 01/09  08:00:00,1.32104226861,8.91944395691,0.0,7.49977969826,0.0,0.206493570214,0.206493570214,0.206493570214,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38594286611
 01/09  09:00:00,1.25393035441,8.10161464946,0.0,6.72523705222,0.0,0.185167866967,0.185167866967,0.185167866967,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34786810765
 01/09  10:00:00,1.05135894346,7.18373642852,0.0,5.93156674648,0.0,0.163315516418,0.163315516418,0.163315516418,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22790580099
 01/09  11:00:00,1.07938590953,8.4103912603,0.0,7.30092842476,0.0,0.201018541472,0.201018541472,0.201018541472,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08462830818
 01/09  12:00:00,1.04268841898,6.35325545997,0.0,5.37413100311,0.0,0.14796747935,0.14796747935,0.14796747935,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.954282320879
 01/09  13:00:00,0.997046816069,5.1526596999,0.0,4.27392651964,0.0,0.117675235991,0.117675235991,0.117675235991,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.854309518242
 01/09  14:00:00,0.961301089274,4.58568242432,0.0,3.76511629825,0.0,0.103666019267,0.103666019267,0.103666019267,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.795297907512
 01/09  15:00:00,0.955642670292,4.1894824081,0.0,3.42694655675,0.0,0.0943550954706,0.0943550954706,0.0943550954706,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.735844821326
 01/09  16:00:00,1.03466586338,4.42573792193,0.0,3.65415903367,0.0,0.100611001303,0.100611001303,0.100611001303,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.743404177846
 01/09  17:00:00,1.31120000551,4.91971504003,0.0,4.07091839439,0.0,0.112085755466,0.112085755466,0.112085755466,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.815470901205
 01/09  18:00:00,1.83704531645,6.36129986589,0.0,5.35343095403,0.0,0.147397539004,0.147397539004,0.147397539004,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.967383458403
 01/09  19:00:00,2.15869612842,5.64654644076,0.0,4.49724990703,0.0,0.123824062414,0.123824062414,0.123824062414,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10534155072
 01/09  20:00:00,2.12133640687,5.58379867712,0.0,4.41097011371,0.0,0.121448496294,0.121448496294,0.121448496294,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12745837755
 01/09  21:00:00,1.96977805047,5.67338798755,0.0,4.5811001359,0.0,0.126132734644,0.126132734644,0.126132734644,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04535789922
 01/09  22:00:00,1.803155976,5.79786548956,0.0,4.80754437603,0.0,0.132367488394,0.132367488394,0.132367488394,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.944486802016
 01/09  23:00:00,1.50377412576,6.46667876575,0.0,5.64613949896,0.0,0.155456766729,0.155456766729,0.155456766729,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.780875544016
 01/09  24:00:00,1.19437228977,6.5831178532,0.0,5.94495582425,0.0,0.163684161709,0.163684161709,0.163684161709,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603694991904
 01/10  01:00:00,0.888896748193,6.78919246348,0.0,6.3442058125,0.0,0.174676825334,0.174676825334,0.174676825334,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.416477161398
 01/10  02:00:00,0.776116994652,7.28901655833,0.0,6.93145923135,0.0,0.190845840953,0.190845840953,0.190845840953,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331307596784
 01/10  03:00:00,0.73081007827,7.42614950978,0.0,7.09269169993,0.0,0.195285100426,0.195285100426,0.195285100426,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307512424345
 01/10  04:00:00,0.721790661947,7.55493477256,0.0,7.2157122847,0.0,0.19867226122,0.19867226122,0.19867226122,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313642315992
 01/10  05:00:00,0.718742932361,7.63808775583,0.0,7.23171903117,0.0,0.199112979529,0.199112979529,0.199112979529,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.381754847214
 01/10  06:00:00,0.771699750459,7.89060707775,0.0,7.18459213294,0.0,0.197815421219,0.197815421219,0.197815421219,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.678547835813
 01/10  07:00:00,0.98586806788,8.15217227246,0.0,6.88704219874,0.0,0.189622894145,0.189622894145,0.189622894145,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23339453033
 01/10  08:00:00,1.31175363436,8.58477064551,0.0,7.16241950577,0.0,0.197204935961,0.197204935961,0.197204935961,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38862974721
 01/10  09:00:00,1.23247493176,7.32477586802,0.0,5.94598303951,0.0,0.16371244432,0.16371244432,0.16371244432,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35028333892
 01/10  10:00:00,1.02832480767,6.34967531838,0.0,5.09497438269,0.0,0.140281380622,0.140281380622,0.140281380622,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23043705464
 01/10  11:00:00,1.03320437038,6.73603444766,0.0,5.62362985629,0.0,0.154837002327,0.154837002327,0.154837002327,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08757006401
 01/10  12:00:00,1.00620677948,5.03141782152,0.0,4.04912965308,0.0,0.111485839846,0.111485839846,0.111485839846,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.957446032467
 01/10  13:00:00,0.974923710719,4.35216251306,0.0,3.47042248707,0.0,0.0955521306411,0.0955521306411,0.0955521306411,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.857316363967
 01/10  14:00:00,0.947299102845,4.07911496697,0.0,3.25656867884,0.0,0.0896640328379,0.0896640328379,0.0896640328379,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.797278069582
 01/10  15:00:00,0.953598399878,4.11780874528,0.0,3.35269931637,0.0,0.0923108250569,0.0923108250569,0.0923108250569,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.7384183989
 01/10  16:00:00,1.03781583417,4.54242157662,0.0,3.76856495415,0.0,0.103760972092,0.103760972092,0.103760972092,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.745681912048
 01/10  17:00:00,1.31787521736,5.16378340672,0.0,4.31335993044,0.0,0.11876096732,0.11876096732,0.11876096732,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.817097731853
 01/10  18:00:00,1.84591895456,6.68500930102,0.0,5.67571862064,0.0,0.156271177109,0.156271177109,0.156271177109,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.968805226924
 01/10  19:00:00,2.17066160013,6.0830578787,0.0,4.93183197063,0.0,0.135789534131,0.135789534131,0.135789534131,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10727092506
 01/10  20:00:00,2.1358678094,6.1133592521,0.0,4.93874595473,0.0,0.135979898824,0.135979898824,0.135979898824,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12924311151
 01/10  21:00:00,1.98662884148,6.28671823722,0.0,5.1931154165,0.0,0.142983525654,0.142983525654,0.142983525654,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04667286829
 01/10  22:00:00,1.81902645302,6.37523432917,0.0,5.3839549694,0.0,0.148237965411,0.148237965411,0.148237965411,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.945445048253
 01/10  23:00:00,1.50353559526,6.45850659804,0.0,5.63747614841,0.0,0.155218236231,0.155218236231,0.155218236231,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.781366726863
 01/10  24:00:00,1.19534367266,6.6186123123,0.0,5.98023613681,0.0,0.164655544602,0.164655544602,0.164655544602,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603909138437
 01/11  01:00:00,0.889621240958,6.81603633051,0.0,6.37051915542,0.0,0.175401318098,0.175401318098,0.175401318098,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.417007685499
 01/11  02:00:00,0.76691746786,6.95530213357,0.0,6.59733539302,0.0,0.181646314161,0.181646314161,0.181646314161,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331717010347
 01/11  03:00:00,0.72172607237,7.09637937952,0.0,6.76276354306,0.0,0.186201094526,0.186201094526,0.186201094526,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307670450953
 01/11  04:00:00,0.711250588463,7.17260116353,0.0,6.83290022399,0.0,0.188132187736,0.188132187736,0.188132187736,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.314120767667
 01/11  05:00:00,0.708516893665,7.26724096458,0.0,6.86031261243,0.0,0.188886940833,0.188886940833,0.188886940833,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382314474702
 01/11  06:00:00,0.762317854914,7.55094547031,0.0,6.84384472048,0.0,0.188433525674,0.188433525674,0.188433525674,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679633640834
 01/11  07:00:00,0.977681906973,7.85682471581,0.0,6.58972348168,0.0,0.181436733238,0.181436733238,0.181436733238,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23536569075
 01/11  08:00:00,1.30144949017,8.21273173842,0.0,6.78817632063,0.0,0.186900791768,0.186900791768,0.186900791768,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39083402526
 01/11  09:00:00,1.21860423073,6.82304379354,0.0,5.4422036633,0.0,0.149841743289,0.149841743289,0.149841743289,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35233064065
 01/11  10:00:00,1.01020124237,5.69342719171,0.0,4.4367323516,0.0,0.122157815326,0.122157815326,0.122157815326,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23243095907
 01/11  11:00:00,1.01262644697,5.99058802053,0.0,4.87624633189,0.0,0.13425907891,0.13425907891,0.13425907891,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08950716129
 01/11  12:00:00,0.985680641246,4.28780211151,0.0,3.30362694993,0.0,0.090959701617,0.090959701617,0.090959701617,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.959333025606
 01/11  13:00:00,0.953207339341,3.56532154921,0.0,2.68169090087,0.0,0.0738357592638,0.0738357592638,0.0738357592638,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.859206986324
 01/11  14:00:00,0.919821497943,3.0834266869,0.0,2.25859095395,0.0,0.0621864279352,0.0621864279352,0.0621864279352,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.79956751439
 01/11  15:00:00,0.923914322169,3.04097907115,0.0,2.27458321265,0.0,0.062626747348,0.062626747348,0.062626747348,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.739704828486
