Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/11  16:00:00,1.0073633609,3.43826195658,0.0,2.66254097238,0.0,0.073308498829,0.073308498829,0.073308498829,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.747546273792
 01/11  17:00:00,1.28593863406,4.00591241613,0.0,3.15343355185,0.0,0.0868243840156,0.0868243840156,0.0868243840156,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.819153119849
 01/11  18:00:00,1.80967746185,5.37104054403,0.0,4.3594393244,0.0,0.120029684397,0.120029684397,0.120029684397,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.971115766178
 01/11  19:00:00,2.13399613109,4.75363857031,0.0,3.60015399102,0.0,0.0991240650841,0.0991240650841,0.0991240650841,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10952959628
 01/11  20:00:00,2.10353873127,4.94192856141,0.0,3.76456429123,0.0,0.1036508207,0.1036508207,0.1036508207,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13199408432
 01/11  21:00:00,1.95568492544,5.16528308998,0.0,4.06924239189,0.0,0.112039609612,0.112039609612,0.112039609612,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04911074566
 01/11  22:00:00,1.79222320939,5.40384650842,0.0,4.41046982813,0.0,0.121434721788,0.121434721788,0.121434721788,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.947542368769
 01/11  23:00:00,1.47183563114,5.30874095189,0.0,4.48614370215,0.0,0.123518272112,0.123518272112,0.123518272112,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.782933526967
 01/11  24:00:00,1.16353722523,5.46468596011,0.0,4.82503625103,0.0,0.13284909717,0.13284909717,0.13284909717,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.605182672029
 01/12  01:00:00,0.853703119689,5.51251970576,0.0,5.06598460545,0.0,0.13948319683,0.13948319683,0.13948319683,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.418025610716
 01/12  02:00:00,0.72718684614,5.51285646023,0.0,5.15433205947,0.0,0.14191569244,0.14191569244,0.14191569244,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.332274670565
 01/12  03:00:00,0.66726566375,5.11880334921,0.0,4.78477911235,0.0,0.131740685906,0.131740685906,0.131740685906,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.308078851353
 01/12  04:00:00,0.653257876182,5.06709694282,0.0,4.72662366653,0.0,0.130139475455,0.130139475455,0.130139475455,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.314893104419
 01/12  05:00:00,0.646008477346,4.99841699104,0.0,4.59002714452,0.0,0.126378524515,0.126378524515,0.126378524515,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.383775969073
 01/12  06:00:00,0.693572023573,5.056053094,0.0,4.34701835586,0.0,0.119687694333,0.119687694333,0.119687694333,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.681567629141
 01/12  07:00:00,0.912080976139,5.47717742665,0.0,4.20711888654,0.0,0.115835802404,0.115835802404,0.115835802404,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23832299672
 01/12  08:00:00,1.21352855646,5.02272003455,0.0,3.59491643865,0.0,0.0989798580631,0.0989798580631,0.0989798580631,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39408220337
 01/12  09:00:00,1.14611315677,4.1939058992,0.0,2.80935129763,0.0,0.0773506693228,0.0773506693228,0.0773506693228,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35604511198
 01/12  10:00:00,0.938333484197,3.08645694848,0.0,1.82651861395,0.0,0.0502900571525,0.0502900571525,0.0502900571525,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23567445348
 01/12  11:00:00,0.910762179276,2.2935561417,0.0,1.17656906823,0.0,0.0323948112182,0.0323948112182,0.0323948112182,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09215254611
 01/12  12:00:00,0.901484897824,1.23344405497,0.0,0.245664774436,0.0,0.0067639581948,0.0067639581948,0.0067639581948,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.962937144555
 01/12  13:00:00,0.879371580078,0.886728206871,0.0,0.0,0.0,0.0,0.0,0.0,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.862304544856
 01/12  14:00:00,0.857635070007,0.82694889355,0.0,0.0,0.0,0.0,0.0,0.0,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.801680674998
 01/12  15:00:00,0.861287574821,0.768561828313,0.0,0.0,0.0,0.0,0.0,0.0,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.741870798298
 01/12  16:00:00,0.934054862075,0.777275299264,0.0,0.0,0.0,0.0,0.0,0.0,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.749100588846
 01/12  17:00:00,1.20171004222,0.948830665128,0.0,0.0942783327495,0.0,0.00259579218411,0.00259579218411,0.00259579218411,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.821226587947
 01/12  18:00:00,1.69869378461,1.34310462149,0.0,0.328548054974,0.0,0.00904600716127,0.00904600716127,0.00904600716127,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.974071113069
 01/12  19:00:00,2.04283466086,1.44716092671,0.0,0.289198870424,0.0,0.00796259485723,0.00796259485723,0.00796259485723,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11400707327
 01/12  20:00:00,2.01089670645,1.58119592596,0.0,0.399835906624,0.0,0.0110087958821,0.0110087958821,0.0110087958821,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13598983348
 01/12  21:00:00,1.86060024238,1.71569342224,0.0,0.615797450139,0.0,0.0169549265611,0.0169549265611,0.0169549265611,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05296601967
 01/12  22:00:00,1.69843138604,2.00119521623,0.0,1.00398113249,0.0,0.0276428984339,0.0276428984339,0.0276428984339,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.951379772216
 01/12  23:00:00,1.38435662981,2.13566318384,0.0,1.3089346609,0.0,0.036039270776,0.036039270776,0.036039270776,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.787064800174
 01/12  24:00:00,1.08750827101,2.70732215889,0.0,2.06368921861,0.0,0.0568201429519,0.0568201429519,0.0568201429519,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.609165903229
 01/13  01:00:00,0.783398687754,2.96246706857,0.0,2.51255037128,0.0,0.0691787648949,0.0691787648949,0.0691787648949,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.421407207705
 01/13  02:00:00,0.664666418761,3.24564446201,0.0,2.88361035373,0.0,0.0793952650619,0.0793952650619,0.0793952650619,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.335784378075
 01/13  03:00:00,0.633725561355,3.90428334274,0.0,3.56661343891,0.0,0.0982005835111,0.0982005835111,0.0982005835111,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.311724518331
 01/13  04:00:00,0.630042041419,4.22702553318,0.0,3.88343205504,0.0,0.106923640692,0.106923640692,0.106923640692,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.318013306277
 01/13  05:00:00,0.635007567015,4.60096616092,0.0,4.19047763853,0.0,0.115377614183,0.115377614183,0.115377614183,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.385874644939
 01/13  06:00:00,0.709050918031,5.62105560311,0.0,4.90920679731,0.0,0.135166588791,0.135166588791,0.135166588791,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.684381696812
 01/13  07:00:00,0.949767289026,6.8489596199,0.0,5.57587358434,0.0,0.153522115291,0.153522115291,0.153522115291,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24135049217
 01/13  08:00:00,1.26205686479,6.78795439741,0.0,5.35744890502,0.0,0.147508166392,0.147508166392,0.147508166392,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39678409986
 01/13  09:00:00,1.20736156593,6.4200527665,0.0,5.03387371306,0.0,0.138599078485,0.138599078485,0.138599078485,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35766956386
 01/13  10:00:00,1.01645310407,5.9252214365,0.0,4.6637979468,0.0,0.128409677022,0.128409677022,0.128409677022,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23715960866
 01/13  11:00:00,1.0274446413,6.53196354234,0.0,5.41443835853,0.0,0.149077273245,0.149077273245,0.149077273245,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09269065645
 01/13  12:00:00,1.00958482029,5.15902272495,0.0,4.17181900296,0.0,0.114863880656,0.114863880656,0.114863880656,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.96236158601
 01/13  13:00:00,0.996471805169,5.13872264275,0.0,4.25304230968,0.0,0.117100225091,0.117100225091,0.117100225091,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.861256671051
 01/13  14:00:00,0.974431315289,5.06823756983,0.0,4.24200186131,0.0,0.116796245282,0.116796245282,0.116796245282,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.800967489964
 01/13  15:00:00,0.984838138489,5.25475118445,0.0,4.487316521,0.0,0.123550563667,0.123550563667,0.123550563667,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.740743633438
 01/13  16:00:00,1.06518370178,5.53859124005,0.0,4.76255705621,0.0,0.131128839706,0.131128839706,0.131128839706,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.747859473422
 01/13  17:00:00,1.34813389938,6.26516839335,0.0,5.41234547693,0.0,0.14901964934,0.14901964934,0.14901964934,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.81949717199
 01/13  18:00:00,1.89578739413,8.49961393399,0.0,7.4869242204,0.0,0.206139616681,0.206139616681,0.206139616681,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.972204260136
 01/13  19:00:00,2.21596497662,7.73143851523,0.0,6.5772359552,0.0,0.181092910615,0.181092910615,0.181092910615,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11024757702
 01/13  20:00:00,2.18570912828,7.92705648862,0.0,6.74896653978,0.0,0.185821217706,0.185821217706,0.185821217706,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13271976298
 01/13  21:00:00,2.04883042779,8.54893121271,0.0,7.45225691766,0.0,0.205185111962,0.205185111962,0.205185111962,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04974434262
 01/13  22:00:00,1.89957122168,9.30281996096,0.0,8.3093149224,0.0,0.228782734079,0.228782734079,0.228782734079,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.947670727041
 01/13  23:00:00,1.60391618403,10.105486156,0.0,9.28326667354,0.0,0.255598825005,0.255598825005,0.255598825005,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.782555759651
 01/13  24:00:00,1.30543616212,10.6171449258,0.0,9.97875975454,0.0,0.274748034066,0.274748034066,0.274748034066,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603918134214
 01/14  01:00:00,1.02716470268,11.5880572485,0.0,11.1272991654,0.0,0.306371096745,0.306371096745,0.306371096745,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.432248593569
 01/14  02:00:00,0.910994745163,12.0516223531,0.0,11.6868208776,0.0,0.321776567388,0.321776567388,0.321776567388,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.338551745325
 01/14  03:00:00,0.869865247548,12.3861940657,0.0,12.0482911478,0.0,0.331729031277,0.331729031277,0.331729031277,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.311957532382
 01/14  04:00:00,0.862403175721,12.6174211726,0.0,12.2731222784,0.0,0.337919370822,0.337919370822,0.337919370822,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.318718722317
 01/14  05:00:00,0.872935129738,13.1540648265,0.0,12.734914272,0.0,0.350634021291,0.350634021291,0.350634021291,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.394536677004
 01/14  06:00:00,0.928146335002,13.465043156,0.0,12.7178909443,0.0,0.350165313162,0.350165313162,0.350165313162,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.719685102735
 01/14  07:00:00,1.15354260833,13.9530566698,0.0,12.5910121205,0.0,0.346671922373,0.346671922373,0.346671922373,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.33030900594
 01/14  08:00:00,1.49947562563,14.752942206,0.0,13.2118477045,0.0,0.363765565309,0.363765565309,0.363765565309,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.50737310899
 01/14  09:00:00,1.42365743454,13.2142721974,0.0,11.71155744,0.0,0.322457646205,0.322457646205,0.322457646205,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.4742052678
 01/14  10:00:00,1.2245898267,11.9564240475,0.0,10.5877429273,0.0,0.291515341186,0.291515341186,0.291515341186,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34441723914
 01/14  11:00:00,1.24925770982,12.8311587611,0.0,11.621356298,0.0,0.319974112475,0.319974112475,0.319974112475,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.18496793571
 01/14  12:00:00,1.20129837734,10.2905442556,0.0,9.2284186297,0.0,0.254088678194,0.254088678194,0.254088678194,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03728348988
 01/14  13:00:00,1.15563887836,9.24852050191,0.0,8.29747681835,0.0,0.228456792189,0.228456792189,0.228456792189,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.926620021542
 01/14  14:00:00,1.11714313505,8.72440451257,0.0,7.84214576119,0.0,0.215920032523,0.215920032523,0.215920032523,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.856990532836
 01/14  15:00:00,1.11590897125,8.64522904995,0.0,7.82673865411,0.0,0.215495824257,0.215495824257,0.215495824257,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.791799365817
 01/14  16:00:00,1.19666868083,9.01932061807,0.0,8.19207906751,0.0,0.2255548459,0.2255548459,0.2255548459,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.799066840141
 01/14  17:00:00,1.4783203109,9.7524714162,0.0,8.83614663345,0.0,0.24328814161,0.24328814161,0.24328814161,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.882999038325
 01/14  18:00:00,2.02784684047,12.0885016849,0.0,10.9993099346,0.0,0.302847132806,0.302847132806,0.302847132806,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04870629685
 01/14  19:00:00,2.33848176558,11.0347035249,0.0,9.78086654731,0.0,0.269299384035,0.269299384035,0.269299384035,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.20988199456
 01/14  20:00:00,2.30090053015,10.9786105836,0.0,9.68892260856,0.0,0.266767865386,0.266767865386,0.266767865386,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.24431778916
 01/14  21:00:00,2.15190001199,11.1330068244,0.0,9.92977510789,0.0,0.27339932584,0.27339932584,0.27339932584,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.15630176409
 01/14  22:00:00,1.99111115157,11.4236913682,0.0,10.340786026,0.0,0.284715806497,0.284715806497,0.284715806497,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03707103063
 01/14  23:00:00,1.67314451382,11.6621296392,0.0,10.7700169176,0.0,0.296533942871,0.296533942871,0.296533942871,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.852448998796
 01/14  24:00:00,1.34945682767,11.6949064249,0.0,11.0133555333,0.0,0.303233854274,0.303233854274,0.303233854274,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.647083854512
 01/15  01:00:00,1.03199196986,11.7622606282,0.0,11.3026239485,0.0,0.311198363926,0.311198363926,0.311198363926,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.431127190108
 01/15  02:00:00,0.906233441668,11.8778227419,0.0,11.5138918743,0.0,0.317015263893,0.317015263893,0.317015263893,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.33768113742
 01/15  03:00:00,0.858679360784,11.97938139,0.0,11.6420233576,0.0,0.320543144513,0.320543144513,0.320543144513,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.311412646856
 01/15  04:00:00,0.847083611534,12.0607377152,0.0,11.7167206609,0.0,0.322599806635,0.322599806635,0.322599806635,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.318436882512
 01/15  05:00:00,0.845325655819,12.15111712,0.0,11.7321471071,0.0,0.323024547372,0.323024547372,0.323024547372,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.394356135467
 01/15  06:00:00,0.900405419621,12.4578621558,0.0,11.710349868,0.0,0.322424397781,0.322424397781,0.322424397781,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.720045178839
 01/15  07:00:00,1.12197690626,12.8081935324,0.0,11.4445560285,0.0,0.315106220304,0.315106220304,0.315106220304,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.33190196056
 01/15  08:00:00,1.46423272919,13.4747667733,0.0,11.9318371019,0.0,0.328522668868,0.328522668868,0.328522668868,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.50920827882
 01/15  09:00:00,1.38707546882,11.8874965144,0.0,10.3829122744,0.0,0.285875680488,0.285875680488,0.285875680488,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.47607475047
 01/15  10:00:00,1.1878306374,10.623250597,0.0,9.25266105856,0.0,0.254756151892,0.254756151892,0.254756151892,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34632565737
 01/15  11:00:00,1.209583353,11.391990202,0.0,10.1803964873,0.0,0.280299755652,0.280299755652,0.280299755652,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.18675918731
 01/15  12:00:00,1.16574400345,9.00088027968,0.0,7.93709526669,0.0,0.218534304298,0.218534304298,0.218534304298,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03894287702
 01/15  13:00:00,1.12386422173,8.09579573646,0.0,7.1434315644,0.0,0.196682135564,0.196682135564,0.196682135564,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.927940510048
 01/15  14:00:00,1.09296495178,7.84785533957,0.0,6.96400196333,0.0,0.19174184926,0.19174184926,0.19174184926,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.858585157693
 01/15  15:00:00,1.09226734887,7.78832022468,0.0,6.96808257396,0.0,0.191854201874,0.191854201874,0.191854201874,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.793546620714
 01/15  16:00:00,1.17233019092,8.13670622521,0.0,7.30811298393,0.0,0.201216355986,0.201216355986,0.201216355986,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.800418530861
 01/15  17:00:00,1.45689984775,8.97583106592,0.0,8.05816233856,0.0,0.221867678466,0.221867678466,0.221867678466,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.88434298292
 01/15  18:00:00,1.99729464426,10.9801533683,0.0,9.88966404776,0.0,0.272294936599,0.272294936599,0.272294936599,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05000386705
 01/15  19:00:00,2.31074951733,10.0292657217,0.0,8.77364025849,0.0,0.241567135788,0.241567135788,0.241567135788,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.21167048015
 01/15  20:00:00,2.27851904657,10.1676329024,0.0,8.87603436222,0.0,0.244386381806,0.244386381806,0.244386381806,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.2462283543
 01/15  21:00:00,2.12563376865,10.1803633468,0.0,8.97579364313,0.0,0.247133082496,0.247133082496,0.247133082496,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.15763975119
 01/15  22:00:00,1.96673040903,10.5394997533,0.0,9.45528534087,0.0,0.26033506396,0.26033506396,0.26033506396,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03838010091
 01/15  23:00:00,1.64475425061,10.6325402905,0.0,9.7388917379,0.0,0.268143679654,0.268143679654,0.268143679654,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.853984829802
 01/15  24:00:00,1.32780833651,10.9094550665,0.0,10.2270893346,0.0,0.281585363112,0.281585363112,0.281585363112,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.647898694897
 01/16  01:00:00,1.01988434812,11.5451524781,0.0,11.1016330854,0.0,0.305664425256,0.305664425256,0.305664425256,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415009903074
 01/16  02:00:00,0.905370846428,11.981276101,0.0,11.6259173322,0.0,0.320099692728,0.320099692728,0.320099692728,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329109038583
 01/16  03:00:00,0.861586019591,12.1730700846,0.0,11.8424316009,0.0,0.326061041748,0.326061041748,0.326061041748,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304693098177
 01/16  04:00:00,0.849696094001,12.1979498045,0.0,11.8611962173,0.0,0.326577693274,0.326577693274,0.326577693274,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311173415298
 01/16  05:00:00,0.848193738869,12.3378805585,0.0,11.9333304643,0.0,0.328563786038,0.328563786038,0.328563786038,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379936216745
 01/16  06:00:00,0.917269270279,13.1786534478,0.0,12.4716300213,0.0,0.343384941039,0.343384941039,0.343384941039,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679556317517
 01/16  07:00:00,1.161038419,14.520146839,0.0,13.2491727082,0.0,0.364793245264,0.364793245264,0.364793245264,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23923858741
 01/16  08:00:00,1.47161619286,14.3980915563,0.0,12.9685759373,0.0,0.357067494464,0.357067494464,0.357067494464,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39579422645
 01/16  09:00:00,1.38333395187,12.8101626606,0.0,11.4251338681,0.0,0.314571464431,0.314571464431,0.314571464431,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35651930296
 01/16  10:00:00,1.18362960959,11.9955638448,0.0,10.7355945693,0.0,0.29558618255,0.29558618255,0.29558618255,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23570539451
 01/16  11:00:00,1.19619442951,12.6590094408,0.0,11.5433760991,0.0,0.317827061452,0.317827061452,0.317827061452,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09079881434
 01/16  12:00:00,1.1547056254,10.4265253663,0.0,9.44255971853,0.0,0.259984685776,0.259984685776,0.259984685776,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.95912351178
 01/16  13:00:00,1.11697228643,9.5122464968,0.0,8.62958082392,0.0,0.237600706351,0.237600706351,0.237600706351,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.858242010866
 01/16  14:00:00,1.08446210896,9.06112491163,0.0,8.23828470769,0.0,0.22682703895,0.22682703895,0.22682703895,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.797571985396
 01/16  15:00:00,1.08897175278,9.03392684104,0.0,8.26941571935,0.0,0.227684177959,0.227684177959,0.227684177959,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.737820091677
 01/16  16:00:00,1.17079509877,9.37193030462,0.0,8.59832884428,0.0,0.236740236696,0.236740236696,0.236740236696,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.745426749926
 01/16  17:00:00,1.45678160357,10.209503716,0.0,9.35839496075,0.0,0.257667353531,0.257667353531,0.257667353531,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.81778301087
 01/16  18:00:00,2.00518510668,12.4716623526,0.0,11.4602137651,0.0,0.315537329226,0.315537329226,0.315537329226,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.970963134075
 01/16  19:00:00,2.31221920029,11.2269908306,0.0,10.073158234,0.0,0.277347134284,0.277347134284,0.277347134284,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10987761354
 01/16  20:00:00,2.27576544951,11.197941621,0.0,10.0197830061,0.0,0.275877538935,0.275877538935,0.275877538935,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.132788429
 01/16  21:00:00,2.1277215303,11.4139818933,0.0,10.3175562505,0.0,0.284076214472,0.284076214472,0.284076214472,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04949569035
 01/16  22:00:00,1.96370698533,11.6317669926,0.0,10.6387051189,0.0,0.292918497722,0.292918497722,0.292918497722,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.947227562196
 01/16  23:00:00,1.65372260981,11.9139224049,0.0,11.0922199522,0.0,0.305405250779,0.305405250779,0.305405250779,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.782038729894
 01/16  24:00:00,1.34830576016,12.1732043911,0.0,11.535769693,0.0,0.317617632105,0.317617632105,0.317617632105,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.602967661099
 01/17  01:00:00,1.04413132411,12.4250149539,0.0,11.9822754132,0.0,0.329911401255,0.329911401255,0.329911401255,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414230051148
 01/17  02:00:00,0.92757577996,12.786738318,0.0,12.4323933379,0.0,0.342304626261,0.342304626261,0.342304626261,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328095249875
 01/17  03:00:00,0.883728324361,12.9767019027,0.0,12.6466329502,0.0,0.348203346517,0.348203346517,0.348203346517,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304123567021
 01/17  04:00:00,0.875713364709,13.142352842,0.0,12.8061350764,0.0,0.352594963982,0.352594963982,0.352594963982,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310637593662
 01/17  05:00:00,0.875149006718,13.3162691158,0.0,12.9123370762,0.0,0.355519053886,0.355519053886,0.355519053886,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379318162162
 01/17  06:00:00,0.938326405399,13.9431900061,0.0,13.2364183598,0.0,0.364442076159,0.364442076159,0.364442076159,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679304537291
 01/17  07:00:00,1.17948614093,15.1907805344,0.0,13.9191880033,0.0,0.383240967192,0.383240967192,0.383240967192,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23985698765
 01/17  08:00:00,1.4960271419,15.2855375782,0.0,13.8551737127,0.0,0.381478443498,0.381478443498,0.381478443498,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39664247298
 01/17  09:00:00,1.40784311962,13.7010645234,0.0,12.3152989151,0.0,0.339080632172,0.339080632172,0.339080632172,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35725611873
 01/17  10:00:00,1.19657687681,12.46618322,0.0,11.2058351278,0.0,0.308533449764,0.308533449764,0.308533449764,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23608421113
 01/17  11:00:00,1.22691418985,13.7752205754,0.0,12.6591078611,0.0,0.348546821791,0.348546821791,0.348546821791,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09127818703
 01/17  12:00:00,1.19511797759,11.8940541236,0.0,10.910323282,0.0,0.300397037957,0.300397037957,0.300397037957,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.958888705598
 01/17  13:00:00,1.13209720821,10.0610905614,0.0,9.17891309205,0.0,0.252725628128,0.252725628128,0.252725628128,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.857753807349
 01/17  14:00:00,1.08331460601,9.01955663535,0.0,8.19660777177,0.0,0.225679536004,0.225679536004,0.225679536004,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.797680645027
 01/17  15:00:00,1.08203107638,8.78170874294,0.0,8.01733259688,0.0,0.22074350156,0.22074350156,0.22074350156,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.737685116047
 01/17  16:00:00,1.16421001182,9.13330374827,0.0,8.3591606156,0.0,0.230155149745,0.230155149745,0.230155149745,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.745968422254
 01/17  17:00:00,1.44629405002,9.82918002308,0.0,8.97749040684,0.0,0.247179799975,0.247179799975,0.247179799975,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.818363871813
 01/17  18:00:00,1.99400599675,12.0665602555,0.0,11.0541921074,0.0,0.304358219298,0.304358219298,0.304358219298,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.971882694646
 01/17  19:00:00,2.29952898562,10.7671923626,0.0,9.61225374095,0.0,0.264656919621,0.264656919621,0.264656919621,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11098363862
 01/17  20:00:00,2.2631059926,10.739407005,0.0,9.55999562491,0.0,0.263218082029,0.263218082029,0.263218082029,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13404119426
 01/17  21:00:00,2.12049758791,11.1530087406,0.0,10.0551849991,0.0,0.276852272089,0.276852272089,0.276852272089,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05089378904
 01/17  22:00:00,1.97920165844,12.1959235349,0.0,11.2014666361,0.0,0.308413170838,0.308413170838,0.308413170838,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.948622587284
 01/17  23:00:00,1.66583300889,12.3543450319,0.0,11.5320657308,0.0,0.31751564986,0.31751564986,0.31751564986,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.78261557829
 01/17  24:00:00,1.36872874455,12.914792026,0.0,12.277525882,0.0,0.338040616496,0.338040616496,0.338040616496,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.602799106891
 01/18  01:00:00,1.07071898134,13.3902833797,0.0,12.9479305262,0.0,0.356499058481,0.356499058481,0.356499058481,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.413843363898
 01/18  02:00:00,0.951802326233,13.6661702127,0.0,13.3122936646,0.0,0.366531172533,0.366531172533,0.366531172533,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.327626817887
 01/18  03:00:00,0.909495741166,13.9119741755,0.0,13.5824971964,0.0,0.373970763322,0.373970763322,0.373970763322,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.303531593609
 01/18  04:00:00,0.900977817481,14.0591524931,0.0,13.7237318316,0.0,0.377859416755,0.377859416755,0.377859416755,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.309840489636
 01/18  05:00:00,0.899579167654,14.2029634411,0.0,13.7996326217,0.0,0.379949214823,0.379949214823,0.379949214823,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.378716941937
 01/18  06:00:00,0.953455129175,14.4924132864,0.0,13.7858887153,0.0,0.379570799935,0.379570799935,0.379570799935,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679057462107
 01/18  07:00:00,1.20272998029,16.0357350735,0.0,14.7633967329,0.0,0.406484806556,0.406484806556,0.406484806556,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24060279728
 01/18  08:00:00,1.48858749839,15.0157061226,0.0,13.5849682663,0.0,0.374038799994,0.374038799994,0.374038799994,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39701646376
 01/18  09:00:00,1.41744564465,14.0512225573,0.0,12.6640595192,0.0,0.348683157205,0.348683157205,0.348683157205,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35865354854
 01/18  10:00:00,1.22071638784,13.3438818993,0.0,12.0825743629,0.0,0.3326729608,0.3326729608,0.3326729608,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23704365539
 01/18  11:00:00,1.24180663107,14.3161686788,0.0,13.1999965106,0.0,0.363439263012,0.363439263012,0.363439263012,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09133764086
 01/18  12:00:00,1.20935354741,12.4112527591,0.0,11.4273545749,0.0,0.314632607785,0.314632607785,0.314632607785,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.959056048251
 01/18  13:00:00,1.146662506,10.5901085332,0.0,9.70791999809,0.0,0.267290925922,0.267290925922,0.267290925922,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.857764873118
 01/18  14:00:00,1.10608877206,9.84652558935,0.0,9.02375811846,0.0,0.248453702055,0.248453702055,0.248453702055,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.797499252343
 01/18  15:00:00,1.10561614005,9.63787778559,0.0,8.87393448291,0.0,0.244328565231,0.244328565231,0.244328565231,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.737252272657
 01/18  16:00:00,1.18257268942,9.79914160909,0.0,9.0260871281,0.0,0.248517827341,0.248517827341,0.248517827341,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.744879770572
 01/18  17:00:00,1.44324449202,9.71755843358,0.0,8.86673144647,0.0,0.244130241977,0.244130241977,0.244130241977,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.817501242675
 01/18  18:00:00,1.97779861063,11.4777859957,0.0,10.4655450844,0.0,0.28815083318,0.28815083318,0.28815083318,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.971755457799
 01/18  19:00:00,2.3207916054,11.5415103071,0.0,10.3845052158,0.0,0.285919539398,0.285919539398,0.285919539398,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11305010834
 01/18  20:00:00,2.24724078246,10.1627703365,0.0,8.98377632294,0.0,0.247352871893,0.247352871893,0.247352871893,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13362382774
 01/18  21:00:00,2.09208883464,10.1202867843,0.0,9.02338826637,0.0,0.248443518812,0.248443518812,0.248443518812,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0499685655
 01/18  22:00:00,1.9148675542,9.85896346203,0.0,8.86487277307,0.0,0.244079066593,0.244079066593,0.244079066593,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.948256377434
 01/18  23:00:00,1.59195845081,9.67129692828,0.0,8.84896566944,0.0,0.243641091779,0.243641091779,0.243641091779,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.782667536071
 01/18  24:00:00,1.28934046142,10.0320738002,0.0,9.39416910963,0.0,0.25865233336,0.25865233336,0.25865233336,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603437653526
 01/19  01:00:00,0.976322073601,9.96229230459,0.0,9.51946536139,0.0,0.262102150742,0.262102150742,0.262102150742,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414317453615
 01/19  02:00:00,0.850350990851,9.98188062936,0.0,9.62761396891,0.0,0.265079837151,0.265079837151,0.265079837151,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328016930245
 01/19  03:00:00,0.784695527406,9.37984503472,0.0,9.04979378813,0.0,0.249170549562,0.249170549562,0.249170549562,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304105861092
 01/19  04:00:00,0.767700916748,9.21976874952,0.0,8.88315789351,0.0,0.244582516021,0.244582516021,0.244582516021,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311030684146
 01/19  05:00:00,0.755677494574,8.97813864806,0.0,8.57317038759,0.0,0.236047541743,0.236047541743,0.236047541743,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380354383023
 01/19  06:00:00,0.80033865533,8.93355389405,0.0,8.22474789716,0.0,0.22645432609,0.22645432609,0.22645432609,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.681338887896
 01/19  07:00:00,1.023823781,9.54103388877,0.0,8.26558142602,0.0,0.227578607269,0.227578607269,0.227578607269,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24371691937
 01/19  08:00:00,1.31629865756,8.76247265109,0.0,7.32749327865,0.0,0.20174995916,0.20174995916,0.20174995916,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.4012579799
 01/19  09:00:00,1.2568177486,8.22149721839,0.0,6.83010627534,0.0,0.188055261152,0.188055261152,0.188055261152,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36288145347
 01/19  10:00:00,1.0790558334,8.20290079118,0.0,6.93750883285,0.0,0.191012406354,0.191012406354,0.191012406354,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24112807729
 01/19  11:00:00,1.07937435993,8.42061936592,0.0,7.30050894706,0.0,0.201006991873,0.201006991873,0.201006991873,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09527589151
 01/19  12:00:00,1.07509492721,7.53962945078,0.0,6.55112490307,0.0,0.180373987581,0.180373987581,0.180373987581,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.963662411731
 01/19  13:00:00,1.05683246196,7.33070242392,0.0,6.44532184592,0.0,0.177460881878,0.177460881878,0.177460881878,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.860956915984
 01/19  14:00:00,1.03876846186,7.40434762206,0.0,6.57870622049,0.0,0.181133391848,0.181133391848,0.181133391848,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.800373183012
 01/19  15:00:00,1.03886946283,7.21635792453,0.0,6.44971674954,0.0,0.177581888011,0.177581888011,0.177581888011,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.739950144979
 01/19  16:00:00,1.11438453153,7.32520234385,0.0,6.54951528321,0.0,0.180329669459,0.180329669459,0.180329669459,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.747512350224
 01/19  17:00:00,1.38637155041,7.65477206222,0.0,6.80112459787,0.0,0.187257300373,0.187257300373,0.187257300373,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.820321719921
 01/19  18:00:00,1.91022405543,9.02622143746,0.0,8.01125909048,0.0,0.220576277979,0.220576277979,0.220576277979,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.97447689352
 01/19  19:00:00,2.22108099528,7.92207858734,0.0,6.76304809865,0.0,0.186208929276,0.186208929276,0.186208929276,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11507550569
 01/19  20:00:00,2.18251387509,7.81538945545,0.0,6.63291597727,0.0,0.182625964519,0.182625964519,0.182625964519,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13710329232
 01/19  21:00:00,2.03098409475,7.90502302405,0.0,6.80408387256,0.0,0.187338778926,0.187338778926,0.187338778926,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05400919905
 01/19  22:00:00,1.86221456782,7.94995645667,0.0,6.95253333389,0.0,0.191426080219,0.191426080219,0.191426080219,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.951588811266
 01/19  23:00:00,1.54767212941,8.06584880355,0.0,7.24050079657,0.0,0.199354770377,0.199354770377,0.199354770377,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.785684284218
 01/19  24:00:00,1.24008952274,8.24597447579,0.0,7.60539094262,0.0,0.209401394681,0.209401394681,0.209401394681,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.606116496122
 01/20  01:00:00,0.932257590242,8.364149715,0.0,7.91905757449,0.0,0.218037667382,0.218037667382,0.218037667382,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.416582650919
 01/20  02:00:00,0.809730038524,8.50855781596,0.0,8.15227411562,0.0,0.224458884824,0.224458884824,0.224458884824,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330033970141
 01/20  03:00:00,0.763981755896,8.62953812873,0.0,8.2974763049,0.0,0.228456778052,0.228456778052,0.228456778052,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306116438322
 01/20  04:00:00,0.754637970388,8.74706975116,0.0,8.40871590576,0.0,0.231519569662,0.231519569662,0.231519569662,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312773673532
 01/20  05:00:00,0.753278201998,8.89251436181,0.0,8.48602885703,0.0,0.233648249166,0.233648249166,0.233648249166,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.381871627324
 01/20  06:00:00,0.807036669465,9.17843644732,0.0,8.46801760466,0.0,0.233152340225,0.233152340225,0.233152340225,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.682951733662
 01/20  07:00:00,1.02412468935,9.5540136536,0.0,8.27651031991,0.0,0.227879515617,0.227879515617,0.227879515617,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24576779031
 01/20  08:00:00,1.33367554414,9.3957249919,0.0,7.95861618041,0.0,0.219126845744,0.219126845744,0.219126845744,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40338741895
 01/20  09:00:00,1.28765596725,9.34347632268,0.0,7.95014040512,0.0,0.21889347981,0.21889347981,0.21889347981,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36482642797
 01/20  10:00:00,1.10456588508,9.13074256572,0.0,7.86402566114,0.0,0.21652245804,0.21652245804,0.21652245804,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24245302353
 01/20  11:00:00,1.09640600527,9.04016823639,0.0,7.91909279829,0.0,0.218038637209,0.218038637209,0.218038637209,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09624091074
 01/20  12:00:00,1.05676119828,6.87448539128,0.0,5.88524979678,0.0,0.162040258652,0.162040258652,0.162040258652,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.96439345852
 01/20  13:00:00,1.03486482949,6.53523113666,0.0,5.64746453823,0.0,0.155493249412,0.155493249412,0.155493249412,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.863342936417
 01/20  14:00:00,0.997287489586,5.89937768343,0.0,5.07213072097,0.0,0.139652419578,0.139652419578,0.139652419578,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.801978743908
 01/20  15:00:00,1.01019181299,6.17651005957,0.0,5.40815378047,0.0,0.148904238168,0.148904238168,0.148904238168,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.741665249083
 01/20  16:00:00,1.08447442093,6.24079557701,0.0,5.46318973788,0.0,0.150419558856,0.150419558856,0.150419558856,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.749431128709
 01/20  17:00:00,1.35748228248,6.60749571678,0.0,5.75187572827,0.0,0.158368032442,0.158368032442,0.158368032442,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.822294244083
 01/20  18:00:00,1.88614865557,8.154071722,0.0,7.13684835269,0.0,0.196500878121,0.196500878121,0.196500878121,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.976737915861
 01/20  19:00:00,2.20138082708,7.20868487113,0.0,6.04754435982,0.0,0.166508761074,0.166508761074,0.166508761074,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11718552829
 01/20  20:00:00,2.16516874558,7.18774009365,0.0,6.00294648215,0.0,0.165280835008,0.165280835008,0.165280835008,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13942342565
 01/20  21:00:00,2.01835607751,7.44824597526,0.0,6.34543836998,0.0,0.17471076169,0.17471076169,0.17471076169,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05587765285
 01/20  22:00:00,1.85761781741,7.78467930764,0.0,6.78558084517,0.0,0.186829329803,0.186829329803,0.186829329803,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.953264150942
 01/20  23:00:00,1.55580956533,8.36269726829,0.0,7.53604983785,0.0,0.207492206297,0.207492206297,0.207492206297,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.786983707671
 01/20  24:00:00,1.25878503,8.92530688525,0.0,8.28440572096,0.0,0.228096901943,0.228096901943,0.228096901943,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.606434127236
 01/21  01:00:00,0.96017451993,9.15633161141,0.0,8.69423738986,0.0,0.239380913994,0.239380913994,0.239380913994,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.433584731964
 01/21  02:00:00,0.838504899519,9.41934888888,0.0,9.05401312419,0.0,0.249286721744,0.249286721744,0.249286721744,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.339086034486
 01/21  03:00:00,0.799702520915,9.83845827123,0.0,9.50000360439,0.0,0.261566304644,0.261566304644,0.261566304644,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.312509281334
 01/21  04:00:00,0.79031248693,9.9999407722,0.0,9.65481177282,0.0,0.265828682032,0.265828682032,0.265828682032,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.319548827516
 01/21  05:00:00,0.79726320019,10.4070989312,0.0,9.98653426014,0.0,0.274962091743,0.274962091743,0.274962091743,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.395950793654
 01/21  06:00:00,0.851445286457,10.6837320216,0.0,9.93213366326,0.0,0.273464264617,0.273464264617,0.273464264617,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.724131249342
 01/21  07:00:00,1.09848788419,11.9637657252,0.0,10.5914423425,0.0,0.291617198239,0.291617198239,0.291617198239,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34058783932
 01/21  08:00:00,1.42757638739,12.1536795604,0.0,10.600490621,0.0,0.291866327068,0.291866327068,0.291866327068,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.51946754684
 01/21  09:00:00,1.36020239129,10.9211239257,0.0,9.40689078783,0.0,0.259002602949,0.259002602949,0.259002602949,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.48572364833
 01/21  10:00:00,1.17467989334,10.1541237032,0.0,8.77503028685,0.0,0.241605407835,0.241605407835,0.241605407835,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.35482953531
 01/21  11:00:00,1.17931949831,10.2994779776,0.0,9.08122307119,0.0,0.250035900964,0.250035900964,0.250035900964,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19342037908
 01/21  12:00:00,1.16070692823,8.82398368639,0.0,7.75415032382,0.0,0.213497229087,0.213497229087,0.213497229087,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04499122659
 01/21  13:00:00,1.1103823114,7.61077726079,0.0,6.65377294063,0.0,0.183200225231,0.183200225231,0.183200225231,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.932580658148
 01/21  14:00:00,1.06709994234,6.91265244592,0.0,6.02459318421,0.0,0.16587683982,0.16587683982,0.16587683982,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.862791043165
 01/21  15:00:00,1.07324761868,7.10055077043,0.0,6.27729212378,0.0,0.172834471687,0.172834471687,0.172834471687,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.796567616633
 01/21  16:00:00,1.15992155408,7.68958514248,0.0,6.85743530632,0.0,0.188807719145,0.188807719145,0.188807719145,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.80397512574
 01/21  17:00:00,1.43270125838,8.10084926329,0.0,7.17927739723,0.0,0.197669089088,0.197669089088,0.197669089088,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.888246121629
 01/21  18:00:00,1.95611743797,9.49039161647,0.0,8.39412123045,0.0,0.23111773031,0.23111773031,0.23111773031,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05578493257
 01/21  19:00:00,2.26446453211,8.35614742992,0.0,7.0925845619,0.0,0.195282150564,0.195282150564,0.195282150564,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.21960788501
 01/21  20:00:00,2.22418872708,8.20209274386,0.0,6.90277472646,0.0,0.190056062311,0.190056062311,0.190056062311,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25394783154
 01/21  21:00:00,2.07299590472,8.27618344333,0.0,7.06400344614,0.0,0.194495218564,0.194495218564,0.194495218564,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.16525004476
 01/21  22:00:00,1.90436608104,8.28108286706,0.0,7.19023311444,0.0,0.197970735969,0.197970735969,0.197970735969,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.0450154411
 01/21  23:00:00,1.58209263517,8.36139255742,0.0,7.46304212756,0.0,0.205482064218,0.205482064218,0.205482064218,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.858686707089
 01/21  24:00:00,1.25987036629,8.44544938362,0.0,7.75960422485,0.0,0.213647392897,0.213647392897,0.213647392897,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.651378121724
 01/22  01:00:00,0.941428079214,8.4756038105,0.0,8.0133727249,0.0,0.220634473277,0.220634473277,0.220634473277,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.433721596008
 01/22  02:00:00,0.812113026971,8.46110161589,0.0,8.09546884737,0.0,0.222894849197,0.222894849197,0.222894849197,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.33938303832
 01/22  03:00:00,0.763069762038,8.50821827594,0.0,8.16951364757,0.0,0.224933545767,0.224933545767,0.224933545767,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.312759242867
 01/22  04:00:00,0.755262264697,8.72735135655,0.0,8.38179903518,0.0,0.230778459799,0.230778459799,0.230778459799,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.319972149495
 01/22  05:00:00,0.754109666183,8.84025593067,0.0,8.41921185919,0.0,0.231808557736,0.231808557736,0.231808557736,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.396430194026
 01/22  06:00:00,0.807399634347,9.08493217159,0.0,8.33240982125,0.0,0.229418612506,0.229418612506,0.229418612506,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.725055241337
 01/22  07:00:00,1.05625746229,10.431915173,0.0,9.05764707455,0.0,0.249386776334,0.249386776334,0.249386776334,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34253255502
