Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/22  08:00:00,1.43044770794,12.260175733,0.0,10.7047760549,0.0,0.294737647619,0.294737647619,0.294737647619,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.52167828551
 01/22  09:00:00,1.41039282981,12.7456332278,0.0,11.2297912853,0.0,0.309193041469,0.309193041469,0.309193041469,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.487332453
 01/22  10:00:00,1.26921713866,13.5883117428,0.0,12.2085924669,0.0,0.336142653145,0.336142653145,0.336142653145,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.35545539488
 01/22  11:00:00,1.29669167304,14.5619452977,0.0,13.3441425039,0.0,0.367408075696,0.367408075696,0.367408075696,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19296826642
 01/22  12:00:00,1.30083921298,13.9127624328,0.0,12.8437095923,0.0,0.353629513827,0.353629513827,0.353629513827,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04421070454
 01/22  13:00:00,1.25519894496,12.86801985,0.0,11.9134662437,0.0,0.328016858795,0.328016858795,0.328016858795,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.93012994434
 01/22  14:00:00,1.21198913679,12.1716285716,0.0,11.2869218751,0.0,0.31076603427,0.31076603427,0.31076603427,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.859438477911
 01/22  15:00:00,1.18572422754,11.1822526588,0.0,10.3624061868,0.0,0.285311080541,0.285311080541,0.285311080541,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.793155441939
 01/22  16:00:00,1.25010419122,10.9615182974,0.0,10.1328395257,0.0,0.278990356285,0.278990356285,0.278990356285,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.800504061226
 01/22  17:00:00,1.51688730687,11.1558908291,0.0,10.2368874559,0.0,0.281855137578,0.281855137578,0.281855137578,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.885677628778
 01/22  18:00:00,2.03727339227,12.4360665851,0.0,11.3416792478,0.0,0.312273684605,0.312273684605,0.312273684605,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05390188388
 01/22  19:00:00,2.35601696475,11.6796565619,0.0,10.4177393111,0.0,0.286834583209,0.286834583209,0.286834583209,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.2179622678
 01/22  20:00:00,2.29910487415,10.9213556188,0.0,9.62370496331,0.0,0.264972209387,0.264972209387,0.264972209387,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25228046958
 01/22  21:00:00,2.14858576823,11.0199131719,0.0,9.80940284635,0.0,0.270085082084,0.270085082084,0.270085082084,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.16358037307
 01/22  22:00:00,1.97619750222,10.8885941957,0.0,9.79912710421,0.0,0.269802157149,0.269802157149,0.269802157149,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04363277994
 01/22  23:00:00,1.65253346245,10.9185839181,0.0,10.0214301967,0.0,0.2759228915,0.2759228915,0.2759228915,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.857489998695
 01/22  24:00:00,1.33219602525,11.0710286103,0.0,10.3864487708,0.0,0.285973051851,0.285973051851,0.285973051851,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.650112802509
 01/23  01:00:00,1.01837585391,11.4906712025,0.0,11.0468450635,0.0,0.304155931046,0.304155931046,0.304155931046,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415316649395
 01/23  02:00:00,0.900060393935,11.7877827767,0.0,11.4330434149,0.0,0.314789240236,0.314789240236,0.314789240236,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328489631665
 01/23  03:00:00,0.851106363954,11.7921204231,0.0,11.4618138969,0.0,0.31558138611,0.31558138611,0.31558138611,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304361140744
 01/23  04:00:00,0.841422880192,11.8972195751,0.0,11.560715767,0.0,0.318304479466,0.318304479466,0.318304479466,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310923636268
 01/23  05:00:00,0.845862998281,12.2537455604,0.0,11.8486787198,0.0,0.326233045449,0.326233045449,0.326233045449,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.38045296324
 01/23  06:00:00,0.904592660362,12.7212908421,0.0,12.0112196483,0.0,0.330708331122,0.330708331122,0.330708331122,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.682604084854
 01/23  07:00:00,1.14488062602,13.9413991015,0.0,12.6623268918,0.0,0.348635452281,0.348635452281,0.348635452281,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24733666629
 01/23  08:00:00,1.45856518173,13.9336724222,0.0,12.4945674331,0.0,0.34401648333,0.34401648333,0.34401648333,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40538359658
 01/23  09:00:00,1.37623587832,12.5617172231,0.0,11.1673341319,0.0,0.307473390878,0.307473390878,0.307473390878,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36587360163
 01/23  10:00:00,1.17505420769,11.6921511953,0.0,10.4241387449,0.0,0.287010780643,0.287010780643,0.287010780643,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24374856932
 01/23  11:00:00,1.18225292594,12.1594531713,0.0,11.0370251977,0.0,0.303885557885,0.303885557885,0.303885557885,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0975934462
 01/23  12:00:00,1.12740187722,9.44047043022,0.0,8.45089641328,0.0,0.232680937587,0.232680937587,0.232680937587,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.96473188096
 01/23  13:00:00,1.08070232641,8.20022366529,0.0,7.31226760447,0.0,0.201330746336,0.201330746336,0.201330746336,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.863532398802
 01/23  14:00:00,1.03649762733,7.32432624672,0.0,6.49623024477,0.0,0.178862557321,0.178862557321,0.178862557321,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.802827783403
 01/23  15:00:00,1.0346080443,7.06401760693,0.0,6.29494340629,0.0,0.173320469475,0.173320469475,0.173320469475,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.742383170628
 01/23  16:00:00,1.11249288156,7.25964086116,0.0,6.48081116778,0.0,0.178438019483,0.178438019483,0.178438019483,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.750654982968
 01/23  17:00:00,1.38820802562,7.72473347381,0.0,6.86782478362,0.0,0.189093775582,0.189093775582,0.189093775582,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.823582945761
 01/23  18:00:00,1.91848124337,9.32986703249,0.0,8.31115748655,0.0,0.228833465923,0.228833465923,0.228833465923,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.97822409248
 01/23  19:00:00,2.23016070338,8.25575278429,0.0,7.09282016074,0.0,0.195288637374,0.195288637374,0.195288637374,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11897764054
 01/23  20:00:00,2.19145199523,8.14410326072,0.0,6.9575456105,0.0,0.191564084659,0.191564084659,0.191564084659,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14118746436
 01/23  21:00:00,2.0436527909,8.36912984642,0.0,7.2642068203,0.0,0.200007475079,0.200007475079,0.200007475079,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05799307368
 01/23  22:00:00,1.87867628143,8.55114055801,0.0,7.55041744916,0.0,0.20788779383,0.20788779383,0.20788779383,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.954888797332
 01/23  23:00:00,1.56606360712,8.73610775873,0.0,7.90847332015,0.0,0.217746248093,0.217746248093,0.217746248093,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.787970715809
 01/23  24:00:00,1.26142162028,9.02180104431,0.0,8.38016582738,0.0,0.230733492223,0.230733492223,0.230733492223,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.607168179887
 01/24  01:00:00,0.958264841909,9.30893158776,0.0,8.86363254533,0.0,0.24404491905,0.24404491905,0.24404491905,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.416789552837
 01/24  02:00:00,0.833581802856,9.37480196278,0.0,9.01856248343,0.0,0.248310649156,0.248310649156,0.248310649156,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329989749142
 01/24  03:00:00,0.791993730936,9.64636326443,0.0,9.31486218037,0.0,0.256468753092,0.256468753092,0.256468753092,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305555698551
 01/24  04:00:00,0.778982270344,9.63071985326,0.0,9.29289300815,0.0,0.255863869617,0.255863869617,0.255863869617,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312246673247
 01/24  05:00:00,0.77798258207,9.7894801909,0.0,9.38328395284,0.0,0.258352629239,0.258352629239,0.258352629239,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.381582360612
 01/24  06:00:00,0.837970580366,10.303096877,0.0,9.59152724578,0.0,0.264086251126,0.264086251126,0.264086251126,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.684102522225
 01/24  07:00:00,1.06866135687,11.1752239289,0.0,9.89406768283,0.0,0.272416183137,0.272416183137,0.272416183137,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24942070272
 01/24  08:00:00,1.38066062674,11.1064950127,0.0,9.66509918712,0.0,0.266111928339,0.266111928339,0.266111928339,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40767443302
 01/24  09:00:00,1.30198591733,9.86745557616,0.0,8.470599558,0.0,0.233223429882,0.233223429882,0.233223429882,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36834652858
 01/24  10:00:00,1.09182028434,8.67141955075,0.0,7.40110956367,0.0,0.203776857299,0.203776857299,0.203776857299,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24604610603
 01/24  11:00:00,1.08968869124,8.80001364703,0.0,7.67512212485,0.0,0.211321323179,0.211321323179,0.211321323179,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10005699483
 01/24  12:00:00,1.04983249274,6.62581280688,0.0,5.63360145191,0.0,0.155111553108,0.155111553108,0.155111553108,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.967369218999
 01/24  13:00:00,1.00511058385,5.4570298078,0.0,4.56679995783,0.0,0.125739003769,0.125739003769,0.125739003769,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.865806187956
 01/24  14:00:00,0.964597940034,4.71541108019,0.0,3.88485685177,0.0,0.106962870026,0.106962870026,0.106962870026,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.805286009873
 01/24  15:00:00,0.961166141466,4.39906592129,0.0,3.62755724371,0.0,0.0998785666442,0.0998785666442,0.0998785666442,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.744817647571
 01/24  16:00:00,1.0401108225,4.63262618095,0.0,3.85191818843,0.0,0.106055960429,0.106055960429,0.106055960429,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.752533282104
 01/24  17:00:00,1.3180942369,5.18077840796,0.0,4.32131464931,0.0,0.11897998686,0.11897998686,0.11897998686,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.826138014226
 01/24  18:00:00,1.84342684788,6.60679941782,0.0,5.58520611182,0.0,0.153779070428,0.153779070428,0.153779070428,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.981107852545
 01/24  19:00:00,2.16686137077,5.95971743057,0.0,4.79380886881,0.0,0.131989304762,0.131989304762,0.131989304762,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12195357875
 01/24  20:00:00,2.1332547094,6.03401393777,0.0,4.84383900782,0.0,0.133366798827,0.133366798827,0.133366798827,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14480474409
 01/24  21:00:00,1.99230845524,6.50715393036,0.0,5.39939715167,0.0,0.148663139413,0.148663139413,0.148663139413,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06082682626
 01/24  22:00:00,1.83637672472,7.017488572,0.0,6.01411122746,0.0,0.16558823712,0.16558823712,0.16558823712,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.957543033025
 01/24  23:00:00,1.52331372121,7.18580544645,0.0,6.35581128736,0.0,0.174996362178,0.174996362178,0.174996362178,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.790330436324
 01/24  24:00:00,1.2261354722,7.74232396655,0.0,7.0985843392,0.0,0.195447344141,0.195447344141,0.195447344141,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.609272590298
 01/25  01:00:00,0.920723110607,7.94701518822,0.0,7.50012900396,0.0,0.206503187747,0.206503187747,0.206503187747,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.418376694675
 01/25  02:00:00,0.804628456672,8.32424211793,0.0,7.96698631243,0.0,0.219357302973,0.219357302973,0.219357302973,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.33100607529
 01/25  03:00:00,0.762229600637,8.56648591108,0.0,8.23383859246,0.0,0.226704622793,0.226704622793,0.226704622793,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306701933114
 01/25  04:00:00,0.754550146021,8.74457002753,0.0,8.40552615315,0.0,0.231431745295,0.231431745295,0.231431745295,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313463702506
 01/25  05:00:00,0.758809966338,9.09445737565,0.0,8.68694074911,0.0,0.239180013506,0.239180013506,0.239180013506,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382902749094
 01/25  06:00:00,0.811446794359,9.34121931216,0.0,8.62819191474,0.0,0.237562465119,0.237562465119,0.237562465119,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.685560288426
 01/25  07:00:00,1.03136059529,9.82223856002,0.0,8.53931608385,0.0,0.235115421557,0.235115421557,0.235115421557,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25118693278
 01/25  08:00:00,1.34255760571,9.72484498479,0.0,8.28120978448,0.0,0.228008907313,0.228008907313,0.228008907313,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40991380777
 01/25  09:00:00,1.25576917433,8.19107992497,0.0,6.79202239714,0.0,0.187006686888,0.187006686888,0.187006686888,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37054803825
 01/25  10:00:00,1.04385153663,6.93156105584,0.0,5.6589001581,0.0,0.15580810959,0.15580810959,0.15580810959,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24839701669
 01/25  11:00:00,1.02839528547,6.57606925575,0.0,5.44896544731,0.0,0.150027917413,0.150027917413,0.150027917413,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10226928109
 01/25  12:00:00,0.994251897924,4.60977349023,0.0,3.61493222087,0.0,0.0995309582951,0.0995309582951,0.0995309582951,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.969999133389
 01/25  13:00:00,0.953816857531,3.5967298106,0.0,2.70382840442,0.0,0.0744452774532,0.0744452774532,0.0744452774532,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.868477744167
 01/25  14:00:00,0.91416295859,2.88598451364,0.0,2.05307463441,0.0,0.0565278885823,0.0565278885823,0.0565278885823,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.807641660677
 01/25  15:00:00,0.914619013783,2.71044468295,0.0,1.93698061778,0.0,0.0533314389613,0.0533314389613,0.0533314389613,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.746773035151
 01/25  16:00:00,0.991566334989,2.87209047369,0.0,2.08879809927,0.0,0.0575114729138,0.0575114729138,0.0575114729138,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.755117663999
 01/25  17:00:00,1.26754996542,3.34738181833,0.0,2.48556305333,0.0,0.0684357153843,0.0684357153843,0.0684357153843,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.828493020564
 01/25  18:00:00,1.78996009369,4.66753747881,0.0,3.64331088892,0.0,0.100312316244,0.100312316244,0.100312316244,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.983741136431
 01/25  19:00:00,2.12042153498,4.2758690514,0.0,3.10712904976,0.0,0.0855494689731,0.0855494689731,0.0855494689731,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12478501863
 01/25  20:00:00,2.08925941083,4.43857322375,0.0,3.24594399,0.0,0.0893715002543,0.0893715002543,0.0893715002543,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14725904789
 01/25  21:00:00,1.93811989263,4.54118710539,0.0,3.4312860803,0.0,0.0944745768083,0.0944745768083,0.0944745768083,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06297107265
 01/25  22:00:00,1.77333018435,4.72962162176,0.0,3.72428126801,0.0,0.10254169675,0.10254169675,0.10254169675,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.959506042226
 01/25  23:00:00,1.46313158709,5.00218020675,0.0,4.17001563693,0.0,0.114814228066,0.114814228066,0.114814228066,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.79250084705
 01/25  24:00:00,1.16177023581,5.40679784363,0.0,4.76085976661,0.0,0.131082107748,0.131082107748,0.131082107748,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.611471039977
 01/26  01:00:00,0.86595447992,5.95989513694,0.0,5.51095004743,0.0,0.15173455706,0.15173455706,0.15173455706,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.420435599924
 01/26  02:00:00,0.750266906507,6.35185713043,0.0,5.9925923888,0.0,0.164995752807,0.164995752807,0.164995752807,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.333015011419
 01/26  03:00:00,0.712210879386,6.75158096167,0.0,6.41717481072,0.0,0.176685901542,0.176685901542,0.176685901542,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.308460765444
 01/26  04:00:00,0.712933166235,7.23458327722,0.0,6.8940109046,0.0,0.189814765508,0.189814765508,0.189814765508,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.31499220075
 01/26  05:00:00,0.711756716337,7.38714164311,0.0,6.97798192426,0.0,0.192126763505,0.192126763505,0.192126763505,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.384545841399
 01/26  06:00:00,0.763195377625,7.5903386551,0.0,6.87571606158,0.0,0.189311048385,0.189311048385,0.189311048385,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.68715548452
 01/26  07:00:00,0.97843900854,7.90244541159,0.0,6.61722116579,0.0,0.182193834805,0.182193834805,0.182193834805,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25348870241
 01/26  08:00:00,1.30580551918,8.39243859593,0.0,6.94638588575,0.0,0.191256820779,0.191256820779,0.191256820779,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41233131764
 01/26  09:00:00,1.24938126119,7.96211429268,0.0,6.56001545747,0.0,0.180618773747,0.180618773747,0.180618773747,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37358934562
 01/26  10:00:00,1.06856391932,7.83107852152,0.0,6.55644590611,0.0,0.180520492273,0.180520492273,0.180520492273,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25036873436
 01/26  11:00:00,1.09207445148,8.89008294129,0.0,7.7617721653,0.0,0.213707083419,0.213707083419,0.213707083419,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10347624863
 01/26  12:00:00,1.11919295281,9.14862158491,0.0,8.15275093333,0.0,0.224472013182,0.224472013182,0.224472013182,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.971028515603
 01/26  13:00:00,1.07659954815,8.05440171174,0.0,7.16325602443,0.0,0.197227968068,0.197227968068,0.197227968068,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.866722025299
 01/26  14:00:00,1.04470790577,7.62360615668,0.0,6.79442490273,0.0,0.187072835758,0.187072835758,0.187072835758,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.803913035395
 01/26  15:00:00,1.04407006833,7.4089820462,0.0,6.63860105954,0.0,0.182782493508,0.182782493508,0.182782493508,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.74368995665
 01/26  16:00:00,1.12374281908,7.66936553267,0.0,6.88940526075,0.0,0.189687957004,0.189687957004,0.189687957004,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.751785561505
 01/26  17:00:00,1.38812027951,7.72306643722,0.0,6.8646378731,0.0,0.189006029467,0.189006029467,0.189006029467,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.825102819693
 01/26  18:00:00,1.90744209821,8.93130791443,0.0,7.91021930386,0.0,0.21779432076,0.21779432076,0.21779432076,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.980603157118
 01/26  19:00:00,2.22677501559,8.13608509243,0.0,6.96985307517,0.0,0.191902949588,0.191902949588,0.191902949588,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12227703425
 01/26  20:00:00,2.18978651909,8.08724537811,0.0,6.89705605551,0.0,0.189898608515,0.189898608515,0.189898608515,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14481913674
 01/26  21:00:00,2.03785378757,8.16128622566,0.0,7.05358889431,0.0,0.194208471743,0.194208471743,0.194208471743,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06076737892
 01/26  22:00:00,1.86828130482,8.17622664441,0.0,7.17287525968,0.0,0.197492817211,0.197492817211,0.197492817211,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.957517073217
 01/26  23:00:00,1.55490592749,8.33325000395,0.0,7.50323000379,0.0,0.206588568459,0.206588568459,0.206588568459,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.790356277393
 01/26  24:00:00,1.24976076193,8.600409185,0.0,7.95664722256,0.0,0.219072633867,0.219072633867,0.219072633867,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.60929492539
 01/27  01:00:00,0.947449309847,8.91757616552,0.0,8.47081591813,0.0,0.233229386987,0.233229386987,0.233229386987,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.4182507578
 01/27  02:00:00,0.826573756446,9.12123375056,0.0,8.76403250398,0.0,0.241302602747,0.241302602747,0.241302602747,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330951516381
 01/27  03:00:00,0.779627960344,9.19825259183,0.0,8.86574139107,0.0,0.2441029825,0.2441029825,0.2441029825,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306565815255
 01/27  04:00:00,0.769767177597,9.29719894779,0.0,8.95820381938,0.0,0.24664877687,0.24664877687,0.24664877687,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313414956538
 01/27  05:00:00,0.778599783163,9.81351930435,0.0,9.40570049696,0.0,0.258969830331,0.258969830331,0.258969830331,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.38320492994
 01/27  06:00:00,0.834608834107,10.1834283991,0.0,9.46942970869,0.0,0.260724504867,0.260724504867,0.260724504867,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.686531581457
 01/27  07:00:00,1.07822154057,11.5264323456,0.0,10.2412904633,0.0,0.281976366834,0.281976366834,0.281976366834,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25340633887
 01/27  08:00:00,1.39166618052,11.5104026704,0.0,10.0648173415,0.0,0.277117482116,0.277117482116,0.277117482116,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41186393635
 01/27  09:00:00,1.31866122831,10.477374876,0.0,9.07624146097,0.0,0.249898740871,0.249898740871,0.249898740871,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37262392542
 01/27  10:00:00,1.11596135348,9.55205698996,0.0,8.27790538859,0.0,0.22791792644,0.22791792644,0.22791792644,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24988772033
 01/27  11:00:00,1.12220535589,9.98414025842,0.0,8.85611687053,0.0,0.243837987835,0.243837987835,0.243837987835,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10318886053
 01/27  12:00:00,1.08583578398,7.93597451903,0.0,6.94122934773,0.0,0.191114844349,0.191114844349,0.191114844349,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.969903035328
 01/27  13:00:00,1.05160090768,7.14750392682,0.0,6.25531348645,0.0,0.172229327606,0.172229327606,0.172229327606,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.867766778352
 01/27  14:00:00,1.01457232669,6.53202366431,0.0,5.6999104155,0.0,0.156937256686,0.156937256686,0.156937256686,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.806845030256
 01/27  15:00:00,1.01574824618,6.38244623222,0.0,5.60996163738,0.0,0.154460671363,0.154460671363,0.154460671363,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.745793564826
 01/27  16:00:00,1.09656410114,6.6843515373,0.0,5.90228301388,0.0,0.162509239069,0.162509239069,0.162509239069,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.753893813007
 01/27  17:00:00,1.37983397804,7.42415515197,0.0,6.56368208316,0.0,0.180719727997,0.180719727997,0.180719727997,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.827147324374
 01/27  18:00:00,1.91750944138,9.29859832095,0.0,8.2758619526,0.0,0.227861663935,0.227861663935,0.227861663935,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.9822509149
 01/27  19:00:00,2.23944053947,8.59684357345,0.0,7.42986080707,0.0,0.204568473472,0.204568473472,0.204568473472,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12302778337
 01/27  20:00:00,2.21173952517,8.88569528956,0.0,7.69438213787,0.0,0.211851614603,0.211851614603,0.211851614603,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14594296584
 01/27  21:00:00,2.07025930416,9.3387667348,0.0,8.23054677831,0.0,0.226613988336,0.226613988336,0.226613988336,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06129000406
 01/27  22:00:00,1.91062330497,9.71426890325,0.0,8.71072301346,0.0,0.239834817363,0.239834817363,0.239834817363,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.957711578269
 01/27  23:00:00,1.60332462992,10.0915892527,0.0,9.26178161932,0.0,0.255007270889,0.255007270889,0.255007270889,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.79014391061
 01/27  24:00:00,1.29930598455,10.3989801383,0.0,9.75611368736,0.0,0.268617856493,0.268617856493,0.268617856493,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.608399413891
 01/28  01:00:00,1.00372342572,10.7387824928,0.0,10.2759195662,0.0,0.282929819786,0.282929819786,0.282929819786,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.434353436961
 01/28  02:00:00,0.881189365745,10.9698628573,0.0,10.6042991351,0.0,0.291971187971,0.291971187971,0.291971187971,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.339313992052
 01/28  03:00:00,0.834912331898,11.1171865179,0.0,10.7788125538,0.0,0.296776115628,0.296776115628,0.296776115628,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.312428578563
 01/28  04:00:00,0.826068377458,11.2984852453,0.0,10.9534541547,0.0,0.30158457256,0.30158457256,0.30158457256,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.319450918657
 01/28  05:00:00,0.824941254808,11.4129269818,0.0,10.9917922539,0.0,0.302640146361,0.302640146361,0.302640146361,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.396520850447
 01/28  06:00:00,0.879424517726,11.7028136151,0.0,10.9483302956,0.0,0.301443495886,0.301443495886,0.301443495886,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.727016210554
 01/28  07:00:00,1.10110656336,12.0663246237,0.0,10.686551923,0.0,0.294235877404,0.294235877404,0.294235877404,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34803715732
 01/28  08:00:00,1.42395898054,12.0310913071,0.0,10.469107574,0.0,0.288248920219,0.288248920219,0.288248920219,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.52826234056
 01/28  09:00:00,1.38126221472,11.6953249997,0.0,10.1717767651,0.0,0.280062426386,0.280062426386,0.280062426386,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49503874493
 01/28  10:00:00,1.19966609098,11.0695651168,0.0,9.68252090549,0.0,0.266591605472,0.266591605472,0.266591605472,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.36278033025
 01/28  11:00:00,1.20672992936,11.3014514074,0.0,10.0767610634,0.0,0.277446332011,0.277446332011,0.277446332011,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19985581668
 01/28  12:00:00,1.17988826594,9.52595225544,0.0,8.45081030692,0.0,0.232678566796,0.232678566796,0.232678566796,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.05029981255
 01/28  13:00:00,1.14124050584,8.7362126648,0.0,7.77453258452,0.0,0.214058419676,0.214058419676,0.214058419676,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.937256418262
 01/28  14:00:00,1.08268435452,7.48218736517,0.0,6.59061399522,0.0,0.181461252001,0.181461252001,0.181461252001,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.866305151398
 01/28  15:00:00,1.0810081881,7.38580709574,0.0,6.55915349547,0.0,0.180595041102,0.180595041102,0.180595041102,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.799962570252
 01/28  16:00:00,1.14238350678,7.05580852753,0.0,6.22045909956,0.0,0.171269671846,0.171269671846,0.171269671846,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.807174717551
 01/28  17:00:00,1.40520732357,7.10719917227,0.0,6.18070657538,0.0,0.170175154277,0.170175154277,0.170175154277,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.893166852454
 01/28  18:00:00,1.92904505109,8.51376442539,0.0,7.41086089297,0.0,0.204045343426,0.204045343426,0.204045343426,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.06241807898
 01/28  19:00:00,2.23872658966,7.4289718832,0.0,6.15779081489,0.0,0.169544208118,0.169544208118,0.169544208118,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.2272260853
 01/28  20:00:00,2.1958131844,7.17911822557,0.0,5.87218419193,0.0,0.161680519633,0.161680519633,0.161680519633,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.26156384779
 01/28  21:00:00,2.04384860449,7.22473535824,0.0,6.00538292718,0.0,0.165347918343,0.165347918343,0.165347918343,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.17242247863
 01/28  22:00:00,1.87931482074,7.37829024974,0.0,6.28037944097,0.0,0.17291947567,0.17291947567,0.17291947567,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.05207649725
 01/28  23:00:00,1.55472274784,7.37323782789,0.0,6.46897666993,0.0,0.178112176884,0.178112176884,0.178112176884,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.864597435192
 01/28  24:00:00,1.23691110219,7.61560208847,0.0,6.92573117669,0.0,0.190688128793,0.190688128793,0.190688128793,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.65540387473
 01/29  01:00:00,0.920612524009,7.72175971048,0.0,7.25735849079,0.0,0.199818918072,0.199818918072,0.199818918072,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.435891730096
 01/29  02:00:00,0.796088261303,7.88065425958,0.0,7.51345454009,0.0,0.206870083529,0.206870083529,0.206870083529,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.340949989286
 01/29  03:00:00,0.749797326541,8.02754989934,0.0,7.6874630821,0.0,0.21166111027,0.21166111027,0.21166111027,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.314141431734
 01/29  04:00:00,0.738789910283,8.13040448858,0.0,7.78352844937,0.0,0.214306105384,0.214306105384,0.214306105384,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.321295867341
 01/29  05:00:00,0.738699648073,8.2825748364,0.0,7.85952498441,0.0,0.216398539626,0.216398539626,0.216398539626,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.398435974536
 01/29  06:00:00,0.79605940619,8.6772913299,0.0,7.9205364016,0.0,0.21807838435,0.21807838435,0.21807838435,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.729287819305
 01/29  07:00:00,1.0194688908,9.10418594067,0.0,7.72149805425,0.0,0.212598204851,0.212598204851,0.212598204851,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.35095234303
 01/29  08:00:00,1.35719756935,9.6093181761,0.0,8.04435470745,0.0,0.221487509026,0.221487509026,0.221487509026,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.53124207611
 01/29  09:00:00,1.30772276239,9.02720442983,0.0,7.50084763632,0.0,0.206522974057,0.206522974057,0.206522974057,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49784730393
 01/29  10:00:00,1.1375038575,8.8146465987,0.0,7.42480868632,0.0,0.204429371992,0.204429371992,0.204429371992,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.36557403133
 01/29  11:00:00,1.16847815656,9.9148911756,0.0,8.6874690446,0.0,0.239194559216,0.239194559216,0.239194559216,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.20258760364
 01/29  12:00:00,1.15606035926,8.66301474211,0.0,7.58538844133,0.0,0.208850660117,0.208850660117,0.208850660117,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.05278416481
 01/29  13:00:00,1.12959096062,8.31343900955,0.0,7.35142486905,0.0,0.202408874453,0.202408874453,0.202408874453,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.937590478478
 01/29  14:00:00,1.10133947636,8.16055321966,0.0,7.26816198803,0.0,0.200116373839,0.200116373839,0.200116373839,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.867123013073
 01/29  15:00:00,1.09928066521,8.05015898551,0.0,7.2228039554,0.0,0.198867518209,0.198867518209,0.198867518209,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.8006640001
 01/29  16:00:00,1.16948545405,8.04064342743,0.0,7.2047930608,0.0,0.198371619119,0.198371619119,0.198371619119,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.807675656212
 01/29  17:00:00,1.43089471839,8.04020773579,0.0,7.11366444898,0.0,0.195862549098,0.195862549098,0.195862549098,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.893217542371
 01/29  18:00:00,1.94825083225,9.21130112732,0.0,8.10840865446,0.0,0.22325112459,0.22325112459,0.22325112459,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.06240701941
 01/29  19:00:00,2.25409983058,7.98757897015,0.0,6.71614195385,0.0,0.184917449034,0.184917449034,0.184917449034,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22748203329
 01/29  20:00:00,2.21058339772,7.71639696805,0.0,6.40863356351,0.0,0.17645073295,0.17645073295,0.17645073295,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.26239321869
 01/29  21:00:00,2.05849696918,7.75714855002,0.0,6.53740679574,0.0,0.179996283025,0.179996283025,0.179996283025,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.17281180184
 01/29  22:00:00,1.89241799896,7.85419959472,0.0,6.75628263683,0.0,0.186022653889,0.186022653889,0.186022653889,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.05208264638
 01/29  23:00:00,1.5706340066,7.95108722454,0.0,7.04686844297,0.0,0.194023435643,0.194023435643,0.194023435643,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.864555058804
 01/29  24:00:00,1.2495917615,8.07636974681,0.0,7.38628862261,0.0,0.203368788108,0.203368788108,0.203368788108,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.655614087148
 01/30  01:00:00,0.926810449613,8.1688276968,0.0,7.72121918824,0.0,0.212590526753,0.212590526753,0.212590526753,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.419099018978
 01/30  02:00:00,0.808177780946,8.45392404057,0.0,8.09589662234,0.0,0.222906627247,0.222906627247,0.222906627247,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331777688033
 01/30  03:00:00,0.773627583813,8.98129963766,0.0,8.64780965578,0.0,0.23810260597,0.23810260597,0.23810260597,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307544596376
 01/30  04:00:00,0.773424994156,9.43069032531,0.0,9.09105453404,0.0,0.25030659343,0.25030659343,0.25030659343,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.314055619403
 01/30  05:00:00,0.779692124618,9.85378176654,0.0,9.44537398539,0.0,0.260062171787,0.260062171787,0.260062171787,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.383793903706
 01/30  06:00:00,0.840406306887,10.3950998331,0.0,9.6799920454,0.0,0.266521977647,0.266521977647,0.266521977647,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.68764067869
 01/30  07:00:00,1.08610737594,11.8154484895,0.0,10.527701454,0.0,0.289862202205,0.289862202205,0.289862202205,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25601149204
 01/30  08:00:00,1.38339899632,11.2132327148,0.0,9.76455588462,0.0,0.268850297915,0.268850297915,0.268850297915,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41495543765
 01/30  09:00:00,1.32172591521,10.5915396787,0.0,9.18754989808,0.0,0.252963427768,0.252963427768,0.252963427768,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37548029102
 01/30  10:00:00,1.13162976447,10.123405565,0.0,8.84697700899,0.0,0.243586337425,0.243586337425,0.243586337425,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25216467492
 01/30  11:00:00,1.11581997581,9.75356528009,0.0,8.62420193078,0.0,0.237452607754,0.237452607754,0.237452607754,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10452882196
 01/30  12:00:00,1.07202254403,7.43606318206,0.0,6.43953693933,0.0,0.177301604398,0.177301604398,0.177301604398,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.971684106755
 01/30  13:00:00,1.02833386409,6.30437595784,0.0,5.41026198688,0.0,0.148962284015,0.148962284015,0.148962284015,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.869690308947
 01/30  14:00:00,1.01825239708,6.66675016752,0.0,5.83356938196,0.0,0.160617327073,0.160617327073,0.160617327073,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.807912567004
 01/30  15:00:00,1.00574528454,6.02116914711,0.0,5.2466573052,0.0,0.144457709723,0.144457709723,0.144457709723,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.747820811904
 01/30  16:00:00,1.08401910191,6.23019057081,0.0,5.4466526982,0.0,0.149964239834,0.149964239834,0.149964239834,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.755363162187
 01/30  17:00:00,1.36244330801,6.79445612364,0.0,5.93205857137,0.0,0.163329057973,0.163329057973,0.163329057973,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.829071807841
 01/30  18:00:00,1.90301667199,8.77491736184,0.0,7.74948925447,0.0,0.213368894537,0.213368894537,0.213368894537,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.984942653922
 01/30  19:00:00,2.22016169422,7.89961171531,0.0,6.72965938159,0.0,0.185289628221,0.185289628221,0.185289628221,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12599735071
 01/30  20:00:00,2.19335908051,8.22119781334,0.0,7.026810331,0.0,0.193471169934,0.193471169934,0.193471169934,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14901729648
 01/30  21:00:00,2.06545456585,9.16784956339,0.0,8.05604023654,0.0,0.221809250026,0.221809250026,0.221809250026,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06487937442
 01/30  22:00:00,1.90814395348,9.62693048587,0.0,8.62067376915,0.0,0.237355465875,0.237355465875,0.237355465875,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.960422405204
 01/30  23:00:00,1.59748255845,9.88137109289,0.0,9.04959947273,0.0,0.249165199421,0.249165199421,0.249165199421,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.792107897392
 01/30  24:00:00,1.30547227625,10.6245768325,0.0,9.98007140802,0.0,0.274784148195,0.274784148195,0.274784148195,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.610038387478
 01/31  01:00:00,1.00500702189,11.0079325811,0.0,10.5612934076,0.0,0.290787099029,0.290787099029,0.290787099029,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.418129683941
 01/31  02:00:00,0.881184341627,11.1043301747,0.0,10.7474712988,0.0,0.295913187927,0.295913187927,0.295913187927,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330609145735
 01/31  03:00:00,0.839770163817,11.3819259623,0.0,11.0500867736,0.0,0.304245185973,0.304245185973,0.304245185973,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305893803265
 01/31  04:00:00,0.822864244113,11.2246484464,0.0,10.8866721058,0.0,0.299745843386,0.299745843386,0.299745843386,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312396168777
 01/31  05:00:00,0.809771063606,10.9446536388,0.0,10.5378313231,0.0,0.290141110775,0.290141110775,0.290141110775,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382208438243
 01/31  06:00:00,0.858765236707,11.0609270128,0.0,10.3467824399,0.0,0.284880907467,0.284880907467,0.284880907467,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.686677463852
 01/31  07:00:00,1.07643888869,11.4640120431,0.0,10.1765451237,0.0,0.280193714959,0.280193714959,0.280193714959,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25573137606
 01/31  08:00:00,1.38648276872,11.3255846209,0.0,9.87655750109,0.0,0.271934070317,0.271934070317,0.271934070317,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41530572729
 01/31  09:00:00,1.33548612163,11.0920485389,0.0,9.6873161455,0.0,0.266723634181,0.266723634181,0.266723634181,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.3762229038
 01/31  10:00:00,1.14950750464,10.7732972457,0.0,9.49629075121,0.0,0.2614640776,0.2614640776,0.2614640776,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25274261342
 01/31  11:00:00,1.15721004387,11.2572863445,0.0,10.1274758185,0.0,0.278842675807,0.278842675807,0.278842675807,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10497599859
 01/31  12:00:00,1.10167184908,8.51246884025,0.0,7.5163901116,0.0,0.206950909455,0.206950909455,0.206950909455,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.971236592676
 01/31  13:00:00,1.06397495389,7.59848149937,0.0,6.70473484353,0.0,0.184603373817,0.184603373817,0.184603373817,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.869322993822
 01/31  14:00:00,1.04193450015,7.52636092838,0.0,6.69369570754,0.0,0.184299430142,0.184299430142,0.184299430142,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.807397002289
 01/31  15:00:00,1.02966399325,6.8884492543,0.0,6.11537707084,0.0,0.168376418424,0.168376418424,0.168376418424,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.746381153452
 01/31  16:00:00,1.0961131184,6.66865669567,0.0,5.88590346632,0.0,0.162058256322,0.162058256322,0.162058256322,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.754578518939
 01/31  17:00:00,1.36794413523,6.99371776113,0.0,6.13184683708,0.0,0.168829885188,0.168829885188,0.168829885188,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.828545179618
 01/31  18:00:00,1.89263364705,8.39750710442,0.0,7.37238114632,0.0,0.202985869603,0.202985869603,0.202985869603,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.984640504642
 01/31  19:00:00,2.20375023184,7.30381068029,0.0,6.13360037467,0.0,0.168878165838,0.168878165838,0.168878165838,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12625532262
 01/31  20:00:00,2.1666643708,7.25198962435,0.0,6.05726710646,0.0,0.166776460226,0.166776460226,0.166776460226,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14935233204
 01/31  21:00:00,2.01550316731,7.35367211473,0.0,6.24182159407,0.0,0.171857851491,0.171857851491,0.171857851491,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06492056823
 01/31  22:00:00,1.85161602733,7.57477347129,0.0,6.5675977704,0.0,0.180827539728,0.180827539728,0.180827539728,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.961341389367
 01/31  23:00:00,1.5410438502,7.8328773102,0.0,6.99976383921,0.0,0.192726491173,0.192726491173,0.192726491173,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.793449748218
 01/31  24:00:00,1.23687695907,8.13422202199,0.0,7.488711669,0.0,0.206188831013,0.206188831013,0.206188831013,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.611043315941
 02/01  01:00:00,0.934087709696,8.4452893239,0.0,7.99755926033,0.0,0.220199076654,0.220199076654,0.220199076654,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.419072472734
 02/01  02:00:00,0.818893173537,8.75964860062,0.0,8.40162103845,0.0,0.231324224659,0.231324224659,0.231324224659,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.331641469739
 02/01  03:00:00,0.774532406664,9.04746193639,0.0,8.71426368966,0.0,0.239932303809,0.239932303809,0.239932303809,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.307118080002
 02/01  04:00:00,0.770301479922,9.35160444277,0.0,9.01211040798,0.0,0.248133002325,0.248133002325,0.248133002325,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.313780978908
 02/01  05:00:00,0.772805595315,9.64071385148,0.0,9.23235955828,0.0,0.254197184903,0.254197184903,0.254197184903,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.383612551447
 02/01  06:00:00,0.836326954205,10.0152403759,0.0,9.29957497334,0.0,0.256047846068,0.256047846068,0.256047846068,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.688055607248
 02/01  07:00:00,1.0425437251,10.9860170815,0.0,9.69683249468,0.0,0.266985650533,0.266985650533,0.266985650533,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25728418352
 02/01  08:00:00,1.32480247066,10.9662000835,0.0,9.51552331581,0.0,0.261993613278,0.261993613278,0.261993613278,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41678019904
 02/01  09:00:00,1.22172198178,9.56667518788,0.0,8.16095808531,0.0,0.224697983035,0.224697983035,0.224697983035,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37705951174
 02/01  10:00:00,1.06109978265,9.1206884508,0.0,7.84207041987,0.0,0.21591795813,0.21591795813,0.21591795813,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25422810375
 02/01  11:00:00,1.05174692296,8.83836200985,0.0,7.7068663308,0.0,0.212195345442,0.212195345442,0.212195345442,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10653214117
 02/01  12:00:00,1.02655406923,7.19622081191,0.0,6.19789275638,0.0,0.170648346293,0.170648346293,0.170648346293,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.973356869499
 02/01  13:00:00,0.987321099419,6.2271157977,0.0,5.33175294027,0.0,0.146800672077,0.146800672077,0.146800672077,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.87081231925
 02/01  14:00:00,0.950929990073,5.63170613231,0.0,4.79718917728,0.0,0.132082375758,0.132082375758,0.132082375758,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.809117473007
 02/01  15:00:00,0.944130793491,5.22514998992,0.0,4.44996168095,0.0,0.122522062219,0.122522062219,0.122522062219,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.748358624252
 02/01  16:00:00,1.00128647213,5.36813558341,0.0,4.58359740732,0.0,0.126201492729,0.126201492729,0.126201492729,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.756217103533
 02/01  17:00:00,1.20884141917,5.53142905744,0.0,4.6677381084,0.0,0.128518162614,0.128518162614,0.128518162614,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.830192083859
 02/01  18:00:00,1.64326120521,6.77580773153,0.0,5.74858278066,0.0,0.158277366777,0.158277366777,0.158277366777,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.986529183373
 02/01  19:00:00,1.96969718989,6.30208326768,0.0,5.12906881873,0.0,0.141220112439,0.141220112439,0.141220112439,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12883112837
 02/01  20:00:00,2.08323908088,6.2166259847,0.0,5.01976616975,0.0,0.138210651477,0.138210651477,0.138210651477,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15125393981
 02/01  21:00:00,2.0069428137,6.32318968012,0.0,5.2093051344,0.0,0.143429281768,0.143429281768,0.143429281768,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06671080133
 02/01  22:00:00,1.83336173045,6.62391961183,0.0,5.61474143929,0.0,0.15459227501,0.15459227501,0.15459227501,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.963105760697
