Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/01  23:00:00,1.51516066607,6.86868595073,0.0,6.03380981218,0.0,0.166130603863,0.166130603863,0.166130603863,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.795006370462
 02/01  24:00:00,1.21492563294,7.08762106152,0.0,6.44003418406,0.0,0.177315295178,0.177315295178,0.177315295178,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.612940790871
 02/02  01:00:00,0.897903004357,7.13258110753,0.0,6.68334246313,0.0,0.184014371315,0.184014371315,0.184014371315,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.420581053569
 02/02  02:00:00,0.779360363333,7.32546252718,0.0,6.96580215518,0.0,0.191791414455,0.191791414455,0.191791414455,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333274279565
 02/02  03:00:00,0.72930912413,7.40696688794,0.0,7.07176869147,0.0,0.194709021276,0.194709021276,0.194709021276,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309118029739
 02/02  04:00:00,0.71809549596,7.45748633803,0.0,7.11600595186,0.0,0.195927018364,0.195927018364,0.195927018364,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.315767330294
 02/02  05:00:00,0.725007745429,7.90680300828,0.0,7.49635710638,0.0,0.206399335017,0.206399335017,0.206399335017,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.385704160156
 02/02  06:00:00,0.782800583654,8.07368705974,0.0,7.35551450325,0.0,0.202521475516,0.202521475516,0.202521475516,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.69056276121
 02/02  07:00:00,0.984798243102,8.89146174191,0.0,7.59953526098,0.0,0.209240168531,0.209240168531,0.209240168531,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26002607758
 02/02  08:00:00,1.26536617604,8.81050725217,0.0,7.35681631441,0.0,0.202557318654,0.202557318654,0.202557318654,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41979436915
 02/02  09:00:00,1.16722270959,7.5905652289,0.0,6.18156214248,0.0,0.17019871085,0.17019871085,0.17019871085,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38034549559
 02/02  10:00:00,0.988646013284,6.4923090568,0.0,5.21057294526,0.0,0.143464188765,0.143464188765,0.143464188765,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25734618436
 02/02  11:00:00,0.982387579424,6.32330468046,0.0,5.18775740172,0.0,0.142836001908,0.142836001908,0.142836001908,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11058374085
 02/02  12:00:00,0.956825792893,4.66779320486,0.0,3.6653843073,0.0,0.100920069958,0.100920069958,0.100920069958,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.977437711524
 02/02  13:00:00,0.920395400838,3.80055315527,0.0,2.90103320895,0.0,0.0798749734963,0.0798749734963,0.0798749734963,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874969408137
 02/02  14:00:00,0.889530483073,3.40559868455,0.0,2.56717893723,0.0,0.0706828687583,0.0706828687583,0.0706828687583,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813020265286
 02/02  15:00:00,0.891809940858,3.32868313031,0.0,2.54968523184,0.0,0.0702012095859,0.0702012095859,0.0702012095859,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75216821375
 02/02  16:00:00,0.954437023723,3.67055654569,0.0,2.88204059044,0.0,0.0793520443222,0.0793520443222,0.0793520443222,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.7601948827
 02/02  17:00:00,1.17312536614,4.23816072002,0.0,3.37054261159,0.0,0.0928021095856,0.0928021095856,0.0928021095856,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.834119243252
 02/02  18:00:00,1.62317015578,6.05002595212,0.0,5.01888236201,0.0,0.138186317347,0.138186317347,0.138186317347,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990447822609
 02/02  19:00:00,1.94871937973,5.54307141325,0.0,4.36716153697,0.0,0.120242302275,0.120242302275,0.120242302275,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13172655569
 02/02  20:00:00,2.06582216608,5.58735731684,0.0,4.38718945631,0.0,0.120793736681,0.120793736681,0.120793736681,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.1545619854
 02/02  21:00:00,1.99303078765,5.82096259652,0.0,4.70402484657,0.0,0.12951725571,0.12951725571,0.12951725571,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06976400556
 02/02  22:00:00,1.81838713067,6.08269461972,0.0,5.07086881766,0.0,0.139617675235,0.139617675235,0.139617675235,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.965753390213
 02/02  23:00:00,1.49992331579,6.31745579466,0.0,5.48039417702,0.0,0.150893253579,0.150893253579,0.150893253579,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797191849566
 02/02  24:00:00,1.20014421327,6.552671118,0.0,5.9031778012,0.0,0.162533875503,0.162533875503,0.162533875503,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614847230207
 02/03  01:00:00,0.885207475337,6.67342361017,0.0,6.22224495435,0.0,0.171318842295,0.171318842295,0.171318842295,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422521064992
 02/03  02:00:00,0.768901574457,6.94734600145,0.0,6.58594232516,0.0,0.181332625579,0.181332625579,0.181332625579,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.335017583852
 02/03  03:00:00,0.72116884651,7.11277470676,0.0,6.77611644058,0.0,0.186568743656,0.186568743656,0.186568743656,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.310578099448
 02/03  04:00:00,0.718049854221,7.45756859851,0.0,7.11434825867,0.0,0.195881376625,0.195881376625,0.195881376625,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317507283967
 02/03  05:00:00,0.72011539237,7.73093195111,0.0,7.31866842525,0.0,0.201506981958,0.201506981958,0.201506981958,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.38752178411
 02/03  06:00:00,0.780848497151,8.00437774949,0.0,7.2846153527,0.0,0.200569389014,0.200569389014,0.200569389014,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.69215260151
 02/03  07:00:00,0.973014318032,8.46537241035,0.0,7.17154691288,0.0,0.197456243461,0.197456243461,0.197456243461,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26192509411
 02/03  08:00:00,1.2475413738,8.1650240523,0.0,6.70942526092,0.0,0.184732516414,0.184732516414,0.184732516414,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42170222278
 02/03  09:00:00,1.17612297288,7.91613025154,0.0,6.50481682688,0.0,0.179098974132,0.179098974132,0.179098974132,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38265583384
 02/03  10:00:00,1.00273769416,7.00563900628,0.0,5.72237823791,0.0,0.157555869639,0.157555869639,0.157555869639,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25887084118
 02/03  11:00:00,1.00827712319,7.26434356528,0.0,6.1280572597,0.0,0.168725545675,0.168725545675,0.168725545675,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11132276769
 02/03  12:00:00,0.991197373665,5.91648580465,0.0,4.9137490065,0.0,0.13529165073,0.13529165073,0.13529165073,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.977765612122
 02/03  13:00:00,0.956523777882,5.11229128132,0.0,4.2132041807,0.0,0.116003350541,0.116003350541,0.116003350541,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874536562434
 02/03  14:00:00,0.927805102545,4.79537642994,0.0,3.95730073995,0.0,0.10895748823,0.10895748823,0.10895748823,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812676207961
 02/03  15:00:00,0.923944274006,4.49527579372,0.0,3.71679382076,0.0,0.102335542733,0.102335542733,0.102335542733,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751652288236
 02/03  16:00:00,0.983208775417,4.71514890705,0.0,3.92702130834,0.0,0.108123796017,0.108123796017,0.108123796017,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759806526157
 02/03  17:00:00,1.19392722408,4.99341261969,0.0,4.12605936545,0.0,0.113603967525,0.113603967525,0.113603967525,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833854389064
 02/03  18:00:00,1.63426511418,6.4532039824,0.0,5.42184766331,0.0,0.149281275744,0.149281275744,0.149281275744,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990660551587
 02/03  19:00:00,1.95021156407,5.59819058622,0.0,4.42135718971,0.0,0.121734486615,0.121734486615,0.121734486615,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13265007593
 02/03  20:00:00,2.06732299373,5.64284021353,0.0,4.44169903104,0.0,0.122294564325,0.122294564325,0.122294564325,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15553530736
 02/03  21:00:00,1.9866790855,5.59189241964,0.0,4.47333307844,0.0,0.123165553561,0.123165553561,0.123165553561,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07138559681
 02/03  22:00:00,1.81689156839,6.02969457577,0.0,5.01655047919,0.0,0.138122112953,0.138122112953,0.138122112953,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967071684742
 02/03  23:00:00,1.4979266451,6.24645648487,0.0,5.40787574342,0.0,0.148896582895,0.148896582895,0.148896582895,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.798710973364
 02/03  24:00:00,1.19239489887,6.27242578872,0.0,5.62172520816,0.0,0.154784561107,0.154784561107,0.154784561107,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616054493974
 02/04  01:00:00,0.88496741075,6.44421584072,0.0,5.97477184251,0.0,0.164505094631,0.164505094631,0.164505094631,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.44078640738
 02/04  02:00:00,0.765398829097,6.68718048943,0.0,6.31536910827,0.0,0.173882856144,0.173882856144,0.173882856144,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.345425288721
 02/04  03:00:00,0.714834509149,6.7958323518,0.0,6.45121602057,0.0,0.177623167867,0.177623167867,0.177623167867,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.318536164506
 02/04  04:00:00,0.700222159191,6.76848062819,0.0,6.41726110194,0.0,0.176688277423,0.176688277423,0.176688277423,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.325506470368
 02/04  05:00:00,0.699199647411,6.88957336385,0.0,6.46199982348,0.0,0.177920081384,0.177920081384,0.177920081384,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.402831798622
 02/04  06:00:00,0.763767255639,7.27815436904,0.0,6.51543963384,0.0,0.179391454901,0.179391454901,0.179391454901,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.735104939924
 02/04  07:00:00,0.959019121951,7.6685244865,0.0,6.27733074884,0.0,0.172835535162,0.172835535162,0.172835535162,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35929333431
 02/04  08:00:00,1.25133934172,7.65310279578,0.0,6.07879240548,0.0,0.167369122414,0.167369122414,0.167369122414,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.5404138217
 02/04  09:00:00,1.17985754394,6.99796532828,0.0,5.462342961,0.0,0.150396244307,0.150396244307,0.150396244307,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50696477645
 02/04  10:00:00,1.03031778367,6.4875736801,0.0,5.08856468845,0.0,0.140104900685,0.140104900685,0.140104900685,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37461906446
 02/04  11:00:00,1.04198048023,6.73919486034,0.0,5.50289130563,0.0,0.151512673427,0.151512673427,0.151512673427,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21134001682
 02/04  12:00:00,1.0255029855,5.3392668908,0.0,4.25334296242,0.0,0.117108503048,0.117108503048,0.117108503048,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06095274235
 02/04  13:00:00,0.998151135039,4.96046627006,0.0,3.9886342108,0.0,0.109820201606,0.109820201606,0.109820201606,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.947281521079
 02/04  14:00:00,0.950006301538,4.0818724085,0.0,3.1805378621,0.0,0.0875706547086,0.0875706547086,0.0875706547086,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.875935064369
 02/04  15:00:00,0.954598890735,4.24478171749,0.0,3.40913145813,0.0,0.0938645872868,0.0938645872868,0.0938645872868,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.808820574644
 02/04  16:00:00,1.01006226613,4.40119709776,0.0,3.55636149715,0.0,0.0979183138793,0.0979183138793,0.0979183138793,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.816514528055
 02/04  17:00:00,1.21861603185,4.65433984368,0.0,3.7182216675,0.0,0.102374856044,0.102374856044,0.102374856044,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.902619311002
 02/04  18:00:00,1.6444429395,5.62053746579,0.0,4.50753231385,0.0,0.124107170849,0.124107170849,0.124107170849,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07230938444
 02/04  19:00:00,1.96149275441,4.86758010394,0.0,3.58494680915,0.0,0.098705361415,0.098705361415,0.098705361415,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23844997421
 02/04  20:00:00,2.07418390991,4.76557896364,0.0,3.44712688947,0.0,0.0949107263181,0.0949107263181,0.0949107263181,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27284619904
 02/04  21:00:00,1.9925959182,4.65269284158,0.0,3.42229474949,0.0,0.0942270159365,0.0942270159365,0.0942270159365,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18322434769
 02/04  22:00:00,1.81227395903,4.66342119749,0.0,3.55561085105,0.0,0.0978976461264,0.0978976461264,0.0978976461264,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06173793459
 02/04  23:00:00,1.48459828901,4.80947616427,0.0,3.89619385167,0.0,0.107275014873,0.107275014873,0.107275014873,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.873412544518
 02/04  24:00:00,1.17839452224,5.24730147997,0.0,4.54901549691,0.0,0.125249339142,0.125249339142,0.125249339142,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.663639896469
 02/05  01:00:00,0.854489190608,5.33964070294,0.0,4.86781274241,0.0,0.134026874489,0.134026874489,0.134026874489,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.443170369696
 02/05  02:00:00,0.735589277596,5.60609628873,0.0,5.23269583698,0.0,0.144073304643,0.144073304643,0.144073304643,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.347014359315
 02/05  03:00:00,0.688001233842,5.82285443161,0.0,5.47664013826,0.0,0.15078989256,0.15078989256,0.15078989256,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.320134126624
 02/05  04:00:00,0.678783691707,5.99160184647,0.0,5.63862289527,0.0,0.155249809939,0.155249809939,0.155249809939,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.327265895319
 02/05  05:00:00,0.680381393885,6.20801681055,0.0,5.77852694048,0.0,0.159101827857,0.159101827857,0.159101827857,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.404748128316
 02/05  06:00:00,0.745663501752,6.62263624927,0.0,5.85791714672,0.0,0.161287701014,0.161287701014,0.161287701014,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.737109307277
 02/05  07:00:00,0.961377474406,7.75643734696,0.0,6.36298534743,0.0,0.175193887617,0.175193887617,0.175193887617,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36155159619
 02/05  08:00:00,1.24551813273,7.44387011669,0.0,5.8673679776,0.0,0.161547913432,0.161547913432,0.161547913432,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54260557049
 02/05  09:00:00,1.19041582552,7.38315029254,0.0,5.84581633382,0.0,0.160954525887,0.160954525887,0.160954525887,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50867636789
 02/05  10:00:00,1.05252012392,7.29554068091,0.0,5.89494650715,0.0,0.16230724094,0.16230724094,0.16230724094,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37620424658
 02/05  11:00:00,1.0758013812,7.96843269655,0.0,6.73125549225,0.0,0.18533357439,0.18533357439,0.18533357439,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21221366641
 02/05  12:00:00,1.06720645154,6.8544954387,0.0,5.76799936361,0.0,0.158811969085,0.158811969085,0.158811969085,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06152488906
 02/05  13:00:00,1.03376782523,6.2539787583,0.0,5.28222088161,0.0,0.145436891801,0.145436891801,0.145436891801,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.947207338508
 02/05  14:00:00,0.997151387573,5.79415275569,0.0,4.89283214201,0.0,0.134715740743,0.134715740743,0.134715740743,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.875921131651
 02/05  15:00:00,0.992285208415,5.61349831861,0.0,4.77788633002,0.0,0.131550904968,0.131550904968,0.131550904968,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.808782303867
 02/05  16:00:00,1.04798335813,5.77827128924,0.0,4.93364329623,0.0,0.135839405875,0.135839405875,0.135839405875,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.816306920459
 02/05  17:00:00,1.25172159732,5.85650910611,0.0,4.92060510039,0.0,0.135480421515,0.135480421515,0.135480421515,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.902405140544
 02/05  18:00:00,1.68243056612,7.00027999151,0.0,5.88723062891,0.0,0.162094797467,0.162094797467,0.162094797467,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07235359511
 02/05  19:00:00,1.99959696107,6.25118675991,0.0,4.96887927349,0.0,0.136809568071,0.136809568071,0.136809568071,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23812416584
 02/05  20:00:00,2.1120980432,6.14293086617,0.0,4.82415595057,0.0,0.132824859607,0.132824859607,0.132824859607,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27316904047
 02/05  21:00:00,2.03946815939,6.35529154911,0.0,5.12467939293,0.0,0.141099257128,0.141099257128,0.141099257128,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18343841179
 02/05  22:00:00,1.86368678161,6.53069475331,0.0,5.42290794233,0.0,0.149310468708,0.149310468708,0.149310468708,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06171439914
 02/05  23:00:00,1.53516157003,6.64567128283,0.0,5.73263586808,0.0,0.157838295892,0.157838295892,0.157838295892,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.873165646668
 02/05  24:00:00,1.22214034262,6.83523998144,0.0,6.13784954715,0.0,0.168995159514,0.168995159514,0.168995159514,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.662744347691
 02/06  01:00:00,0.892253323961,6.93205424229,0.0,6.47814789802,0.0,0.178364690919,0.178364690919,0.178364690919,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.425248753432
 02/06  02:00:00,0.771497574786,7.04413404183,0.0,6.6802282177,0.0,0.183928625909,0.183928625909,0.183928625909,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337519731694
 02/06  03:00:00,0.723089600782,7.18471732638,0.0,6.84587761462,0.0,0.188489497928,0.188489497928,0.188489497928,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312759545031
 02/06  04:00:00,0.717569168627,7.44206925774,0.0,7.09688991331,0.0,0.19540069103,0.19540069103,0.19540069103,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319466288557
 02/06  05:00:00,0.720394865654,7.74320603682,0.0,7.32881880458,0.0,0.201786455242,0.201786455242,0.201786455242,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389645490488
 02/06  06:00:00,0.783513739377,8.10384797524,0.0,7.3814160885,0.0,0.203234631239,0.203234631239,0.203234631239,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694822091468
 02/06  07:00:00,0.970369788742,8.37282560174,0.0,7.0754984642,0.0,0.19481171417,0.19481171417,0.19481171417,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26542673419
 02/06  08:00:00,1.26699152091,8.87507430732,0.0,7.41584831476,0.0,0.20418266353,0.20418266353,0.20418266353,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42532942396
 02/06  09:00:00,1.19377888848,8.56108514737,0.0,7.14607397257,0.0,0.196754889741,0.196754889741,0.196754889741,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38635358397
 02/06  10:00:00,1.04214912308,8.44039927764,0.0,7.15378859224,0.0,0.196967298561,0.196967298561,0.196967298561,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26222075822
 02/06  11:00:00,1.06035177157,9.15828128321,0.0,8.01939164984,0.0,0.220800194052,0.220800194052,0.220800194052,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11392609548
 02/06  12:00:00,1.04572812112,7.89886606478,0.0,6.89428812097,0.0,0.189822398185,0.189822398185,0.189822398185,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.979606757777
 02/06  13:00:00,1.0205620425,7.43958591668,0.0,6.53905324414,0.0,0.180041615158,0.180041615158,0.180041615158,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.87598213436
 02/06  14:00:00,0.992714931771,7.15397604753,0.0,6.31480474817,0.0,0.173867317457,0.173867317457,0.173867317457,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813771817335
 02/06  15:00:00,0.992818067963,6.99773621668,0.0,6.21826774623,0.0,0.171209336691,0.171209336691,0.171209336691,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752638785738
 02/06  16:00:00,1.03932766786,6.75372475132,0.0,5.96524133533,0.0,0.164242688463,0.164242688463,0.164242688463,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.760162343437
 02/06  17:00:00,1.24400715853,6.81284090872,0.0,5.94494639062,0.0,0.163683901971,0.163683901971,0.163683901971,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.834395652919
 02/06  18:00:00,1.67421101292,7.90461021584,0.0,6.87266978862,0.0,0.189227174484,0.189227174484,0.189227174484,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.991244659728
 02/06  19:00:00,1.98827836582,6.98201437108,0.0,5.80393111999,0.0,0.159801288366,0.159801288366,0.159801288366,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13389993051
 02/06  20:00:00,2.09684771721,6.71619930639,0.0,5.51402744089,0.0,0.151819287811,0.151819287811,0.151819287811,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15656599037
 02/06  21:00:00,2.0177195869,6.72020526489,0.0,5.60071405213,0.0,0.154206054965,0.154206054965,0.154206054965,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07231746836
 02/06  22:00:00,1.83944249683,6.85020998023,0.0,5.83559290809,0.0,0.160673041395,0.160673041395,0.160673041395,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.968544660296
 02/06  23:00:00,1.5188584919,7.00818915361,0.0,6.16811365062,0.0,0.169828429694,0.169828429694,0.169828429694,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800205734905
 02/06  24:00:00,1.22108649247,7.31594894641,0.0,6.66379461001,0.0,0.183476154708,0.183476154708,0.183476154708,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617508249809
 02/07  01:00:00,0.9058057352,7.42383418716,0.0,6.9703670919,0.0,0.191917102158,0.191917102158,0.191917102158,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424809504427
 02/07  02:00:00,0.786565464452,7.59105004661,0.0,7.227489098,0.0,0.198996515575,0.198996515575,0.198996515575,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337174856176
 02/07  03:00:00,0.743176888613,7.91420350114,0.0,7.5754414132,0.0,0.208576785759,0.208576785759,0.208576785759,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312681921207
 02/07  04:00:00,0.734728550477,8.06535223916,0.0,7.72011311344,0.0,0.212560072881,0.212560072881,0.212560072881,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319526069846
 02/07  05:00:00,0.731894102897,8.16068636822,0.0,7.74646738282,0.0,0.213285692485,0.213285692485,0.213285692485,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389477243654
 02/07  06:00:00,0.792776111689,8.44023705697,0.0,7.71782245581,0.0,0.212497003552,0.212497003552,0.212497003552,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694804805892
 02/07  07:00:00,0.99793852606,9.37463313207,0.0,8.07678608896,0.0,0.222380451489,0.222380451489,0.222380451489,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26594663976
 02/07  08:00:00,1.28151122604,9.40313707505,0.0,7.94319930977,0.0,0.218702368655,0.218702368655,0.218702368655,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42604119668
 02/07  09:00:00,1.20436430036,8.94557138445,0.0,7.5305327089,0.0,0.207340301614,0.207340301614,0.207340301614,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38638108472
 02/07  10:00:00,1.04951178099,8.70816537911,0.0,7.42119794689,0.0,0.204329956475,0.204329956475,0.204329956475,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26257750503
 02/07  11:00:00,1.0701461015,9.51446279099,0.0,8.37511854583,0.0,0.230594523983,0.230594523983,0.230594523983,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11438070727
 02/07  12:00:00,1.06052020434,8.43689212577,0.0,7.43153180031,0.0,0.204614481404,0.204614481404,0.204614481404,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980389139431
 02/07  13:00:00,1.03570127078,7.98986660834,0.0,7.08890511987,0.0,0.195180843439,0.195180843439,0.195180843439,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.87641095029
 02/07  14:00:00,1.00601365098,7.63744337513,0.0,6.79780992937,0.0,0.187166036661,0.187166036661,0.187166036661,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.814233963732
 02/07  15:00:00,1.00656921892,7.49709690281,0.0,6.71770510241,0.0,0.184960487648,0.184960487648,0.184960487648,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752562115683
 02/07  16:00:00,1.05908817999,7.47165652462,0.0,6.68293674592,0.0,0.184003200587,0.184003200587,0.184003200587,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.760398706152
 02/07  17:00:00,1.26187598978,7.46190728175,0.0,6.59393656376,0.0,0.181552733227,0.181552733227,0.181552733227,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.83447185281
 02/07  18:00:00,1.69445649934,8.63997107476,0.0,7.60797930866,0.0,0.2094726609,0.2094726609,0.2094726609,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.991295998597
 02/07  19:00:00,2.00637679289,7.63955428248,0.0,6.46126013877,0.0,0.177899715434,0.177899715434,0.177899715434,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13411082312
 02/07  20:00:00,2.11625407116,7.42128940853,0.0,6.21885994104,0.0,0.171225641759,0.171225641759,0.171225641759,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15682359235
 02/07  21:00:00,2.03358592274,7.29639696068,0.0,6.17697423945,0.0,0.170072390809,0.170072390809,0.170072390809,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07224897684
 02/07  22:00:00,1.85292883925,7.34011241191,0.0,6.32541250377,0.0,0.174159383813,0.174159383813,0.174159383813,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.968627496297
 02/07  23:00:00,1.53258485248,7.50664310259,0.0,6.66665062828,0.0,0.183554790272,0.183554790272,0.183554790272,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800122706229
 02/07  24:00:00,1.22594039181,7.4923194102,0.0,6.84008666443,0.0,0.188330054047,0.188330054047,0.188330054047,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617586659177
 02/08  01:00:00,0.910440231899,7.59230248685,0.0,7.13869051342,0.0,0.196551598857,0.196551598857,0.196551598857,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424954382593
 02/08  02:00:00,0.789825152478,7.70961484363,0.0,7.34587991302,0.0,0.2022562036,0.2022562036,0.2022562036,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337348838169
 02/08  03:00:00,0.740573215012,7.81976189803,0.0,7.48087682995,0.0,0.205973112158,0.205973112158,0.205973112158,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312804901349
 02/08  04:00:00,0.731405182658,7.94463603055,0.0,7.59940946889,0.0,0.209236705061,0.209236705061,0.209236705061,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.31951350578
 02/08  05:00:00,0.730016585468,8.09268366891,0.0,7.67827655692,0.0,0.211408175056,0.211408175056,0.211408175056,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389665370233
 02/08  06:00:00,0.789833635629,8.33377503584,0.0,7.61095267677,0.0,0.209554527491,0.209554527491,0.209554527491,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695212563801
 02/08  07:00:00,0.978523430292,8.66992916369,0.0,7.37163608874,0.0,0.202965355721,0.202965355721,0.202965355721,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.2663926716
 02/08  08:00:00,1.27662178452,9.22604996714,0.0,7.76561637497,0.0,0.213812927139,0.213812927139,0.213812927139,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42653702357
 02/08  09:00:00,1.1987545412,8.74293346362,0.0,7.32678807037,0.0,0.201730542459,0.201730542459,0.201730542459,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38748780242
 02/08  10:00:00,1.04742349139,8.63301110182,0.0,7.34535194367,0.0,0.202241666869,0.202241666869,0.202241666869,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26326923097
 02/08  11:00:00,1.07337757097,9.63249199254,0.0,8.49248447191,0.0,0.233825993449,0.233825993449,0.233825993449,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11504398273
 02/08  12:00:00,1.05977741074,8.40993127824,0.0,7.40455377682,0.0,0.203871687801,0.203871687801,0.203871687801,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980406315387
 02/08  13:00:00,1.02131111468,7.46762658838,0.0,6.56625930354,0.0,0.180790687339,0.180790687339,0.180790687339,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876816746665
 02/08  14:00:00,0.962595272923,6.06111161026,0.0,5.2208684783,0.0,0.143747658608,0.143747658608,0.143747658608,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.814843649939
 02/08  15:00:00,0.952441776432,5.53320692391,0.0,4.75181389392,0.0,0.13083304516,0.13083304516,0.13083304516,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.754563345275
 02/08  16:00:00,0.998503499886,5.27320647254,0.0,4.48252075533,0.0,0.123418520486,0.123418520486,0.123418520486,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.762364644659
 02/08  17:00:00,1.21020046801,5.58755574217,0.0,4.7170983229,0.0,0.129877211456,0.129877211456,0.129877211456,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.83695855409
 02/08  18:00:00,1.64790661286,6.95177538832,0.0,5.91730248421,0.0,0.162922774423,0.162922774423,0.162922774423,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.993777136615
 02/08  19:00:00,1.96797296647,6.24677664736,0.0,5.06644558166,0.0,0.139495889019,0.139495889019,0.139495889019,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13614774511
 02/08  20:00:00,2.08401880195,6.25297433407,0.0,5.0480853868,0.0,0.138990372545,0.138990372545,0.138990372545,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15928307214
 02/08  21:00:00,2.00830550364,6.38011753098,0.0,5.25879759225,0.0,0.144791971704,0.144791971704,0.144791971704,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07414619433
 02/08  22:00:00,1.83347951653,6.63516292787,0.0,5.61901939198,0.0,0.1547100611,0.1547100611,0.1547100611,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970071124059
 02/08  23:00:00,1.51897025255,7.01348935919,0.0,6.17217276121,0.0,0.169940190341,0.169940190341,0.169940190341,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801446829897
 02/08  24:00:00,1.22276940892,7.3781331869,0.0,6.72491759128,0.0,0.185159071158,0.185159071158,0.185159071158,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618569509024
 02/09  01:00:00,0.910382848389,7.5910731961,0.0,7.13660636287,0.0,0.196494215347,0.196494215347,0.196494215347,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.425809242403
 02/09  02:00:00,0.792589728356,7.81057399489,0.0,7.44628841496,0.0,0.205020779478,0.205020779478,0.205020779478,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337899487498
 02/09  03:00:00,0.743383760467,7.92205111644,0.0,7.58295493205,0.0,0.208783657613,0.208783657613,0.208783657613,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313016017666
 02/09  04:00:00,0.732804478902,7.99550577545,0.0,7.65023145602,0.0,0.210636001306,0.210636001306,0.210636001306,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319561263554
 02/09  05:00:00,0.731909140871,8.16149116512,0.0,7.74701355716,0.0,0.213300730458,0.213300730458,0.213300730458,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389735866211
 02/09  06:00:00,0.792895865948,8.44525988294,0.0,7.72217189175,0.0,0.21261675781,0.21261675781,0.21261675781,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695478195917
 02/09  07:00:00,0.999873694113,9.44586308781,0.0,8.14707076688,0.0,0.224315619542,0.224315619542,0.224315619542,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26689191758
 02/09  08:00:00,1.26112466008,8.66338554789,0.0,7.20276582625,0.0,0.198315802693,0.198315802693,0.198315802693,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42672315303
 02/09  09:00:00,1.17885097812,8.02013195437,0.0,6.60389709529,0.0,0.181826979378,0.181826979378,0.181826979378,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38757726826
 02/09  10:00:00,1.00437634226,7.07009800473,0.0,5.78189340717,0.0,0.159194517743,0.159194517743,0.159194517743,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26381467038
 02/09  11:00:00,1.00571580459,7.17587458488,0.0,6.03503099614,0.0,0.166164227069,0.166164227069,0.166164227069,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11588005084
 02/09  12:00:00,0.978676544129,5.46602525952,0.0,4.45899652653,0.0,0.122770821195,0.122770821195,0.122770821195,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982057546964
 02/09  13:00:00,0.947558125643,4.79132426643,0.0,3.88757459052,0.0,0.107037698302,0.107037698302,0.107037698302,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.879199137729
 02/09  14:00:00,0.915087877801,4.33783822538,0.0,3.49541524949,0.0,0.0962402634861,0.0962402634861,0.0962402634861,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.817023493863
 02/09  15:00:00,0.910035496861,3.99429423384,0.0,3.21163153244,0.0,0.0884267655888,0.0884267655888,0.0884267655888,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.755833016685
 02/09  16:00:00,0.964677079422,4.04591650373,0.0,3.25395610223,0.0,0.089592100022,0.089592100022,0.089592100022,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763639328948
 02/09  17:00:00,1.16986843115,4.12374794696,0.0,3.25225178568,0.0,0.0895451745891,0.0895451745891,0.0895451745891,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.837997296099
 02/09  18:00:00,1.60514065589,5.40008018446,0.0,4.36405675582,0.0,0.120156817451,0.120156817451,0.120156817451,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.995327661143
 02/09  19:00:00,1.92834617659,4.80939172809,0.0,3.62721338699,0.0,0.0998690991394,0.0998690991394,0.0998690991394,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13799502052
 02/09  20:00:00,2.04409126142,4.80455406932,0.0,3.59793002586,0.0,0.0990628320179,0.0990628320179,0.0990628320179,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16101816833
 02/09  21:00:00,1.97232561137,5.07550854752,0.0,3.95201953956,0.0,0.108812079436,0.108812079436,0.108812079436,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07631526357
 02/09  22:00:00,1.7980732266,5.35106297594,0.0,4.3330743905,0.0,0.119303771163,0.119303771163,0.119303771163,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.971916173603
 02/09  23:00:00,1.48181476913,5.66535046792,0.0,4.82269761784,0.0,0.132784706916,0.132784706916,0.132784706916,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802783081994
 02/09  24:00:00,1.18118458074,5.86926244985,0.0,5.2145700784,0.0,0.14357424297,0.14357424297,0.14357424297,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.620046284855
 02/10  01:00:00,0.873846230026,6.26543921827,0.0,5.80960819846,0.0,0.159957596984,0.159957596984,0.159957596984,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.427173428975
 02/10  02:00:00,0.763239742826,6.7460620007,0.0,6.38030643117,0.0,0.175670793949,0.175670793949,0.175670793949,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.339369477098
 02/10  03:00:00,0.717861377504,6.99672333316,0.0,6.65599023578,0.0,0.18326127465,0.18326127465,0.18326127465,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.314652930642
 02/10  04:00:00,0.710317879035,7.17996574514,0.0,6.83352542013,0.0,0.188149401439,0.188149401439,0.188149401439,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320727269132
 02/10  05:00:00,0.71594516533,7.58296624965,0.0,7.16720712764,0.0,0.197336754918,0.197336754918,0.197336754918,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.39101738026
 02/10  06:00:00,0.780015207292,7.97843415516,0.0,7.25435053445,0.0,0.199736099154,0.199736099154,0.199736099154,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.696473825438
 02/10  07:00:00,0.993970142581,9.23257179221,0.0,7.93265568422,0.0,0.21841206801,0.21841206801,0.21841206801,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26801570464
 02/10  08:00:00,1.27551546559,9.1875104134,0.0,7.72543522914,0.0,0.212706608208,0.212706608208,0.212706608208,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42817861566
 02/10  09:00:00,1.18331176546,8.18257036569,0.0,6.76591144896,0.0,0.186287766716,0.186287766716,0.186287766716,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3880013259
 02/10  10:00:00,1.00660002575,7.15151459833,0.0,5.8626568725,0.0,0.161418201234,0.161418201234,0.161418201234,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26446779865
 02/10  11:00:00,1.00041444333,6.9843191982,0.0,5.84248726964,0.0,0.160862865814,0.160862865814,0.160862865814,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11686839067
 02/10  12:00:00,0.981403477879,5.5662835853,0.0,4.55803787852,0.0,0.125497754944,0.125497754944,0.125497754944,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.983274520745
 02/10  13:00:00,0.94822908103,4.81675312227,0.0,3.91194347321,0.0,0.107708653688,0.107708653688,0.107708653688,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.880259110879
 02/10  14:00:00,0.91541631275,4.35073816992,0.0,3.50734390063,0.0,0.096568698435,0.096568698435,0.096568698435,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.817994787264
 02/10  15:00:00,0.919260194214,4.33025540776,0.0,3.54666955737,0.0,0.097651462941,0.097651462941,0.097651462941,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75675616568
 02/10  16:00:00,0.98343869526,4.72849877229,0.0,3.93537192267,0.0,0.108353715859,0.108353715859,0.108353715859,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.764805777077
 02/10  17:00:00,1.20425214177,5.37336287916,0.0,4.50105703733,0.0,0.123928885217,0.123928885217,0.123928885217,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838806976645
 02/10  18:00:00,1.64732452094,6.93223391935,0.0,5.89616109389,0.0,0.162340682503,0.162340682503,0.162340682503,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.995377057964
 02/10  19:00:00,1.97487814366,6.49898471309,0.0,5.31723938439,0.0,0.14640106621,0.14640106621,0.14640106621,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13756200812
 02/10  20:00:00,2.09638550341,6.70324407315,0.0,5.49723998514,0.0,0.151357074011,0.151357074011,0.151357074011,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16039821288
 02/10  21:00:00,2.02683459892,7.05410851017,0.0,5.93176834126,0.0,0.163321066985,0.163321066985,0.163321066985,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07516642452
 02/10  22:00:00,1.85168116411,7.2969461904,0.0,6.28009734611,0.0,0.172911708672,0.172911708672,0.172911708672,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970776432456
 02/10  23:00:00,1.53819454468,7.71216756946,0.0,6.87039283487,0.0,0.189164482468,0.189164482468,0.189164482468,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801904966511
 02/10  24:00:00,1.24466682884,8.17342968044,0.0,7.52022480204,0.0,0.207056491079,0.207056491079,0.207056491079,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.61855879181
 02/11  01:00:00,0.94295134227,8.55229264938,0.0,8.08072948557,0.0,0.222489026151,0.222489026151,0.222489026151,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.442905572976
 02/11  02:00:00,0.822749133413,8.7715165844,0.0,8.39831361616,0.0,0.23123316046,0.23123316046,0.23123316046,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.346816875806
 02/11  03:00:00,0.771990906539,8.87279066646,0.0,8.52711789167,0.0,0.234779565258,0.234779565258,0.234779565258,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.31959260806
 02/11  04:00:00,0.760870434491,8.972298541,0.0,8.61998684957,0.0,0.237336552723,0.237336552723,0.237336552723,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.326598635553
 02/11  05:00:00,0.761916514344,9.16889589731,0.0,8.7398561503,0.0,0.240636948316,0.240636948316,0.240636948316,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.404298005267
 02/11  06:00:00,0.821797841186,9.3880643504,0.0,8.62309173609,0.0,0.237422040448,0.237422040448,0.237422040448,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.737362819032
 02/11  07:00:00,1.01808854787,9.81744281099,0.0,8.42271319739,0.0,0.231904961078,0.231904961078,0.231904961078,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36282921024
 02/11  08:00:00,1.30657155116,9.66325610301,0.0,8.08480839252,0.0,0.222601331857,0.222601331857,0.222601331857,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54455114189
 02/11  09:00:00,1.24764544838,9.46429107279,0.0,7.92437773029,0.0,0.218184148747,0.218184148747,0.218184148747,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.51125575167
 02/11  10:00:00,1.10955424699,9.36902069608,0.0,7.96640741431,0.0,0.219341364006,0.219341364006,0.219341364006,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37822335458
 02/11  11:00:00,1.14116949205,10.3443505999,0.0,9.10540414113,0.0,0.250701685248,0.250701685248,0.250701685248,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21398292091
 02/11  12:00:00,1.12944956218,9.11685698388,0.0,8.0286490153,0.0,0.221055079731,0.221055079731,0.221055079731,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06323678256
 02/11  13:00:00,1.09747862096,8.56915766742,0.0,7.59617638097,0.0,0.209147687531,0.209147687531,0.209147687531,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.948430748277
 02/11  14:00:00,1.06772502441,8.35812217416,0.0,7.45604381136,0.0,0.205289377585,0.205289377585,0.205289377585,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.876678880776
 02/11  15:00:00,1.06316696441,8.18857852228,0.0,7.35228878724,0.0,0.202432660959,0.202432660959,0.202432660959,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.809460050327
 02/11  16:00:00,1.1153234409,8.22432898951,0.0,7.37941332722,0.0,0.203179488643,0.203179488643,0.203179488643,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.816594589738
 02/11  17:00:00,1.31944653178,8.31677148997,0.0,7.38035282035,0.0,0.203205355974,0.203205355974,0.203205355974,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.902919804437
 02/11  18:00:00,1.75494923005,9.63488719448,0.0,8.52108505327,0.0,0.2346134614,0.2346134614,0.2346134614,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07310637371
 02/11  19:00:00,2.06181053144,8.51198437953,0.0,7.22845603197,0.0,0.199023138443,0.199023138443,0.199023138443,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23934502697
 02/11  20:00:00,2.17022141162,8.25497824574,0.0,6.93517789684,0.0,0.190948228029,0.190948228029,0.190948228029,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27419447377
 02/11  21:00:00,2.08903704738,8.15600435631,0.0,6.92500537588,0.0,0.190668145112,0.190668145112,0.190668145112,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18382523603
 02/11  22:00:00,1.91291523001,8.31954730959,0.0,7.21086926944,0.0,0.198538917102,0.198538917102,0.198538917102,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06260562832
 02/11  23:00:00,1.58490085504,8.45298079795,0.0,7.53915061615,0.0,0.207577580908,0.207577580908,0.207577580908,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.873960413726
 02/11  24:00:00,1.27234707602,8.65927133921,0.0,7.96134186969,0.0,0.219201892924,0.219201892924,0.219201892924,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.663283382927
 02/12  01:00:00,0.953447829247,8.93272701709,0.0,8.46195849845,0.0,0.232985513128,0.232985513128,0.232985513128,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.442110927813
 02/12  02:00:00,0.838803783071,9.3541674039,0.0,8.98141330031,0.0,0.247287810118,0.247287810118,0.247287810118,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.34636801115
 02/12  03:00:00,0.791662041784,9.58686980964,0.0,9.24156716288,0.0,0.254450700502,0.254450700502,0.254450700502,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.31922248004
 02/12  04:00:00,0.783757142973,9.80330580408,0.0,9.45122470095,0.0,0.260223261204,0.260223261204,0.260223261204,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.326368047247
 02/12  05:00:00,0.788154740049,10.1214815224,0.0,9.6928200235,0.0,0.266875174022,0.266875174022,0.266875174022,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.403919757112
 02/12  06:00:00,0.851419688824,10.4634199957,0.0,9.69894766377,0.0,0.267043888086,0.267043888086,0.267043888086,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.736862536681
 02/12  07:00:00,1.04884513329,10.9340607049,0.0,9.5397824343,0.0,0.262661546496,0.262661546496,0.262661546496,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.3623778672
 02/12  08:00:00,1.33336248529,10.6357003024,0.0,9.05784645685,0.0,0.249392265984,0.249392265984,0.249392265984,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54395727696
 02/12  09:00:00,1.25209325042,9.62516015122,0.0,8.08592046211,0.0,0.222631950786,0.222631950786,0.222631950786,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.51058209829
 02/12  10:00:00,1.08515667915,8.48260578844,0.0,7.08029563973,0.0,0.19494379617,0.19494379617,0.19494379617,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37792022153
 02/12  11:00:00,1.09353492381,8.6147717215,0.0,7.37533202551,0.0,0.203067117,0.203067117,0.203067117,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21447615811
 02/12  12:00:00,1.05574029545,6.44030635209,0.0,5.35155228211,0.0,0.147345812995,0.147345812995,0.147345812995,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06378288394
