Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/12  13:00:00,1.01151963296,5.44911826133,0.0,4.47417373242,0.0,0.123188699527,0.123188699527,0.123188699527,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.950393990731
 02/12  14:00:00,0.968105886406,4.74282673343,0.0,3.83790893182,0.0,0.105670239577,0.105670239577,0.105670239577,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.879518319577
 02/12  15:00:00,0.958319156838,4.38342282093,0.0,3.54425032003,0.0,0.0975848533904,0.0975848533904,0.0975848533904,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.812342816189
 02/12  16:00:00,1.01428564679,4.55775151361,0.0,3.70975331681,0.0,0.102141694533,0.102141694533,0.102141694533,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.819677124255
 02/12  17:00:00,1.2231270675,4.82171041383,0.0,3.88206102385,0.0,0.1068858917,0.1068858917,0.1068858917,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.906150524802
 02/12  18:00:00,1.67663409705,6.79416014335,0.0,5.67670474683,0.0,0.156298328403,0.156298328403,0.156298328403,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07675962902
 02/12  19:00:00,1.99657820081,6.14538260488,0.0,4.85923887731,0.0,0.13379080782,0.13379080782,0.13379080782,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.24196040699
 02/12  20:00:00,2.11147795203,6.12423270084,0.0,4.8016344398,0.0,0.132204768437,0.132204768437,0.132204768437,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27699238591
 02/12  21:00:00,2.04094202986,6.41207630341,0.0,5.17820989161,0.0,0.142573127593,0.142573127593,0.142573127593,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18669266741
 02/12  22:00:00,1.86306691271,6.51126070186,0.0,5.40039450415,0.0,0.148690599803,0.148690599803,0.148690599803,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06479378587
 02/12  23:00:00,1.5350360294,6.6434574861,0.0,5.72807627316,0.0,0.157712755267,0.157712755267,0.157712755267,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.875511444854
 02/12  24:00:00,1.21831543635,6.69818899477,0.0,5.99893018853,0.0,0.165170253252,0.165170253252,0.165170253252,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.664612719649
 02/13  01:00:00,0.882091954473,6.56382850089,0.0,6.10909024404,0.0,0.168203321432,0.168203321432,0.168203321432,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426080666023
 02/13  02:00:00,0.758947901267,6.58897167553,0.0,6.22442813354,0.0,0.171378952389,0.171378952389,0.171378952389,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338157449554
 02/13  03:00:00,0.704100848259,6.496072421,0.0,6.1562122632,0.0,0.169500745404,0.169500745404,0.169500745404,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313779991072
 02/13  04:00:00,0.696620244113,6.68226074784,0.0,6.33603174902,0.0,0.174451766516,0.174451766516,0.174451766516,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320515942948
 02/13  05:00:00,0.689399964413,6.61912464043,0.0,6.20309401404,0.0,0.170791554001,0.170791554001,0.170791554001,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.391288884636
 02/13  06:00:00,0.74747049037,6.79694559593,0.0,6.07233693955,0.0,0.167191382232,0.167191382232,0.167191382232,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.696998861114
 02/13  07:00:00,0.950417927725,7.65176229537,0.0,6.35085332372,0.0,0.174859853153,0.174859853153,0.174859853153,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.2690085683
 02/13  08:00:00,1.23416593502,7.68715144536,0.0,6.22363364953,0.0,0.171357077635,0.171357077635,0.171357077635,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42962122722
 02/13  09:00:00,1.15640611005,7.20731870717,0.0,5.78870674461,0.0,0.159382111303,0.159382111303,0.159382111303,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38995437173
 02/13  10:00:00,1.00403837818,7.06001963503,0.0,5.76961866107,0.0,0.158856553663,0.158856553663,0.158856553663,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26601104677
 02/13  11:00:00,1.02012949447,7.70115286718,0.0,6.55853155185,0.0,0.180577916951,0.180577916951,0.180577916951,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11765777743
 02/13  12:00:00,1.00686484678,6.49085070852,0.0,5.48278656378,0.0,0.150959123845,0.150959123845,0.150959123845,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.983092958704
 02/13  13:00:00,0.978764435912,5.92484427814,0.0,5.02097768856,0.0,0.13824400857,0.13824400857,0.13824400857,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.879316051392
 02/13  14:00:00,0.954018539118,5.75174019585,0.0,4.9093642799,0.0,0.135170924804,0.135170924804,0.135170924804,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816976433921
 02/13  15:00:00,0.96412915273,5.95918726206,0.0,5.17629562184,0.0,0.142520421458,0.142520421458,0.142520421458,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.756061955502
 02/13  16:00:00,1.02506525383,6.23933557423,0.0,5.44723506951,0.0,0.149980274429,0.149980274429,0.149980274429,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763779432172
 02/13  17:00:00,1.23757345215,6.58245568493,0.0,5.71127625547,0.0,0.157250195595,0.157250195595,0.157250195595,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.837680564273
 02/13  18:00:00,1.67625650534,7.9819522314,0.0,6.94696141201,0.0,0.191272666908,0.191272666908,0.191272666908,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.994295051892
 02/13  19:00:00,1.98895636641,7.00987307232,0.0,5.82855588218,0.0,0.160479288956,0.160479288956,0.160479288956,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13713386956
 02/13  20:00:00,2.10349766219,6.96048870386,0.0,5.75555129202,0.0,0.158469232785,0.158469232785,0.158469232785,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15933153671
 02/13  21:00:00,2.0246084354,6.97317078645,0.0,5.85091480216,0.0,0.161094903467,0.161094903467,0.161094903467,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.0750822399
 02/13  22:00:00,1.84719552441,7.13393290866,0.0,6.11718036276,0.0,0.168426068974,0.168426068974,0.168426068974,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970680134059
 02/13  23:00:00,1.52599331909,7.26905245865,0.0,6.42724826699,0.0,0.176963256882,0.176963256882,0.176963256882,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801934423574
 02/13  24:00:00,1.22018371579,7.28456463868,0.0,6.63100605273,0.0,0.182573378023,0.182573378023,0.182573378023,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618912499362
 02/14  01:00:00,0.903851270882,7.35401571414,0.0,6.89938157987,0.0,0.18996263784,0.18996263784,0.18996263784,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.425976543444
 02/14  02:00:00,0.783056659958,7.46470834725,0.0,7.10005045337,0.0,0.19548771108,0.19548771108,0.19548771108,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338271801443
 02/14  03:00:00,0.735723651069,7.6444542359,0.0,7.30474223568,0.0,0.201123548214,0.201123548214,0.201123548214,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313631833487
 02/14  04:00:00,0.728100988446,7.82542336235,0.0,7.47940220356,0.0,0.20593251085,0.20593251085,0.20593251085,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320308102912
 02/14  05:00:00,0.737997794284,8.38339213652,0.0,7.96815148031,0.0,0.219389383872,0.219389383872,0.219389383872,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390498914459
 02/14  06:00:00,0.804581927862,8.87037906369,0.0,8.14660588165,0.0,0.224302819724,0.224302819724,0.224302819724,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.696163386766
 02/14  07:00:00,1.01288682474,9.91950867086,0.0,8.61970346346,0.0,0.237328750172,0.237328750172,0.237328750172,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26790480406
 02/14  08:00:00,1.31307534888,10.551519416,0.0,9.08959804463,0.0,0.250266491492,0.250266491492,0.250266491492,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42802480277
 02/14  09:00:00,1.24372152777,10.3770382115,0.0,8.95997448203,0.0,0.246697529029,0.246697529029,0.246697529029,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38840613865
 02/14  10:00:00,1.09625925028,10.4073526658,0.0,9.11905091513,0.0,0.251077425763,0.251077425763,0.251077425763,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26391182344
 02/14  11:00:00,1.09387500504,10.3774482535,0.0,9.23694464927,0.0,0.254323427519,0.254323427519,0.254323427519,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11554006634
 02/14  12:00:00,1.14326507545,11.4435091403,0.0,10.4367987626,0.0,0.287359352516,0.287359352516,0.287359352516,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.981739191692
 02/14  13:00:00,1.09858596051,10.2742432819,0.0,9.37285671651,0.0,0.258065533171,0.258065533171,0.258065533171,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876836027253
 02/14  14:00:00,1.07323802636,10.077735351,0.0,9.23937750579,0.0,0.25439041205,0.25439041205,0.25439041205,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812958363199
 02/14  15:00:00,1.08454679576,10.3289318396,0.0,9.54982547834,0.0,0.262938064488,0.262938064488,0.262938064488,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752276676502
 02/14  16:00:00,1.15133209333,10.8214724211,0.0,10.0332058505,0.0,0.27624711393,0.27624711393,0.27624711393,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759945498056
 02/14  17:00:00,1.35784354579,10.9465883261,0.0,10.0794471657,0.0,0.277520289231,0.277520289231,0.277520289231,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833642295243
 02/14  18:00:00,1.79939532881,12.4505700693,0.0,11.4193236621,0.0,0.314411490375,0.314411490375,0.314411490375,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990550639748
 02/14  19:00:00,2.1172472053,11.6655462718,0.0,10.4880376662,0.0,0.288770127841,0.288770127841,0.288770127841,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13332528498
 02/14  20:00:00,2.23496456517,11.7322661298,0.0,10.5303866971,0.0,0.289936135769,0.289936135769,0.289936135769,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15627355757
 02/14  21:00:00,2.15358135728,11.6534084162,0.0,10.5351696201,0.0,0.290067825348,0.290067825348,0.290067825348,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.0710650517
 02/14  22:00:00,1.98989683506,12.3131319606,0.0,11.3000458216,0.0,0.311127379624,0.311127379624,0.311127379624,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967013727219
 02/14  23:00:00,1.65960701833,12.1178910415,0.0,11.280054618,0.0,0.310576956124,0.310576956124,0.310576956124,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797966655405
 02/14  24:00:00,1.36963540392,12.7087896615,0.0,12.059043039,0.0,0.332025066158,0.332025066158,0.332025066158,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615100535916
 02/15  01:00:00,1.07588577675,13.5984574486,0.0,13.1476192037,0.0,0.361997143706,0.361997143706,0.361997143706,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.42218065401
 02/15  02:00:00,0.98171128047,14.6751477986,0.0,14.3151220333,0.0,0.394142331592,0.394142331592,0.394142331592,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333639672869
 02/15  03:00:00,0.90127387786,13.6525895268,0.0,13.3174729403,0.0,0.366673775005,0.366673775005,0.366673775005,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309036419815
 02/15  04:00:00,0.909404339843,14.4058964916,0.0,14.0642812999,0.0,0.387235862246,0.387235862246,0.387235862246,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.315902135832
 02/15  05:00:00,0.910420036485,14.6412823364,0.0,14.2304715625,0.0,0.391811626073,0.391811626073,0.391811626073,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.38606903224
 02/15  06:00:00,0.97314481464,14.988251105,0.0,14.2687554228,0.0,0.392865706502,0.392865706502,0.392865706502,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.691885886946
 02/15  07:00:00,1.16447368719,15.4208866602,0.0,14.1252892901,0.0,0.388915612614,0.388915612614,0.388915612614,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26369696673
 02/15  08:00:00,1.46428941745,16.0394958722,0.0,14.5816441185,0.0,0.401480560064,0.401480560064,0.401480560064,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42395518517
 02/15  09:00:00,1.39027297781,15.6958024984,0.0,14.2826757583,0.0,0.393248979065,0.393248979065,0.393248979065,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38446914923
 02/15  10:00:00,1.2363762521,15.4925622612,0.0,14.2080551127,0.0,0.391194427579,0.391194427579,0.391194427579,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26011722132
 02/15  11:00:00,1.26115931133,16.4491246569,0.0,15.3126565608,0.0,0.421607733815,0.421607733815,0.421607733815,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.1115045582
 02/15  12:00:00,1.22656258863,14.4639579872,0.0,13.4621375061,0.0,0.370656865694,0.370656865694,0.370656865694,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.976849295088
 02/15  13:00:00,1.18980755438,13.5839029036,0.0,12.6859955082,0.0,0.349287127035,0.349287127035,0.349287127035,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.873356857228
 02/15  14:00:00,1.15539380283,13.0596839472,0.0,12.2232487409,0.0,0.336546188511,0.336546188511,0.336546188511,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.811035724335
 02/15  15:00:00,1.15255976172,12.7964859242,0.0,12.0200344093,0.0,0.330951030449,0.330951030449,0.330951030449,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.749621830208
 02/15  16:00:00,1.20527474294,12.7782297125,0.0,11.9923854412,0.0,0.330189763536,0.330189763536,0.330189763536,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.75752319872
 02/15  17:00:00,1.41035508789,12.8515960459,0.0,11.9866493948,0.0,0.330031831335,0.330031831335,0.330031831335,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.831447786011
 02/15  18:00:00,1.84981204999,14.2795906536,0.0,13.2504426727,0.0,0.364828211558,0.364828211558,0.364828211558,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.988452213429
 02/15  19:00:00,2.15115979153,12.8950358378,0.0,11.7197318324,0.0,0.322682714077,0.322682714077,0.322682714077,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13112068481
 02/15  20:00:00,2.2560376349,12.4956043816,0.0,11.2957537755,0.0,0.311009205497,0.311009205497,0.311009205497,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15424473101
 02/15  21:00:00,2.17316523123,12.3635744531,0.0,11.2464495893,0.0,0.309651699297,0.309651699297,0.309651699297,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06995111948
 02/15  22:00:00,1.9919714833,12.3871308208,0.0,11.3753963748,0.0,0.313202027863,0.313202027863,0.313202027863,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.965662034218
 02/15  23:00:00,1.66521800522,12.3206878047,0.0,11.4838438473,0.0,0.31618794301,0.31618794301,0.31618794301,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.796974189277
 02/15  24:00:00,1.36771981451,12.6383118925,0.0,11.9894694509,0.0,0.330109476744,0.330109476744,0.330109476744,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614196354997
 02/16  01:00:00,1.05434012869,12.8153554228,0.0,12.3650882334,0.0,0.340451495653,0.340451495653,0.340451495653,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.421609598522
 02/16  02:00:00,0.933537072152,12.9255951439,0.0,12.5654503648,0.0,0.345968123274,0.345968123274,0.345968123274,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333758686675
 02/16  03:00:00,0.882742015435,12.9795573733,0.0,12.6444016895,0.0,0.34814191258,0.34814191258,0.34814191258,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309075517051
 02/16  04:00:00,0.881683934131,13.399256071,0.0,13.0574851281,0.0,0.359515456535,0.359515456535,0.359515456535,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.31605788693
 02/16  05:00:00,0.884747825088,13.7090366281,0.0,13.2980651459,0.0,0.366139414675,0.366139414675,0.366139414675,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386229740437
 02/16  06:00:00,0.942332316945,13.8693354984,0.0,13.1496554701,0.0,0.362053208808,0.362053208808,0.362053208808,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692070233071
 02/16  07:00:00,1.1476027256,14.8081795738,0.0,13.5125414208,0.0,0.37204465103,0.37204465103,0.37204465103,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26373774972
 02/16  08:00:00,1.39790125436,13.6277861052,0.0,12.1704475026,0.0,0.335092396981,0.335092396981,0.335092396981,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42344203401
 02/16  09:00:00,1.32045799445,13.1604382632,0.0,11.7470181381,0.0,0.323433995704,0.323433995704,0.323433995704,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38476253431
 02/16  10:00:00,1.14066593803,12.0168591463,0.0,10.7318874548,0.0,0.295484113513,0.295484113513,0.295484113513,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26058176432
 02/16  11:00:00,1.16447464799,12.9387098841,0.0,11.8011008522,0.0,0.324923070473,0.324923070473,0.324923070473,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11264549399
 02/16  12:00:00,1.14280764826,11.423313625,0.0,10.4201851549,0.0,0.286901925323,0.286901925323,0.286901925323,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978157284055
 02/16  13:00:00,1.10071227487,10.3492029828,0.0,9.45008376657,0.0,0.260191847533,0.260191847533,0.260191847533,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874568678067
 02/16  14:00:00,1.06623555567,9.82303701079,0.0,8.98505003456,0.0,0.247387941358,0.247387941358,0.247387941358,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812587494202
 02/16  15:00:00,1.06575876488,9.64522927578,0.0,8.86745027199,0.0,0.244150033605,0.244150033605,0.244150033605,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75094931908
 02/16  16:00:00,1.1114608389,9.37221540295,0.0,8.58509478221,0.0,0.236375859496,0.236375859496,0.236375859496,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.758799548192
 02/16  17:00:00,1.30537291433,9.04005375299,0.0,8.17373079825,0.0,0.225049657778,0.225049657778,0.225049657778,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.83282408955
 02/16  18:00:00,1.70527201648,9.03128878628,0.0,8.00079539412,0.0,0.220288178047,0.220288178047,0.220288178047,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.989797624666
 02/16  19:00:00,2.07080861434,9.97941823178,0.0,8.80140305905,0.0,0.242331536882,0.242331536882,0.242331536882,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13383185214
 02/16  20:00:00,2.16020860202,9.01738786201,0.0,7.81527428861,0.0,0.215180172617,0.215180172617,0.215180172617,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15650769827
 02/16  21:00:00,2.06546432701,8.4523760727,0.0,7.33478757423,0.0,0.201950795077,0.201950795077,0.201950795077,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07041475408
 02/16  22:00:00,1.87794792994,8.24696134524,0.0,7.23409778764,0.0,0.199178474508,0.199178474508,0.199178474508,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.966791145763
 02/16  23:00:00,1.55728562222,8.40248776847,0.0,7.56377459808,0.0,0.208255560015,0.208255560015,0.208255560015,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.798843402311
 02/16  24:00:00,1.24786387874,8.28707062817,0.0,7.63634062036,0.0,0.210253540972,0.210253540972,0.210253540972,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616083921216
 02/17  01:00:00,0.931227101397,8.345387595,0.0,7.89366289192,0.0,0.217338468355,0.217338468355,0.217338468355,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.423067112248
 02/17  02:00:00,0.809313409424,8.4157054333,0.0,8.05368710358,0.0,0.221744460546,0.221744460546,0.221744460546,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.335632237282
 02/17  03:00:00,0.758960589796,8.48601333517,0.0,8.14870033634,0.0,0.224360486942,0.224360486942,0.224360486942,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.311232832106
 02/17  04:00:00,0.745902180154,8.46966189388,0.0,8.12593573021,0.0,0.223733702558,0.223733702558,0.223733702558,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.318013107798
 02/17  05:00:00,0.738044999278,8.38288134098,0.0,7.96986595044,0.0,0.219436588866,0.219436588866,0.219436588866,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388273648798
 02/17  06:00:00,0.7996707848,8.69011836513,0.0,7.96823475372,0.0,0.219391676663,0.219391676663,0.219391676663,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694273816133
 02/17  07:00:00,0.987089933293,8.98099980473,0.0,7.68276870766,0.0,0.211531858722,0.211531858722,0.211531858722,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26633069372
 02/17  08:00:00,1.27727950427,9.25006492737,0.0,7.78950454346,0.0,0.214470646885,0.214470646885,0.214470646885,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42666381531
 02/17  09:00:00,1.18473430339,8.23361437508,0.0,6.81757756644,0.0,0.187710304642,0.187710304642,0.187710304642,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38737921782
 02/17  10:00:00,1.01319254884,7.39029059606,0.0,6.10209517935,0.0,0.168010724323,0.168010724323,0.168010724323,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26380548953
 02/17  11:00:00,1.00521811069,7.15780937582,0.0,6.0169549148,0.0,0.165666533173,0.165666533173,0.165666533173,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11589092314
 02/17  12:00:00,0.989667017975,5.86550934532,0.0,4.85816698273,0.0,0.133761295041,0.133761295041,0.133761295041,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982371176561
 02/17  13:00:00,0.963342101231,5.36438832332,0.0,4.46084347996,0.0,0.12282167389,0.12282167389,0.12282167389,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878994305185
 02/17  14:00:00,0.936613049112,5.11938419229,0.0,4.27720251112,0.0,0.117765434797,0.117765434797,0.117765434797,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816782199154
 02/17  15:00:00,0.939279124265,5.05651677737,0.0,4.27375062349,0.0,0.117670392992,0.117670392992,0.117670392992,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.755936469157
 02/17  16:00:00,0.998643486675,5.27950465276,0.0,4.48760503023,0.0,0.123558507274,0.123558507274,0.123558507274,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763578549982
 02/17  17:00:00,1.21191468689,5.65037676141,0.0,4.77935819831,0.0,0.131591430336,0.131591430336,0.131591430336,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.837519697914
 02/17  18:00:00,1.65336225368,7.15039763862,0.0,6.1154495948,0.0,0.168378415247,0.168378415247,0.168378415247,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.994252276316
 02/17  19:00:00,1.97964932751,6.67125263613,0.0,5.49052723882,0.0,0.151172250055,0.151172250055,0.151172250055,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13654207672
 02/17  20:00:00,2.09284512067,6.57363819937,0.0,5.36865442889,0.0,0.147816691272,0.147816691272,0.147816691272,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15937789535
 02/17  21:00:00,2.01616037776,6.66557779832,0.0,5.54408408023,0.0,0.152646845821,0.152646845821,0.152646845821,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.0743199737
 02/17  22:00:00,1.83739766258,6.77747097401,0.0,5.7613251894,0.0,0.158628207146,0.158628207146,0.158628207146,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.97007337277
 02/17  23:00:00,1.51796449242,6.97671911504,0.0,6.13564387842,0.0,0.168934430209,0.168934430209,0.168934430209,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801205468542
 02/17  24:00:00,1.21748426581,7.18591065338,0.0,6.53296290238,0.0,0.179873928044,0.179873928044,0.179873928044,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618301664416
 02/18  01:00:00,0.912687067793,7.45262051184,0.0,6.98154082288,0.0,0.192224751675,0.192224751675,0.192224751675,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.442422098129
 02/18  02:00:00,0.790270540199,7.59161809645,0.0,7.21870161295,0.0,0.198754567246,0.198754567246,0.198754567246,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.346530391063
 02/18  03:00:00,0.740281224876,7.72074088176,0.0,7.37543250732,0.0,0.203069883594,0.203069883594,0.203069883594,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.319228207711
 02/18  04:00:00,0.730636755417,7.8739583616,0.0,7.52190940197,0.0,0.207102873649,0.207102873649,0.207102873649,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.326335903748
 02/18  05:00:00,0.729575772313,7.99398222585,0.0,7.56525085745,0.0,0.208296206285,0.208296206285,0.208296206285,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.40398962665
 02/18  06:00:00,0.789960665126,8.23137657646,0.0,7.46677579648,0.0,0.205584864388,0.205584864388,0.205584864388,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.736990984703
 02/18  07:00:00,0.978379893863,8.37506858533,0.0,6.98050772419,0.0,0.192196307074,0.192196307074,0.192196307074,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36266045779
 02/18  08:00:00,1.26454119521,8.1366795651,0.0,6.55827945549,0.0,0.18057097591,0.18057097591,0.18057097591,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54450354101
 02/18  09:00:00,1.20840560129,8.03955659729,0.0,6.49919917239,0.0,0.178944301651,0.178944301651,0.178944301651,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.51169983406
 02/18  10:00:00,1.06649080636,7.80517386145,0.0,6.40235717546,0.0,0.176277923371,0.176277923371,0.176277923371,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37842675881
 02/18  11:00:00,1.08614089097,8.34589292416,0.0,7.10678314401,0.0,0.195673084169,0.195673084169,0.195673084169,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21414624227
 02/18  12:00:00,1.07569472849,7.16445743881,0.0,6.07629083782,0.0,0.16730024604,0.16730024604,0.16730024604,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06319541495
 02/18  13:00:00,1.03571885518,6.32627759232,0.0,5.35308165854,0.0,0.147387921751,0.147387921751,0.147387921751,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.948645395597
 02/18  14:00:00,0.989188325495,5.50564417385,0.0,4.60361630232,0.0,0.126752678666,0.126752678666,0.126752678666,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.876628389509
 02/18  15:00:00,0.96112213063,4.48235394741,0.0,3.64605342178,0.0,0.100387827182,0.100387827182,0.100387827182,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.809470840915
 02/18  16:00:00,0.997416873479,3.94304803275,0.0,3.09708492491,0.0,0.0852729212233,0.0852729212233,0.0852729212233,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.817642035284
 02/18  17:00:00,1.19522264757,3.80626670196,0.0,2.86858151492,0.0,0.0789814717629,0.0789814717629,0.0789814717629,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.904186321862
 02/18  18:00:00,1.60314998824,4.12368965671,0.0,3.00778567653,0.0,0.0828142195869,0.0828142195869,0.0828142195869,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07520821269
 02/18  19:00:00,1.92734007497,3.63096998704,0.0,2.34453253554,0.0,0.0645526819752,0.0645526819752,0.0645526819752,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.24225413092
 02/18  20:00:00,2.0375902636,3.44065169731,0.0,2.11805748833,0.0,0.0583170800052,0.0583170800052,0.0583170800052,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27698833384
 02/18  21:00:00,1.95975309129,3.46386598894,0.0,2.22945389636,0.0,0.0613841890307,0.0613841890307,0.0613841890307,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18723834819
 02/18  22:00:00,1.7833112511,3.61582875436,0.0,2.50369466462,0.0,0.0689349382013,0.0689349382013,0.0689349382013,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.0660616779
 02/18  23:00:00,1.4648706931,4.09694265292,0.0,3.17969394748,0.0,0.0875474189671,0.0875474189671,0.0875474189671,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.877378937361
 02/18  24:00:00,1.15810264364,4.51327962446,0.0,3.81202102759,0.0,0.104957460537,0.104957460537,0.104957460537,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.666612510281
 02/19  01:00:00,0.842816161617,4.91758181258,0.0,4.44385210405,0.0,0.122353845498,0.122353845498,0.122353845498,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.445072117706
 02/19  02:00:00,0.73302426649,5.51498535801,0.0,5.13953546301,0.0,0.141508293536,0.141508293536,0.141508293536,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.34906380256
 02/19  03:00:00,0.689469476195,5.87798860957,0.0,5.52996622575,0.0,0.152258134913,0.152258134913,0.152258134913,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.321942217091
 02/19  04:00:00,0.686527352751,6.27417590207,0.0,5.91987016039,0.0,0.162993470983,0.162993470983,0.162993470983,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.328592685796
 02/19  05:00:00,0.701266025577,6.96799702149,0.0,6.53705001027,0.0,0.179986459549,0.179986459549,0.179986459549,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.406205269475
 02/19  06:00:00,0.765415959399,7.34187285703,0.0,6.57532002127,0.0,0.181040158661,0.181040158661,0.181040158661,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.738943040486
 02/19  07:00:00,0.975537816376,8.27308734446,0.0,6.87728438886,0.0,0.189354229587,0.189354229587,0.189354229587,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36390255225
 02/19  08:00:00,1.2704571339,8.35261915617,0.0,6.77314443551,0.0,0.186486914594,0.186486914594,0.186486914594,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54557815205
 02/19  09:00:00,1.20304325627,7.84486058128,0.0,6.30444053524,0.0,0.173581956631,0.173581956631,0.173581956631,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.51176245521
 02/19  10:00:00,1.06544317077,7.76725958971,0.0,6.36430738967,0.0,0.175230287783,0.175230287783,0.175230287783,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37856227286
 02/19  11:00:00,1.09690391648,8.73754879196,0.0,7.49769275021,0.0,0.206436109679,0.206436109679,0.206436109679,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21489250386
 02/19  12:00:00,1.09155562106,7.74106863986,0.0,6.65235332708,0.0,0.183161138607,0.183161138607,0.183161138607,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06374412674
 02/19  13:00:00,1.06787371743,7.49435789017,0.0,6.5209358575,0.0,0.179542783992,0.179542783992,0.179542783992,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.948871494481
 02/19  14:00:00,1.03567319269,7.19482168375,0.0,6.29193164727,0.0,0.173237545856,0.173237545856,0.173237545856,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.877490554452
 02/19  15:00:00,1.03427462859,7.13969298821,0.0,6.30292849304,0.0,0.173540325142,0.173540325142,0.173540325142,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.809934810452
 02/19  16:00:00,1.09066053425,7.32929029896,0.0,6.48366453289,0.0,0.178516581998,0.178516581998,0.178516581998,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.817304693516
 02/19  17:00:00,1.29214056351,7.3254788839,0.0,6.38860888235,0.0,0.175899387701,0.175899387701,0.175899387701,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.903371136374
 02/19  18:00:00,1.72202781996,8.43953841868,0.0,7.32539008434,0.0,0.201692051311,0.201692051311,0.201692051311,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07345256685
 02/19  19:00:00,2.03139545159,7.40747811274,0.0,6.1237901668,0.0,0.168608058591,0.168608058591,0.168608058591,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23950462536
 02/19  20:00:00,2.14314988408,7.27221694512,0.0,5.95194877037,0.0,0.163876700486,0.163876700486,0.163876700486,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27466229961
 02/19  21:00:00,2.06784800318,7.38750035177,0.0,6.15542614228,0.0,0.169479100913,0.169479100913,0.169479100913,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.1849004651
 02/19  22:00:00,1.89357810589,7.6176208074,0.0,6.5085511743,0.0,0.179201792983,0.179201792983,0.179201792983,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06299722126
 02/19  23:00:00,1.56556586289,7.75091407479,0.0,6.83690995331,0.0,0.188242588755,0.188242588755,0.188242588755,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.874134353403
 02/19  24:00:00,1.24690030718,7.735198165,0.0,7.03712345385,0.0,0.193755124082,0.193755124082,0.193755124082,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.663428624561
 02/20  01:00:00,0.919923969727,7.93690838362,0.0,7.48313680465,0.0,0.206035336685,0.206035336685,0.206035336685,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.425113988138
 02/20  02:00:00,0.801861488212,8.14674469971,0.0,7.78303573482,0.0,0.214292539334,0.214292539334,0.214292539334,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.33732287245
 02/20  03:00:00,0.759897402805,8.52178106052,0.0,8.18272508191,0.0,0.225297299951,0.225297299951,0.225297299951,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312975811879
 02/20  04:00:00,0.759214383261,8.95478215164,0.0,8.60943064238,0.0,0.237045905664,0.237045905664,0.237045905664,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319638453382
 02/20  05:00:00,0.75968560049,9.17036224861,0.0,8.75584558871,0.0,0.241077190078,0.241077190078,0.241077190078,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389774918146
 02/20  06:00:00,0.819179016329,9.39950944851,0.0,8.67676741466,0.0,0.238899908192,0.238899908192,0.238899908192,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695132238569
 02/20  07:00:00,1.00912342104,9.78144881618,0.0,8.48301785776,0.0,0.233565346466,0.233565346466,0.233565346466,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26653055506
 02/20  08:00:00,1.28377297786,9.48597851203,0.0,8.02534540443,0.0,0.220964120472,0.220964120472,0.220964120472,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.426736539
 02/20  09:00:00,1.19622269636,8.65099719798,0.0,7.23483228422,0.0,0.199198697612,0.199198697612,0.199198697612,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38750732293
 02/20  10:00:00,1.01993670734,7.63521718992,0.0,6.34704083525,0.0,0.174754882823,0.174754882823,0.174754882823,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26378642748
 02/20  11:00:00,1.01334710241,7.45310193652,0.0,6.31219726538,0.0,0.173795524891,0.173795524891,0.173795524891,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11594113325
 02/20  12:00:00,0.985279532135,5.70600021431,0.0,4.69881491573,0.0,0.1293738092,0.1293738092,0.1293738092,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982214112548
 02/20  13:00:00,0.942442276618,4.605643087,0.0,3.7017686082,0.0,0.101921849277,0.101921849277,0.101921849277,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.879323940619
 02/20  14:00:00,0.9073047074,4.05591244109,0.0,3.21273301733,0.0,0.0884570930859,0.0884570930859,0.0884570930859,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.817779941739
 02/20  15:00:00,0.906968054604,3.88326606554,0.0,3.10022302153,0.0,0.0853593233311,0.0853593233311,0.0853593233311,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.756213359291
 02/20  16:00:00,0.963866229699,4.01715824324,0.0,3.22450630248,0.0,0.0887812502988,0.0887812502988,0.0887812502988,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.76433086821
 02/20  17:00:00,1.17049051165,4.14667382482,0.0,3.27484554844,0.0,0.0901672550934,0.0901672550934,0.0901672550934,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838329411197
 02/20  18:00:00,1.60284716769,5.31683846945,0.0,4.28075800608,0.0,0.117863329253,0.117863329253,0.117863329253,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.995384695879
 02/20  19:00:00,1.93208918989,4.94546625486,0.0,3.76315841955,0.0,0.103612112435,0.103612112435,0.103612112435,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13812451473
 02/20  20:00:00,2.05259639807,5.11343722512,0.0,3.90683383891,0.0,0.107567968672,0.107567968672,0.107567968672,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16099751108
 02/20  21:00:00,1.98156039902,5.41043761633,0.0,4.28742404067,0.0,0.118046867082,0.118046867082,0.118046867082,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07583983126
 02/20  22:00:00,1.81138856321,5.83426713741,0.0,4.81668311046,0.0,0.132619107772,0.132619107772,0.132619107772,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.971511615111
 02/20  23:00:00,1.49343597753,6.08724415893,0.0,5.24477614922,0.0,0.14440591532,0.14440591532,0.14440591532,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802598241626
 02/20  24:00:00,1.19329992108,6.3087943735,0.0,5.65459532192,0.0,0.15568958331,0.15568958331,0.15568958331,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.619552964991
 02/21  01:00:00,0.888162823422,6.7845058644,0.0,6.32958224116,0.0,0.17427419038,0.17427419038,0.17427419038,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426266032415
 02/21  02:00:00,0.766086573067,6.84824664331,0.0,6.48370238494,0.0,0.178517624189,0.178517624189,0.178517624189,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338158165935
 02/21  03:00:00,0.718306833435,7.01188644485,0.0,6.67216905116,0.0,0.183706730581,0.183706730581,0.183706730581,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313637226964
 02/21  04:00:00,0.712926420964,7.27441393145,0.0,6.92826681946,0.0,0.190757943367,0.190757943367,0.190757943367,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320434056104
 02/21  05:00:00,0.710802565117,7.39571691694,0.0,6.98042955083,0.0,0.192194154705,0.192194154705,0.192194154705,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390545624361
 02/21  06:00:00,0.766535413723,7.48839030635,0.0,6.76476879087,0.0,0.186256305585,0.186256305585,0.186256305585,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.6960117202
 02/21  07:00:00,0.955284015894,7.82678363512,0.0,6.52758807251,0.0,0.179725941322,0.179725941322,0.179725941322,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26729515926
 02/21  08:00:00,1.22920427981,7.50512448211,0.0,6.04342793674,0.0,0.166395422425,0.166395422425,0.166395422425,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42779997677
 02/21  09:00:00,1.13582468492,6.45855048053,0.0,5.04119603935,0.0,0.13880068618,0.13880068618,0.13880068618,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38869685035
 02/21  10:00:00,0.962847081058,5.56345372601,0.0,4.27356406919,0.0,0.11766525654,0.11766525654,0.11766525654,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26549972964
 02/21  11:00:00,0.948566321476,5.10203235839,0.0,3.9593802495,0.0,0.109014743959,0.109014743959,0.109014743959,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.117688571
 02/21  12:00:00,0.927640039896,3.61443854397,0.0,2.60536719598,0.0,0.0717343169617,0.0717343169617,0.0717343169617,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.984100161952
 02/21  13:00:00,0.888282024431,2.64026081067,0.0,1.73468576205,0.0,0.047761597089,0.047761597089,0.047761597089,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.881024510447
 02/21  14:00:00,0.85033571541,1.98849672084,0.0,1.14363764975,0.0,0.031488101095,0.031488101095,0.031488101095,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.819459589057
 02/21  15:00:00,0.84522087012,1.64256597168,0.0,0.8575852477,0.0,0.0236121388475,0.0236121388475,0.0236121388475,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75815103926
 02/21  16:00:00,0.900840936326,1.72995584026,0.0,0.935448027058,0.0,0.0257559569252,0.0257559569252,0.0257559569252,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.766186740653
 02/21  17:00:00,1.10884455113,1.90979298486,0.0,1.03588419624,0.0,0.0285212945736,0.0285212945736,0.0285212945736,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.840409923434
 02/21  18:00:00,1.54338605261,3.15961419512,0.0,2.12114953371,0.0,0.058402214171,0.058402214171,0.058402214171,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.997768893912
 02/21  19:00:00,1.86718182297,2.59034347679,0.0,1.40574384146,0.0,0.0387047455135,0.0387047455135,0.0387047455135,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.14041631475
 02/21  20:00:00,1.99186382503,2.91006410527,0.0,1.70104642454,0.0,0.0468353956297,0.0468353956297,0.0468353956297,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16341180559
 02/21  21:00:00,1.93050902434,3.55913474648,0.0,2.43325462044,0.0,0.0669954924053,0.0669954924053,0.0669954924053,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07870638164
 02/21  22:00:00,1.75975772746,3.96137144095,0.0,2.94146785163,0.0,0.0809882720281,0.0809882720281,0.0809882720281,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.973831177476
 02/21  23:00:00,1.44570353637,4.35584165269,0.0,3.51114932093,0.0,0.0966734741557,0.0966734741557,0.0966734741557,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.804822563686
 02/21  24:00:00,1.14906159312,4.70428937841,0.0,4.04787355567,0.0,0.111451255359,0.111451255359,0.111451255359,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.621769736147
 02/22  01:00:00,0.839782423162,5.02908204655,0.0,4.57242174806,0.0,0.12589379012,0.12589379012,0.12589379012,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.428002707657
 02/22  02:00:00,0.72762178871,5.45347149946,0.0,5.08667385512,0.0,0.140052839833,0.140052839833,0.140052839833,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.3404115519
 02/22  03:00:00,0.681899638877,5.69177383188,0.0,5.34987151746,0.0,0.147299536023,0.147299536023,0.147299536023,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.315822147689
 02/22  04:00:00,0.681437820447,6.13261261216,0.0,5.78461103087,0.0,0.15926934285,0.15926934285,0.15926934285,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.322288525407
 02/22  05:00:00,0.693083030577,6.75392012884,0.0,6.33686178614,0.0,0.174474620165,0.174474620165,0.174474620165,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.392316600951
 02/22  06:00:00,0.761081295514,7.29180125215,0.0,6.56667698116,0.0,0.180802187376,0.180802187376,0.180802187376,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.697514475716
 02/22  07:00:00,0.972684482783,8.45985290865,0.0,7.15956740331,0.0,0.197126408212,0.197126408212,0.197126408212,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26838510199
 02/22  08:00:00,1.25536309198,8.45591055157,0.0,6.9935075359,0.0,0.192554234592,0.192554234592,0.192554234592,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42850644706
 02/22  09:00:00,1.17071863038,7.72557876027,0.0,6.30853285507,0.0,0.173694631638,0.173694631638,0.173694631638,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38838831438
 02/22  10:00:00,1.00041178987,6.92695287747,0.0,5.63790214627,0.0,0.155229965351,0.155229965351,0.155229965351,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26466080401
 02/22  11:00:00,1.00628740799,7.19778579452,0.0,6.05579144696,0.0,0.166735830473,0.166735830473,0.166735830473,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11703080967
 02/22  12:00:00,0.976834472267,5.39995097997,0.0,4.39209307214,0.0,0.120928749332,0.120928749332,0.120928749332,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982886721801
 02/22  13:00:00,0.944375393112,4.67664255361,0.0,3.77197877415,0.0,0.10385496577,0.10385496577,0.10385496577,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.880113241273
 02/22  14:00:00,0.916024715924,4.37285751423,0.0,3.52944090719,0.0,0.0971771016095,0.0971771016095,0.0971771016095,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.818017125008
 02/22  15:00:00,0.916245975433,4.22102821086,0.0,3.43719410593,0.0,0.0946372441604,0.0946372441604,0.0946372441604,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.757004420209
 02/22  16:00:00,0.982055174594,4.67833402619,0.0,3.88512289945,0.0,0.106970195193,0.106970195193,0.106970195193,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.764890054187
 02/22  17:00:00,1.19424405076,5.00976068297,0.0,4.13756640794,0.0,0.113920794203,0.113920794203,0.113920794203,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838695409845
 02/22  18:00:00,1.63890041223,6.62628484801,0.0,5.59020018985,0.0,0.1539165738,0.1539165738,0.1539165738,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.995388890666
 02/22  19:00:00,1.96413621205,6.10878954229,0.0,4.92709590161,0.0,0.135659134594,0.135659134594,0.135659134594,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.1375103201
 02/22  20:00:00,2.08580228431,6.31885428327,0.0,5.11286088959,0.0,0.14077385491,0.14077385491,0.14077385491,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16038751854
 02/22  21:00:00,2.01803353437,6.73483487588,0.0,5.61211652265,0.0,0.154520002433,0.154520002433,0.154520002433,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07554460884
 02/22  22:00:00,1.84696288426,7.12589282602,0.0,6.10873094768,0.0,0.168193428823,0.168193428823,0.168193428823,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.971089466499
 02/22  23:00:00,1.53351231611,7.54236615234,0.0,6.70033580722,0.0,0.184482253897,0.184482253897,0.184482253897,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802160577041
 02/22  24:00:00,1.23838898447,7.94569902131,0.0,7.29221552452,0.0,0.200778646709,0.200778646709,0.200778646709,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618837410207
 02/23  01:00:00,0.930859873931,8.33517568996,0.0,7.8803253091,0.0,0.216971240889,0.216971240889,0.216971240889,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426192790031
 02/23  02:00:00,0.816109642456,8.66501192115,0.0,8.30052408967,0.0,0.228540693578,0.228540693578,0.228540693578,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338101739041
