Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/23  03:00:00,0.771055219353,8.92748831611,0.0,8.58797337094,0.0,0.236455116499,0.236455116499,0.236455116499,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313434778438
 02/23  04:00:00,0.763229428167,9.10086936521,0.0,8.75525577506,0.0,0.24106095057,0.24106095057,0.24106095057,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.31990053427
 02/23  05:00:00,0.764885914997,9.3593893529,0.0,8.94471933004,0.0,0.246277504585,0.246277504585,0.246277504585,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389928281114
 02/23  06:00:00,0.863582964266,11.0123763821,0.0,10.2895044452,0.0,0.283303856129,0.283303856129,0.283303856129,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695262141546
 02/23  07:00:00,1.04613755217,11.1250333975,0.0,9.82735913176,0.0,0.270579477603,0.270579477603,0.270579477603,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26577386242
 02/23  08:00:00,1.30469643499,10.2444008037,0.0,8.78527860169,0.0,0.241887577606,0.241887577606,0.241887577606,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42522563343
 02/23  09:00:00,1.21725101036,9.41367355166,0.0,7.99857384903,0.0,0.220227011614,0.220227011614,0.220227011614,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3864421118
 02/23  10:00:00,1.03984134008,8.35737594968,0.0,7.0699706599,0.0,0.19465951556,0.19465951556,0.19465951556,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.2630153626
 02/23  11:00:00,1.03422668299,8.21080786461,0.0,7.07053688037,0.0,0.19467510547,0.19467510547,0.19467510547,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11530744635
 02/23  12:00:00,1.01269638493,6.70128731176,0.0,5.69458614377,0.0,0.156790661997,0.156790661997,0.156790661997,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.981729981963
 02/23  13:00:00,0.976517610226,5.84281571938,0.0,4.93937370619,0.0,0.135997182884,0.135997182884,0.135997182884,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878891475011
 02/23  14:00:00,0.958452867928,5.91271176932,0.0,5.07041766838,0.0,0.139605253614,0.139605253614,0.139605253614,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816894618908
 02/23  15:00:00,0.959607316015,5.79464465801,0.0,5.0120639745,0.0,0.137998584742,0.137998584742,0.137998584742,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.755750998795
 02/23  16:00:00,1.01404438292,5.83832391996,0.0,5.04696060188,0.0,0.138959403522,0.138959403522,0.138959403522,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763042245523
 02/23  17:00:00,1.22091770963,5.97668761619,0.0,5.10634507279,0.0,0.140594453071,0.140594453071,0.140594453071,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.83684367822
 02/23  18:00:00,1.65348885499,7.15432857845,0.0,6.12004771352,0.0,0.168505016559,0.168505016559,0.168505016559,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.99358509743
 02/23  19:00:00,1.97072364721,6.34686175018,0.0,5.16634941663,0.0,0.142246569758,0.142246569758,0.142246569758,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13632901296
 02/23  20:00:00,2.08633462725,6.33701929436,0.0,5.13219541288,0.0,0.141306197846,0.141306197846,0.141306197846,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15921800635
 02/23  21:00:00,2.00376843276,6.2153788673,0.0,5.0940126449,0.0,0.140254900821,0.140254900821,0.140254900821,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07419247801
 02/23  22:00:00,1.82609086218,6.36709374957,0.0,5.35066585508,0.0,0.147321406747,0.147321406747,0.147321406747,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970355482652
 02/23  23:00:00,1.50397740946,6.46940260365,0.0,5.62763754823,0.0,0.15494734725,0.15494734725,0.15494734725,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.80189528734
 02/23  24:00:00,1.2060193911,6.7703376894,0.0,6.11656236027,0.0,0.168409053336,0.168409053336,0.168409053336,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.619129242539
 02/24  01:00:00,0.892008187649,6.92461589859,0.0,6.46924462644,0.0,0.178119554607,0.178119554607,0.178119554607,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426713681327
 02/24  02:00:00,0.775113938066,7.17681018979,0.0,6.81157336262,0.0,0.187544989188,0.187544989188,0.187544989188,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338850734735
 02/24  03:00:00,0.725861272809,7.28679705189,0.0,6.94654384639,0.0,0.191261169955,0.191261169955,0.191261169955,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.314173038767
 02/24  04:00:00,0.719928386588,7.52901467663,0.0,7.18257594679,0.0,0.197759908992,0.197759908992,0.197759908992,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320725673969
 02/24  05:00:00,0.728440997722,8.03658492332,0.0,7.62105171949,0.0,0.20983258731,0.20983258731,0.20983258731,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390791462086
 02/24  06:00:00,0.788626938455,8.29050451599,0.0,7.5671258256,0.0,0.208347830317,0.208347830317,0.208347830317,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695768895117
 02/24  07:00:00,0.995208309438,9.27610181721,0.0,7.97762550408,0.0,0.219650234867,0.219650234867,0.219650234867,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26657590977
 02/24  08:00:00,1.26390376859,8.7637995005,0.0,7.30370214868,0.0,0.201094911203,0.201094911203,0.201094911203,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42620078322
 02/24  09:00:00,1.19883018579,8.74483418057,0.0,7.32953545724,0.0,0.201806187044,0.201806187044,0.201806187044,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3866411325
 02/24  10:00:00,1.05089258439,8.75913339616,0.0,7.4713482799,0.0,0.205710759876,0.205710759876,0.205710759876,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26339518908
 02/24  11:00:00,1.05971035338,9.13585295172,0.0,7.99609554848,0.0,0.220158775859,0.220158775859,0.220158775859,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11479386535
 02/24  12:00:00,1.04742609133,7.96180738004,0.0,6.95595785012,0.0,0.1915203684,0.1915203684,0.1915203684,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980878343882
 02/24  13:00:00,1.02047981696,7.43786586468,0.0,6.53606683927,0.0,0.179959389622,0.179959389622,0.179959389622,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.877248487228
 02/24  14:00:00,0.99363297476,7.18855127543,0.0,6.34814777264,0.0,0.174785360445,0.174785360445,0.174785360445,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.815004020773
 02/24  15:00:00,1.00123401903,7.30499817248,0.0,6.52393236763,0.0,0.179625287759,0.179625287759,0.179625287759,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.754236120134
 02/24  16:00:00,1.05699898368,7.39700759831,0.0,6.60705781164,0.0,0.181914004281,0.181914004281,0.181914004281,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.761628714114
 02/24  17:00:00,1.26028093023,7.40491109325,0.0,6.53600451652,0.0,0.179957673672,0.179957673672,0.179957673672,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.835407711548
 02/24  18:00:00,1.69514890547,8.66597902759,0.0,7.63312727555,0.0,0.210165067034,0.210165067034,0.210165067034,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.992155984543
 02/24  19:00:00,2.00909487472,7.73896052095,0.0,6.5599799921,0.0,0.180617797269,0.180617797269,0.180617797269,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13479720827
 02/24  20:00:00,2.11952752604,7.54100177055,0.0,6.33775076386,0.0,0.174499096642,0.174499096642,0.174499096642,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15764513156
 02/24  21:00:00,2.04166024676,7.59023929951,0.0,6.47023107664,0.0,0.178146714821,0.178146714821,0.178146714821,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07283447849
 02/24  22:00:00,1.86472990891,7.76908910147,0.0,6.75402353777,0.0,0.185960453472,0.185960453472,0.185960453472,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.968993151858
 02/24  23:00:00,1.54799724186,8.06679101135,0.0,7.22642362678,0.0,0.198967179652,0.198967179652,0.198967179652,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800497616491
 02/24  24:00:00,1.24610530353,8.22475653363,0.0,7.57246973744,0.0,0.208494965763,0.208494965763,0.208494965763,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617640709605
 02/25  01:00:00,0.983031333793,10.0070560445,0.0,9.5364218174,0.0,0.262569017674,0.262569017674,0.262569017674,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.441976636267
 02/25  02:00:00,0.868788726671,10.4435238247,0.0,10.0704567559,0.0,0.277272753718,0.277272753718,0.277272753718,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.346680976302
 02/25  03:00:00,0.783625826094,9.29376515245,0.0,8.94969440761,0.0,0.246414484812,0.246414484812,0.246414484812,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.317990578117
 02/25  04:00:00,0.77046495487,9.32028708316,0.0,8.96845672725,0.0,0.246931073102,0.246931073102,0.246931073102,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.326117300037
 02/25  05:00:00,0.774328636528,9.6194834805,0.0,9.19066041444,0.0,0.253049070501,0.253049070501,0.253049070501,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.404081324315
 02/25  06:00:00,0.837293503544,9.94980481334,0.0,9.18588918226,0.0,0.252917702806,0.252917702806,0.252917702806,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.736305835798
 02/25  07:00:00,1.03293749246,10.3544818287,0.0,8.96202206342,0.0,0.246753905671,0.246753905671,0.246753905671,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36055936193
 02/25  08:00:00,1.32418810686,10.3003037467,0.0,8.72463599913,0.0,0.24021788756,0.24021788756,0.24021788756,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54177117894
 02/25  09:00:00,1.27060240475,10.2953914963,0.0,8.75816696223,0.0,0.241141105116,0.241141105116,0.241141105116,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50856694329
 02/25  10:00:00,1.12843476479,10.0520700874,0.0,8.65214171567,0.0,0.238221881808,0.238221881808,0.238221881808,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.3755384445
 02/25  11:00:00,1.15159935258,10.7207861578,0.0,9.4842133027,0.0,0.261131545771,0.261131545771,0.261131545771,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21160931719
 02/25  12:00:00,1.13500401737,9.31624012209,0.0,8.23038503158,0.0,0.226609534918,0.226609534918,0.226609534918,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06088390448
 02/25  13:00:00,1.0863547726,8.16348673664,0.0,7.19216180554,0.0,0.198023839171,0.198023839171,0.198023839171,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.946774392919
 02/25  14:00:00,1.03148918746,7.04106974428,0.0,6.13996993051,0.0,0.169053540633,0.169053540633,0.169053540633,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.875700331752
 02/25  15:00:00,1.0322351234,7.0643675227,0.0,6.22885432414,0.0,0.171500819955,0.171500819955,0.171500819955,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.808683513851
 02/25  16:00:00,1.08796545929,7.23074835956,0.0,6.38578028163,0.0,0.175821507032,0.175821507032,0.175821507032,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.816647005374
 02/25  17:00:00,1.29621705381,7.47297187184,0.0,6.53666569185,0.0,0.179975878001,0.179975878001,0.179975878001,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.902807314801
 02/25  18:00:00,1.73780863007,9.01187375421,0.0,7.89854400457,0.0,0.21747286142,0.21747286142,0.21747286142,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07263398215
 02/25  19:00:00,2.05602799252,8.30062060291,0.0,7.01843608842,0.0,0.193240599528,0.193240599528,0.193240599528,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.2380011939
 02/25  20:00:00,2.17190082101,8.31484550352,0.0,6.99617350256,0.0,0.192627637411,0.192627637411,0.192627637411,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27306612583
 02/25  21:00:00,2.10312622388,8.66700392936,0.0,7.43671971053,0.0,0.204757321614,0.204757321614,0.204757321614,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18311047444
 02/25  22:00:00,1.92934194898,8.91482160131,0.0,7.80748239075,0.0,0.214965636074,0.214965636074,0.214965636074,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06126679871
 02/25  23:00:00,1.604466588,9.16224072776,0.0,8.24977171052,0.0,0.22714331387,0.22714331387,0.22714331387,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.872599249157
 02/25  24:00:00,1.29619099793,9.52408410374,0.0,8.82734540327,0.0,0.243045814833,0.243045814833,0.243045814833,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.662092613882
 02/26  01:00:00,0.97642156992,9.76645444557,0.0,9.29635733087,0.0,0.255959253801,0.255959253801,0.255959253801,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.44143952387
 02/26  02:00:00,0.858353040652,10.0633111526,0.0,9.69143601419,0.0,0.266837067699,0.266837067699,0.266837067699,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.345489045976
 02/26  03:00:00,0.813171026987,10.3673519907,0.0,10.0227665503,0.0,0.275959685706,0.275959685706,0.275959685706,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.318505273644
 02/26  04:00:00,0.803931364483,10.5355160807,0.0,10.1839459027,0.0,0.280397482715,0.280397482715,0.280397482715,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.32585712217
 02/26  05:00:00,0.80126085526,10.5967767467,0.0,10.16882989,0.0,0.279981289233,0.279981289233,0.279981289233,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.403205114949
 02/26  06:00:00,0.861468162027,10.8266799625,0.0,10.0639049612,0.0,0.277092361289,0.277092361289,0.277092361289,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.735165205968
 02/26  07:00:00,1.07643314606,11.9329631136,0.0,10.5417701376,0.0,0.290249559276,0.290249559276,0.290249559276,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35929257262
 02/26  08:00:00,1.3468018694,11.119847116,0.0,9.54596054207,0.0,0.262831650097,0.262831650097,0.262831650097,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53999000527
 02/26  09:00:00,1.29650298711,11.2345980096,0.0,9.69886773807,0.0,0.267041687469,0.267041687469,0.267041687469,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50707268068
 02/26  10:00:00,1.12512829914,9.93025612332,0.0,8.53205195241,0.0,0.234915416158,0.234915416158,0.234915416158,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37381424372
 02/26  11:00:00,1.15930446909,10.9998552938,0.0,9.76406064294,0.0,0.268836662284,0.268836662284,0.268836662284,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21083111302
 02/26  12:00:00,1.13014934978,9.13901528805,0.0,8.0540650745,0.0,0.221754867327,0.221754867327,0.221754867327,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05997902752
 02/26  13:00:00,1.09040087425,8.31010137016,0.0,7.33911490908,0.0,0.20206994082,0.20206994082,0.20206994082,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.946435922901
 02/26  14:00:00,1.06610917563,8.29758326221,0.0,7.39735670597,0.0,0.2036735288,0.2036735288,0.2036735288,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.874827074211
 02/26  15:00:00,1.04934491656,7.68494081895,0.0,6.85027647912,0.0,0.188610613117,0.188610613117,0.188610613117,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.807834655117
 02/26  16:00:00,1.09991042194,7.66271084437,0.0,6.81961746273,0.0,0.187766469687,0.187766469687,0.187766469687,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.814772309095
 02/26  17:00:00,1.30133029457,7.65726776582,0.0,6.72237694296,0.0,0.185089118764,0.185089118764,0.185089118764,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.901391957682
 02/26  18:00:00,1.73752136046,9.00023114226,0.0,7.88811046519,0.0,0.217185591809,0.217185591809,0.217185591809,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07142490957
 02/26  19:00:00,2.0468139471,7.96509182515,0.0,6.68378493829,0.0,0.18402655411,0.18402655411,0.18402655411,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23712356627
 02/26  20:00:00,2.15665525175,7.76013843306,0.0,6.44245935701,0.0,0.177382068156,0.177382068156,0.177382068156,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27207320091
 02/26  21:00:00,2.07950394513,7.80794352483,0.0,6.57876618514,0.0,0.181135042872,0.181135042872,0.181135042872,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.1820035953
 02/26  22:00:00,1.90091338291,7.88179903295,0.0,6.77496606394,0.0,0.186537070009,0.186537070009,0.186537070009,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06076055716
 02/26  23:00:00,1.57495440238,8.09031459529,0.0,7.17789867192,0.0,0.197631128251,0.197631128251,0.197631128251,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.872546155296
 02/26  24:00:00,1.26589835468,8.4242680212,0.0,7.72712639566,0.0,0.212753171577,0.212753171577,0.212753171577,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.662495538952
 02/27  01:00:00,0.940566140677,8.68638155973,0.0,8.23285377871,0.0,0.226677507635,0.226677507635,0.226677507635,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424870190195
 02/27  02:00:00,0.822317514106,8.88945126123,0.0,8.52599198062,0.0,0.234748565228,0.234748565228,0.234748565228,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337073188171
 02/27  03:00:00,0.770706075943,8.91388595011,0.0,8.57529259516,0.0,0.236105973088,0.236105973088,0.236105973088,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312513188225
 02/27  04:00:00,0.758018130235,8.9107068908,0.0,8.5659831193,0.0,0.235849652638,0.235849652638,0.235849652638,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319010715627
 02/27  05:00:00,0.754590358744,8.98453791759,0.0,8.57078805611,0.0,0.235981948332,0.235981948332,0.235981948332,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389008119738
 02/27  06:00:00,0.8185900109,9.37698600337,0.0,8.65537492794,0.0,0.238310902762,0.238310902762,0.238310902762,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694001280162
 02/27  07:00:00,1.00547950467,9.64663966642,0.0,8.3506719937,0.0,0.229921430101,0.229921430101,0.229921430101,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26406726938
 02/27  08:00:00,1.30218779932,10.1517729638,0.0,8.69416576535,0.0,0.239378941936,0.239378941936,0.239378941936,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42371062988
 02/27  09:00:00,1.21769657332,9.42784251915,0.0,8.0147565518,0.0,0.220672574577,0.220672574577,0.220672574577,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38442837652
 02/27  10:00:00,1.05477025268,8.89754624228,0.0,7.6121839382,0.0,0.209588428163,0.209588428163,0.209588428163,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.2609723769
 02/27  11:00:00,1.07346213523,9.63379659893,0.0,8.4955558186,0.0,0.233910557712,0.233910557712,0.233910557712,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11327724244
 02/27  12:00:00,1.04820714004,7.98817246587,0.0,6.9843252864,0.0,0.192301417102,0.192301417102,0.192301417102,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978875993438
 02/27  13:00:00,1.02240684875,7.50662312104,0.0,6.60605601054,0.0,0.181886421406,0.181886421406,0.181886421406,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876016572319
 02/27  14:00:00,0.994632984919,7.22376741315,0.0,6.38446781825,0.0,0.175785370604,0.175785370604,0.175785370604,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813900112881
 02/27  15:00:00,0.98755813224,6.80663361391,0.0,6.0272285816,0.0,0.165949400967,0.165949400967,0.165949400967,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752575347589
 02/27  16:00:00,1.04035617564,6.79095635844,0.0,6.00259640535,0.0,0.165271196244,0.165271196244,0.165271196244,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.760038880536
 02/27  17:00:00,1.23684659262,6.55258103904,0.0,5.68487695245,0.0,0.156523336067,0.156523336067,0.156523336067,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.834205221411
 02/27  18:00:00,1.69325659905,8.59684090799,0.0,7.56439931837,0.0,0.208272760617,0.208272760617,0.208272760617,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.991745822123
 02/27  19:00:00,1.98812350428,6.9766937196,0.0,5.79830659907,0.0,0.15964642683,0.15964642683,0.15964642683,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13420379995
 02/27  20:00:00,2.09750333969,6.73906601123,0.0,5.53783943719,0.0,0.152474910286,0.152474910286,0.152474910286,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15562069892
 02/27  21:00:00,2.01530498077,6.63251574079,0.0,5.51301633822,0.0,0.151791448833,0.151791448833,0.151791448833,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07232565818
 02/27  22:00:00,1.83700184048,6.76151588865,0.0,5.74694905885,0.0,0.158232385049,0.158232385049,0.158232385049,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.968494417964
 02/27  23:00:00,1.51031645695,6.69755727512,0.0,5.85786970327,0.0,0.16128639474,0.16128639474,0.16128639474,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799817803777
 02/27  24:00:00,1.20849457112,6.85865309861,0.0,6.20646009832,0.0,0.170884233358,0.170884233358,0.170884233358,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617546913703
 02/28  01:00:00,0.897821890408,7.13458942303,0.0,6.68039643072,0.0,0.183933257366,0.183933257366,0.183933257366,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.425535401474
 02/28  02:00:00,0.770890182861,7.02241978745,0.0,6.65816793939,0.0,0.183321233984,0.183321233984,0.183321233984,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337865755626
 02/28  03:00:00,0.717699367635,6.98913924828,0.0,6.65010608972,0.0,0.183099264781,0.183099264781,0.183099264781,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312952991829
 02/28  04:00:00,0.704769776678,6.97767070037,0.0,6.63202013654,0.0,0.182601299082,0.182601299082,0.182601299082,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319937507948
 02/28  05:00:00,0.697934588798,6.92781981236,0.0,6.51306881191,0.0,0.179326178385,0.179326178385,0.179326178385,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390009258703
 02/28  06:00:00,0.760758805061,7.27742508722,0.0,6.55496423221,0.0,0.180479696923,0.180479696923,0.180479696923,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694851059736
 02/28  07:00:00,0.949695493147,7.6212121273,0.0,6.32461473347,0.0,0.174137418576,0.174137418576,0.174137418576,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26469699048
 02/28  08:00:00,1.23063285162,7.55362106358,0.0,6.09531320286,0.0,0.167823994233,0.167823994233,0.167823994233,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42441129212
 02/28  09:00:00,1.15940901368,7.31169450414,0.0,5.89777123353,0.0,0.162385014936,0.162385014936,0.162385014936,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38526567978
 02/28  10:00:00,0.998313065949,6.84756287317,0.0,5.56167717209,0.0,0.15313124143,0.15313124143,0.15313124143,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.2614957739
 02/28  11:00:00,0.970692744315,5.90143769818,0.0,4.76300477222,0.0,0.131141166799,0.131141166799,0.131141166799,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11346938807
 02/28  12:00:00,0.942101954973,4.13626437682,0.0,3.13061927516,0.0,0.0861962320385,0.0861962320385,0.0861962320385,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980673915627
 02/28  13:00:00,0.901571474121,3.12034308644,0.0,2.21735427751,0.0,0.0610510467793,0.0610510467793,0.0610510467793,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.87843827075
 02/28  14:00:00,0.858775676764,2.29262539745,0.0,1.45017431699,0.0,0.0399280624494,0.0399280624494,0.0399280624494,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.817051598432
 02/28  15:00:00,0.854299688584,1.97032210175,0.0,1.18732499858,0.0,0.0326909573116,0.0326909573116,0.0326909573116,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.756167418454
 02/28  16:00:00,0.908417901682,2.00319924997,0.0,1.21064095869,0.0,0.0333329222811,0.0333329222811,0.0333329222811,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.764237218724
 02/28  17:00:00,1.11995526622,2.31116811464,0.0,1.43942177538,0.0,0.039632009659,0.039632009659,0.039632009659,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838247474082
 02/28  18:00:00,1.53792408133,2.95814175245,0.0,1.92277250309,0.0,0.0529402428935,0.0529402428935,0.0529402428935,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.99467348186
 02/28  19:00:00,1.87620912788,2.91513934721,0.0,1.73361263663,0.0,0.0477320504212,0.0477320504212,0.0477320504212,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13734339
 02/28  20:00:00,2.00089230936,3.23454434662,0.0,2.02895805579,0.0,0.0558638799552,0.0558638799552,0.0558638799552,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.1599804157
 02/28  21:00:00,1.92390468935,3.31547587039,0.0,2.19338730926,0.0,0.060391157417,0.060391157417,0.060391157417,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07491481674
 02/28  22:00:00,1.74537099238,3.43601839523,0.0,2.41894628545,0.0,0.0666015369431,0.0666015369431,0.0666015369431,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970999697945
 02/28  23:00:00,1.42572415202,3.62817221353,0.0,2.78550454217,0.0,0.0766940898137,0.0766940898137,0.0766940898137,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802797903277
 02/28  24:00:00,1.12350227292,3.77477801196,0.0,3.11956731093,0.0,0.0858919351599,0.0858919351599,0.0858919351599,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.620564614445
 03/01  01:00:00,0.768085583102,3.90740358917,0.0,3.45422020758,0.0,0.0951060286656,0.0951060286656,0.0951060286656,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.428178954795
 03/01  02:00:00,0.651048701355,4.00633123886,0.0,3.642680121,0.0,0.100294949131,0.100294949131,0.100294949131,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.340628627217
 03/01  03:00:00,0.60089093967,4.07166001774,0.0,3.73285866119,0.0,0.10277786056,0.10277786056,0.10277786056,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.316045793333
 03/01  04:00:00,0.589079353261,4.08927318752,0.0,3.74414800038,0.0,0.10308869315,0.10308869315,0.10308869315,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.322689936836
 03/01  05:00:00,0.586309570849,4.14722729142,0.0,3.73305239602,0.0,0.102783194716,0.102783194716,0.102783194716,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.392587139681
 03/01  06:00:00,0.640738862174,4.44346814176,0.0,3.72220859613,0.0,0.102484629285,0.102484629285,0.102484629285,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.697169345272
 03/01  07:00:00,0.790431076317,4.81764381822,0.0,3.52317555614,0.0,0.0970045959146,0.0970045959146,0.0970045959146,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.26663440455
 03/01  08:00:00,1.01368662913,5.12007598284,0.0,3.66427695551,0.0,0.100889580926,0.100889580926,0.100889580926,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.42622346834
 03/01  09:00:00,0.93728781907,4.80620416506,0.0,3.39405565133,0.0,0.0934495008049,0.0934495008049,0.0934495008049,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.38714408693
 03/01  10:00:00,0.856028155137,4.78010483359,0.0,3.49518354776,0.0,0.0962338839765,0.0962338839765,0.0962338839765,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.26364049665
 03/01  11:00:00,0.865404896419,4.81948340767,0.0,3.68208133063,0.0,0.101379793857,0.101379793857,0.101379793857,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.11562079894
 03/01  12:00:00,0.861583906245,3.99110953709,0.0,2.98720734522,0.0,0.0822476305308,0.0822476305308,0.0822476305308,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.982114240579
 03/01  13:00:00,0.838504588539,3.59355258027,0.0,2.69329240447,0.0,0.0741551867662,0.0741551867662,0.0741551867662,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.878839249725
 03/01  14:00:00,0.805624252475,3.12614533621,0.0,2.28722814272,0.0,0.0629749038087,0.0629749038087,0.0629749038087,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.816755543794
 03/01  15:00:00,0.797159199825,3.01139283034,0.0,2.23263565755,0.0,0.0614717933678,0.0614717933678,0.0614717933678,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.755347637371
 03/01  16:00:00,0.833753261294,2.91142265232,0.0,2.12332200188,0.0,0.0584620293559,0.0584620293559,0.0584620293559,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.763389843814
 03/01  17:00:00,0.992957393474,2.93618692937,0.0,2.06954339942,0.0,0.0569813277795,0.0569813277795,0.0569813277795,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.837414976603
 03/01  18:00:00,1.32348090051,3.65166568132,0.0,2.62221969479,0.0,0.0721983216106,0.0721983216106,0.0721983216106,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.993937965451
 03/01  19:00:00,1.60481876024,3.33268375951,0.0,2.15749462918,0.0,0.059402914035,0.059402914035,0.059402914035,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13663813658
 03/01  20:00:00,1.78449109871,3.3312149924,0.0,2.1319216069,0.0,0.0586988047298,0.0586988047298,0.0586988047298,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15950117921
 03/01  21:00:00,1.83573690988,3.49934260656,0.0,2.38308773314,0.0,0.0656142332106,0.0656142332106,0.0656142332106,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.07509466405
 03/01  22:00:00,1.67946807286,3.89558671762,0.0,2.88402228155,0.0,0.0794066067879,0.0794066067879,0.0794066067879,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.971365165439
 03/01  23:00:00,1.38860317538,4.51655055792,0.0,3.67859073117,0.0,0.101283686188,0.101283686188,0.101283686188,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.803172509724
 03/01  24:00:00,1.11060211657,5.14651208967,0.0,4.49565872065,0.0,0.123780251826,0.123780251826,0.123780251826,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.620623837819
 03/02  01:00:00,0.820067386256,5.79530737508,0.0,5.34218248926,0.0,0.14708783182,0.14708783182,0.14708783182,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.428120459025
 03/02  02:00:00,0.715534845141,6.34828446639,0.0,5.98479601105,0.0,0.164781092918,0.164781092918,0.164781092918,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.340465964697
 03/02  03:00:00,0.689001078791,7.27138600206,0.0,6.93299042271,0.0,0.190887999681,0.190887999681,0.190887999681,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.315640016134
 03/02  04:00:00,0.680341813186,7.40302532825,0.0,7.05877103416,0.0,0.194351153075,0.194351153075,0.194351153075,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.321819043786
 03/02  05:00:00,0.681377693566,7.59872396673,0.0,7.18589587181,0.0,0.197851317433,0.197851317433,0.197851317433,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.391240339205
 03/02  06:00:00,0.739634382382,8.03351202936,0.0,7.31406191117,0.0,0.201380149494,0.201380149494,0.201380149494,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.695359917839
 03/02  07:00:00,0.91783004916,9.44226256343,0.0,8.15026505397,0.0,0.224403568758,0.224403568758,0.224403568758,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.26416365193
 03/02  08:00:00,1.11184441145,8.68180351635,0.0,7.229335869,0.0,0.199047363246,0.199047363246,0.199047363246,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.42289208835
 03/02  09:00:00,1.03425162198,8.32468132067,0.0,6.91574961887,0.0,0.190413303719,0.190413303719,0.190413303719,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.38392727501
 03/02  10:00:00,0.933667664254,7.59706314928,0.0,6.31502541333,0.0,0.173873393094,0.173873393094,0.173873393094,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.26075694677
 03/02  11:00:00,0.958510310449,8.19883349643,0.0,7.06363986158,0.0,0.194485207887,0.194485207887,0.194485207887,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.11341235674
 03/02  12:00:00,0.938350801282,6.77660799026,0.0,5.77535614953,0.0,0.159014525567,0.159014525567,0.159014525567,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.979463889439
 03/02  13:00:00,0.90829794303,6.12609748479,0.0,5.22816447114,0.0,0.143948541257,0.143948541257,0.143948541257,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.876512087574
 03/02  14:00:00,0.87832700809,5.76461047189,0.0,4.92776871745,0.0,0.135677659424,0.135677659424,0.135677659424,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.814680104753
 03/02  15:00:00,0.858761350739,5.24715469336,0.0,4.47000585901,0.0,0.123073944281,0.123073944281,0.123073944281,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.753739298937
 03/02  16:00:00,0.897572782469,5.22719571818,0.0,4.44122637424,0.0,0.122281550531,0.122281550531,0.122281550531,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.761258537316
 03/02  17:00:00,1.05747659542,5.27770250056,0.0,4.41285995122,0.0,0.121500529728,0.121500529728,0.121500529728,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.835613995996
 03/02  18:00:00,1.40814305833,6.72474840108,0.0,5.69712189035,0.0,0.15686047943,0.15686047943,0.15686047943,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.992118489641
 03/02  19:00:00,1.68470574723,6.23163699443,0.0,5.05896416408,0.0,0.139289901018,0.139289901018,0.139289901018,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13412183659
 03/02  20:00:00,1.86279908476,6.17270599705,0.0,4.97604233879,0.0,0.137006790788,0.137006790788,0.137006790788,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15687145196
 03/02  21:00:00,1.9247413174,6.72964013456,0.0,5.61569903388,0.0,0.154618640735,0.154618640735,0.154618640735,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.07278089132
 03/02  22:00:00,1.76437778794,6.97666265386,0.0,5.96791567703,0.0,0.164316321875,0.164316321875,0.164316321875,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.9685477062
 03/02  23:00:00,1.4614273614,7.1586316632,0.0,6.32354161892,0.0,0.174107872207,0.174107872207,0.174107872207,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.80030272726
 03/02  24:00:00,1.17240487724,7.38825394397,0.0,6.74031500362,0.0,0.185583012497,0.185583012497,0.185583012497,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.617709409154
 03/03  01:00:00,0.870388545726,7.6207493346,0.0,7.16983072932,0.0,0.19740899129,0.19740899129,0.19740899129,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.425914178486
 03/03  02:00:00,0.75624449867,7.82489431002,0.0,7.4633574633,0.0,0.205490746447,0.205490746447,0.205490746447,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.338514356073
 03/03  03:00:00,0.709299436692,8.00682849933,0.0,7.670220218,0.0,0.211186357582,0.211186357582,0.211186357582,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313852718113
 03/03  04:00:00,0.702741037091,8.21511585938,0.0,7.87230360336,0.0,0.216750376981,0.216750376981,0.216750376981,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320377005709
 03/03  05:00:00,0.704730456034,8.44587364357,0.0,8.03406065326,0.0,0.2212040799,0.2212040799,0.2212040799,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.39022523458
 03/03  06:00:00,0.76031048776,8.78345083358,0.0,8.06501137267,0.0,0.222056254872,0.222056254872,0.222056254872,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.694349260554
 03/03  07:00:00,0.916483221204,9.39187600052,0.0,8.10134869814,0.0,0.223056740802,0.223056740802,0.223056740802,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.26269344485
 03/03  08:00:00,1.14861472408,10.0162672332,0.0,8.56482173388,0.0,0.235817675883,0.235817675883,0.235817675883,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.42186994033
 03/03  09:00:00,1.04613223337,8.75413095559,0.0,7.34724958283,0.0,0.202293915109,0.202293915109,0.202293915109,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.38187694596
 03/03  10:00:00,0.939035919946,7.79028646025,0.0,6.50999872419,0.0,0.179241648786,0.179241648786,0.179241648786,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25900694688
 03/03  11:00:00,0.959889778479,8.24768999778,0.0,7.11374169437,0.0,0.195864675917,0.195864675917,0.195864675917,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.1121670253
 03/03  12:00:00,0.942983583588,6.94417483435,0.0,5.94361730484,0.0,0.163647307873,0.163647307873,0.163647307873,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.978769578214
 03/03  13:00:00,0.901188300116,5.86708712141,0.0,4.9699445395,0.0,0.136838898343,0.136838898343,0.136838898343,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.875721655829
 03/03  14:00:00,0.867529955254,5.37225988109,0.0,4.5356232498,0.0,0.124880606588,0.124880606588,0.124880606588,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.8144749816
 03/03  15:00:00,0.851740291972,4.99190613553,0.0,4.21500327493,0.0,0.116052885514,0.116052885514,0.116052885514,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.753493325183
 03/03  16:00:00,0.889885451911,4.9480083676,0.0,4.16202501416,0.0,0.114594219973,0.114594219973,0.114594219973,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.761272546819
 03/03  17:00:00,1.04738385286,4.91061987855,0.0,4.04629480511,0.0,0.11140778717,0.11140778717,0.11140778717,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.835096520094
 03/03  18:00:00,1.38950528753,6.04724709976,0.0,5.02020408164,0.0,0.13822270863,0.13822270863,0.13822270863,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.991534997047
 03/03  19:00:00,1.6669380053,5.5859918637,0.0,4.41364552267,0.0,0.121522159091,0.121522159091,0.121522159091,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13379534728
 03/03  20:00:00,1.84799421164,5.63482253771,0.0,4.43833413429,0.0,0.122201917665,0.122201917665,0.122201917665,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15669619713
 03/03  21:00:00,1.89793271168,5.75514155596,0.0,4.64201914299,0.0,0.127810035015,0.127810035015,0.127810035015,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.07196220361
 03/03  22:00:00,1.73859460293,6.04009048864,0.0,5.03147873447,0.0,0.138533136857,0.138533136857,0.138533136857,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.968412483546
 03/03  23:00:00,1.43770468388,6.29727302344,0.0,5.46194164245,0.0,0.15038519469,0.15038519469,0.15038519469,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.80054406396
 03/03  24:00:00,1.14814674585,6.50762510223,0.0,5.85926751555,0.0,0.161324881104,0.161324881104,0.161324881104,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.618128055476
 03/04  01:00:00,0.849127392053,6.62740232462,0.0,6.15887845927,0.0,0.16957415454,0.16957415454,0.16957415454,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.44351943855
 03/04  02:00:00,0.730928794249,6.77174958261,0.0,6.40054462672,0.0,0.17622801795,0.17622801795,0.17622801795,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.348182465246
 03/04  03:00:00,0.675666206101,6.69741988695,0.0,6.35383282329,0.0,0.174941888564,0.174941888564,0.174941888564,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.320831500443
 03/04  04:00:00,0.661906179656,6.69011264925,0.0,6.3396037477,0.0,0.174550115373,0.174550115373,0.174550115373,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.328073651248
 03/04  05:00:00,0.660717795705,6.76544010624,0.0,6.33851955389,0.0,0.174520263956,0.174520263956,0.174520263956,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.405332796628
 03/04  06:00:00,0.714233498477,7.0030231896,0.0,6.24271947087,0.0,0.171882572989,0.171882572989,0.171882572989,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.736213518381
 03/04  07:00:00,0.868840488864,7.37072854062,0.0,5.98506489747,0.0,0.164788496244,0.164788496244,0.164788496244,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.35782978563
 03/04  08:00:00,1.08284944306,6.97554666446,0.0,5.40767417078,0.0,0.148891032938,0.148891032938,0.148891032938,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.53829693468
 03/04  09:00:00,1.01751036291,6.66000422249,0.0,5.12960022328,0.0,0.141234743752,0.141234743752,0.141234743752,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.50539957241
 03/04  10:00:00,0.921416521566,5.62887932067,0.0,4.23455439024,0.0,0.11659119194,0.11659119194,0.11659119194,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.37304414125
 03/04  11:00:00,0.926291760521,5.27669333103,0.0,4.04421156294,0.0,0.11135042867,0.11135042867,0.11135042867,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.21070048998
 03/04  12:00:00,0.909173540232,3.89283850504,0.0,2.80927269006,0.0,0.077348504998,0.077348504998,0.077348504998,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.06177786369
 03/04  13:00:00,0.872954032889,3.17815596166,0.0,2.2080229625,0.0,0.0607941250257,0.0607941250257,0.0607941250257,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.948712073081
 03/04  14:00:00,0.835695993678,2.69606135162,0.0,1.79632081293,0.0,0.0494586124974,0.0494586124974,0.0494586124974,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.877578888997
 03/04  15:00:00,0.814163841453,2.26381420974,0.0,1.4292106131,0.0,0.0393508628201,0.0393508628201,0.0393508628201,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.811194061227
 03/04  16:00:00,0.860236968043,2.58277320275,0.0,1.73923175653,0.0,0.0478867632496,0.0478867632496,0.0478867632496,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.818830639594
 03/04  17:00:00,1.03079718928,3.07349261049,0.0,2.13934533439,0.0,0.058903204333,0.058903204333,0.058903204333,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.904918722755
 03/04  18:00:00,1.3793853587,4.4781144331,0.0,3.3686808651,0.0,0.0927508495895,0.0927508495895,0.0927508495895,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.07392554691
 03/04  19:00:00,1.65698706573,4.08302986853,0.0,2.80609104963,0.0,0.077260903986,0.077260903986,0.077260903986,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.23838782515
 03/04  20:00:00,1.84150810922,4.27185235289,0.0,2.95900259263,0.0,0.0814710610456,0.0814710610456,0.0814710610456,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.27305755397
 03/04  21:00:00,1.90026196745,4.68495133736,0.0,3.46068117981,0.0,0.0952839204541,0.0952839204541,0.0952839204541,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.18310994818
 03/04  22:00:00,1.74471893199,5.06276592242,0.0,3.96068283621,0.0,0.10905060845,0.10905060845,0.10905060845,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.06188381559
 03/04  23:00:00,1.44559839455,5.62972198564,0.0,4.72103835339,0.0,0.129985693438,0.129985693438,0.129985693438,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.87389631523
 03/04  24:00:00,1.1531016286,6.16948970928,0.0,5.47500669587,0.0,0.150744918526,0.150744918526,0.150744918526,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.664253482219
 03/05  01:00:00,0.847468014211,6.56793830721,0.0,6.09861039263,0.0,0.167914776698,0.167914776698,0.167914776698,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.444323487788
 03/05  02:00:00,0.735093957138,6.92337383396,0.0,6.551821996,0.0,0.180393180839,0.180393180839,0.180393180839,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.348529347316
 03/05  03:00:00,0.695517074515,7.41904197468,0.0,7.07480994508,0.0,0.194792756977,0.194792756977,0.194792756977,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.321476466379
 03/05  04:00:00,0.688312402458,7.64977800493,0.0,7.29866922117,0.0,0.200956338176,0.200956338176,0.200956338176,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.328673533462
 03/05  05:00:00,0.691751912983,7.89236818955,0.0,7.46566865819,0.0,0.205554381234,0.205554381234,0.205554381234,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.405111775641
 03/05  06:00:00,0.74937223796,8.27873568133,0.0,7.51894712639,0.0,0.207021312471,0.207021312471,0.207021312471,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.735698354582
 03/05  07:00:00,0.905794992177,8.71174049139,0.0,7.32724050817,0.0,0.201742999558,0.201742999558,0.201742999558,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.35666612569
 03/05  08:00:00,1.14619836058,9.27483532377,0.0,7.70848637051,0.0,0.212239950457,0.212239950457,0.212239950457,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.53677339426
 03/05  09:00:00,1.07819418546,8.8621265879,0.0,7.33361703553,0.0,0.201918566301,0.201918566301,0.201918566301,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.50350512558
 03/05  10:00:00,1.00634550372,8.7115759503,0.0,7.31914755941,0.0,0.201520174095,0.201520174095,0.201520174095,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.3711476017
 03/05  11:00:00,1.04200716971,9.47684994552,0.0,8.24695780687,0.0,0.227065837859,0.227065837859,0.227065837859,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20811086055
 03/05  12:00:00,1.03721159467,8.54010375627,0.0,7.45957342466,0.0,0.205386559433,0.205386559433,0.205386559433,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05874238032
 03/05  13:00:00,1.01339684025,8.27407021177,0.0,7.30886031209,0.0,0.201236932385,0.201236932385,0.201236932385,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.943788973602
 03/05  14:00:00,0.979009757478,7.89670607656,0.0,7.00143037211,0.0,0.192772376298,0.192772376298,0.192772376298,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.873114054754
 03/05  15:00:00,0.960722081103,7.58190461484,0.0,6.752158486,0.0,0.18590910247,0.18590910247,0.18590910247,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.806336593425
 03/05  16:00:00,0.996158918315,7.51396401043,0.0,6.67587303857,0.0,0.183808713521,0.183808713521,0.183808713521,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.813380165232
