Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/05  17:00:00,1.15281053617,7.49917180125,0.0,6.57083063944,0.0,0.180916551232,0.180916551232,0.180916551232,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.899112608467
 03/05  18:00:00,1.49494145467,8.66946649323,0.0,7.56564090422,0.0,0.208306945554,0.208306945554,0.208306945554,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06831756793
 03/05  19:00:00,1.75867430345,7.77115167733,0.0,6.49933864169,0.0,0.178948141699,0.178948141699,0.178948141699,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.23326204188
 03/05  20:00:00,1.93468041478,7.6509396541,0.0,6.34299060242,0.0,0.174643366609,0.174643366609,0.174643366609,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26815684539
 03/05  21:00:00,1.98086806361,7.60794832907,0.0,6.38826852765,0.0,0.175890016618,0.175890016618,0.175890016618,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17851959206
 03/05  22:00:00,1.81672760127,7.67409045187,0.0,6.57601441974,0.0,0.181059277731,0.181059277731,0.181059277731,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05787676151
 03/05  23:00:00,1.51312463621,8.0790328114,0.0,7.17356961519,0.0,0.197511935099,0.197511935099,0.197511935099,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.87067587918
 03/05  24:00:00,1.21069708029,8.25877426636,0.0,7.56685487708,0.0,0.208340370214,0.208340370214,0.208340370214,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.661689858079
 03/06  01:00:00,0.892240209555,8.41327152922,0.0,7.96347609364,0.0,0.219260655119,0.219260655119,0.219260655119,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.424791008781
 03/06  02:00:00,0.77883690611,8.64437940733,0.0,8.28390639604,0.0,0.228083153887,0.228083153887,0.228083153887,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337450520641
 03/06  03:00:00,0.732963474993,8.86572293402,0.0,8.52969043706,0.0,0.234850395883,0.234850395883,0.234850395883,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313276933745
 03/06  04:00:00,0.724066075977,8.98910873362,0.0,8.64682212004,0.0,0.238075415867,0.238075415867,0.238075415867,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319851363274
 03/06  05:00:00,0.723077219288,9.11142459948,0.0,8.70040916203,0.0,0.239550843155,0.239550843155,0.239550843155,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.389427681727
 03/06  06:00:00,0.778202715045,9.43160144979,0.0,8.71485128201,0.0,0.239948482157,0.239948482157,0.239948482157,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.692659967423
 03/06  07:00:00,0.929927779135,9.87718091481,0.0,8.58965069474,0.0,0.236501298733,0.236501298733,0.236501298733,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25969636253
 03/06  08:00:00,1.14239833612,9.78713932756,0.0,8.33904453303,0.0,0.229601287915,0.229601287915,0.229601287915,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41851923554
 03/06  09:00:00,1.06497739842,9.43628950252,0.0,8.0316998835,0.0,0.221139080154,0.221139080154,0.221139080154,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37958519222
 03/06  10:00:00,0.952876543992,8.29025725921,0.0,7.01268571401,0.0,0.193082272831,0.193082272831,0.193082272831,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25629075603
 03/06  11:00:00,0.967205314113,8.51102408773,0.0,7.37943958304,0.0,0.203180211551,0.203180211551,0.203180211551,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10980322659
 03/06  12:00:00,0.942592341264,6.92807606052,0.0,5.92940751014,0.0,0.163256065549,0.163256065549,0.163256065549,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.976880599089
 03/06  13:00:00,0.908818238785,6.14317035012,0.0,5.24706144474,0.0,0.144468837012,0.144468837012,0.144468837012,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.874687979298
 03/06  14:00:00,0.872049541057,5.53501330068,0.0,4.69977314469,0.0,0.129400192391,0.129400192391,0.129400192391,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.813078506293
 03/06  15:00:00,0.861444803831,5.34318426114,0.0,4.56746800761,0.0,0.125757397374,0.125757397374,0.125757397374,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.752306718112
 03/06  16:00:00,0.904001608138,5.45974158484,0.0,4.67471924372,0.0,0.128710376201,0.128710376201,0.128710376201,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.760311534498
 03/06  17:00:00,1.06975237384,5.7218220143,0.0,4.85871225397,0.0,0.133776308149,0.133776308149,0.133776308149,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.833881206993
 03/06  18:00:00,1.42689997963,7.40361264162,0.0,6.37836720671,0.0,0.175617400729,0.175617400729,0.175617400729,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.989737413835
 03/06  19:00:00,1.70096035529,6.81868013021,0.0,5.64932627271,0.0,0.155544509078,0.155544509078,0.155544509078,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13080286374
 03/06  20:00:00,1.88574968042,7.00307406266,0.0,5.80960055166,0.0,0.159957386443,0.159957386443,0.159957386443,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15368130471
 03/06  21:00:00,1.93709240037,7.17449409768,0.0,6.06428637344,0.0,0.166969723703,0.166969723703,0.166969723703,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06904751488
 03/06  22:00:00,1.78201851252,7.61446528035,0.0,6.6086210893,0.0,0.18195704645,0.18195704645,0.18195704645,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.965644920425
 03/06  23:00:00,1.48126609799,7.87686631117,0.0,7.04407811697,0.0,0.193946608802,0.193946608802,0.193946608802,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.798000877169
 03/06  24:00:00,1.19665060079,8.26753622479,0.0,7.62091184293,0.0,0.209828736049,0.209828736049,0.209828736049,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.616394850664
 03/07  01:00:00,0.898015087089,8.62309495094,0.0,8.17321777828,0.0,0.225035532653,0.225035532653,0.225035532653,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.424872745868
 03/07  02:00:00,0.785671708258,8.8928554942,0.0,8.53214419992,0.0,0.234917956035,0.234917956035,0.234917956035,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337688803635
 03/07  03:00:00,0.739669649241,9.10904954527,0.0,8.77325651725,0.0,0.241556570131,0.241556570131,0.241556570131,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313037464806
 03/07  04:00:00,0.733668039743,9.33765352798,0.0,8.99556233913,0.0,0.247677379633,0.247677379633,0.247677379633,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319655938541
 03/07  05:00:00,0.736997322259,9.61667059339,0.0,9.20598280074,0.0,0.253470946126,0.253470946126,0.253470946126,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.389100036933
 03/07  06:00:00,0.788560593459,9.80712686447,0.0,9.09104607666,0.0,0.25030636057,0.25030636057,0.25030636057,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.691990587457
 03/07  07:00:00,0.955036992288,10.7877995294,0.0,9.50160919713,0.0,0.261610511886,0.261610511886,0.261610511886,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25835647474
 03/07  08:00:00,1.15108230802,10.1005676366,0.0,8.65444358457,0.0,0.23828525982,0.23828525982,0.23828525982,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41654849303
 03/07  09:00:00,1.05989423429,9.24988219907,0.0,7.84708100599,0.0,0.216055916024,0.216055916024,0.216055916024,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37779676629
 03/07  10:00:00,0.957302140606,8.44991562322,0.0,7.17342195196,0.0,0.197507869446,0.197507869446,0.197507869446,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25521288207
 03/07  11:00:00,0.946278180118,7.74930176802,0.0,6.61937284334,0.0,0.182253077556,0.182253077556,0.182253077556,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10814764657
 03/07  12:00:00,0.925916491213,6.3214746247,0.0,5.32374602861,0.0,0.146580215499,0.146580215499,0.146580215499,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.975940644797
 03/07  13:00:00,0.886757663628,5.34105927118,0.0,4.44582848856,0.0,0.122408261855,0.122408261855,0.122408261855,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.873809856544
 03/07  14:00:00,0.840921579496,4.40410026679,0.0,3.56921564637,0.0,0.0982722308302,0.0982722308302,0.0982722308302,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.812722970728
 03/07  15:00:00,0.825338265511,4.03178800157,0.0,3.25609021124,0.0,0.0896508590532,0.0896508590532,0.0896508590532,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.752288254912
 03/07  16:00:00,0.865186031847,4.04967287953,0.0,3.26495006423,0.0,0.0898947999087,0.0898947999087,0.0898947999087,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.760012008669
 03/07  17:00:00,1.03029290984,4.28842244699,0.0,3.42555728098,0.0,0.0943168441451,0.0943168441451,0.0943168441451,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.833636612667
 03/07  18:00:00,1.35405857429,4.75739474966,0.0,3.73279091892,0.0,0.102775995392,0.102775995392,0.102775995392,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.989095809666
 03/07  19:00:00,1.64118270496,4.64829541338,0.0,3.47822134257,0.0,0.0957668587503,0.0957668587503,0.0957668587503,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13152307705
 03/07  20:00:00,1.82307910514,4.72746584066,0.0,3.53342552287,0.0,0.0972868111677,0.0972868111677,0.0972868111677,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1542481115
 03/07  21:00:00,1.86832685619,4.67760445304,0.0,3.56674404491,0.0,0.0982041795234,0.0982041795234,0.0982041795234,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06970019877
 03/07  22:00:00,1.70754290856,4.91036796533,0.0,3.90369123586,0.0,0.107481442487,0.107481442487,0.107481442487,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.966477458851
 03/07  23:00:00,1.40423376531,5.0803402794,0.0,4.24628870314,0.0,0.116914276119,0.116914276119,0.116914276119,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.799264259243
 03/07  24:00:00,1.11653019019,5.35891736136,0.0,4.71096443776,0.0,0.12970832545,0.12970832545,0.12970832545,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.617723392398
 03/08  01:00:00,0.815878925592,5.64149107924,0.0,5.19005895234,0.0,0.142899371156,0.142899371156,0.142899371156,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.426427700105
 03/08  02:00:00,0.704144872763,5.93369882879,0.0,5.57111589733,0.0,0.15339112054,0.15339112054,0.15339112054,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.339560440818
 03/08  03:00:00,0.659881829335,6.21309340828,0.0,5.87538869851,0.0,0.161768750225,0.161768750225,0.161768750225,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.314949146552
 03/08  04:00:00,0.654158649528,6.4517510071,0.0,6.10780699674,0.0,0.168167989418,0.168167989418,0.168167989418,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.321508760055
 03/08  05:00:00,0.657714017304,6.73894846344,0.0,6.32643880185,0.0,0.17418764117,0.17418764117,0.17418764117,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.39092190586
 03/08  06:00:00,0.715205634076,7.14447513682,0.0,6.426817672,0.0,0.176951401188,0.176951401188,0.176951401188,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.693567264457
 03/08  07:00:00,0.883958177443,8.20745238652,0.0,6.92004962607,0.0,0.190531697041,0.190531697041,0.190531697041,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25956890292
 03/08  08:00:00,1.08261758904,7.61491984794,0.0,6.16782712992,0.0,0.169820540838,0.169820540838,0.169820540838,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41751715902
 03/08  09:00:00,0.990339192977,6.72454938292,0.0,5.3208643969,0.0,0.146500874712,0.146500874712,0.146500874712,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37868055922
 03/08  10:00:00,0.884694235615,5.81414163945,0.0,4.53632632125,0.0,0.124899964455,0.124899964455,0.124899964455,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25653452902
 03/08  11:00:00,0.888784232841,5.66326149602,0.0,4.53121126955,0.0,0.12475913028,0.12475913028,0.12475913028,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.11026894837
 03/08  12:00:00,0.861946077815,3.9999182648,0.0,3.00036129951,0.0,0.0826098021002,0.0826098021002,0.0826098021002,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.977769013998
 03/08  13:00:00,0.822741104523,3.01795543123,0.0,2.1207677623,0.0,0.0583917027501,0.0583917027501,0.0583917027501,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.875766742857
 03/08  14:00:00,0.785794370405,2.40413457055,0.0,1.56701323817,0.0,0.0431450217394,0.0431450217394,0.0431450217394,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.814959682687
 03/08  15:00:00,0.774753931804,2.19643586001,0.0,1.418883568,0.0,0.0390665253465,0.0390665253465,0.0390665253465,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.754142756591
 03/08  16:00:00,0.816440261613,2.28154306009,0.0,1.49451945181,0.0,0.0411490296748,0.0411490296748,0.0411490296748,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.76231280166
 03/08  17:00:00,0.982069592619,2.53915089596,0.0,1.67410199306,0.0,0.0460935269246,0.0460935269246,0.0460935269246,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.835820349557
 03/08  18:00:00,1.33074820022,3.91320212167,0.0,2.8861656704,0.0,0.0794656213233,0.0794656213233,0.0794656213233,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.991528430188
 03/08  19:00:00,1.61990707342,3.87698596469,0.0,2.7054972849,0.0,0.0744912272149,0.0744912272149,0.0744912272149,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13293768603
 03/08  20:00:00,1.80781029698,4.1737346675,0.0,2.97886734772,0.0,0.0820180030045,0.0820180030045,0.0820180030045,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15507511349
 03/08  21:00:00,1.86470750947,4.54706697986,0.0,3.43529054257,0.0,0.0945848328082,0.0945848328082,0.0945848328082,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.07061622792
 03/08  22:00:00,1.71675464167,5.24567171257,0.0,4.23825840393,0.0,0.116693175604,0.116693175604,0.116693175604,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.967214038024
 03/08  23:00:00,1.41859872576,5.60235219261,0.0,4.7680194215,0.0,0.131279236565,0.131279236565,0.131279236565,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.799545454078
 03/08  24:00:00,1.13252627809,5.94035252614,0.0,5.29193717773,0.0,0.145704413349,0.145704413349,0.145704413349,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.618185817218
 03/09  01:00:00,0.832969834646,6.26263165985,0.0,5.81079524266,0.0,0.15999028021,0.15999028021,0.15999028021,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.42683199039
 03/09  02:00:00,0.723275287706,6.62864756801,0.0,6.26592638205,0.0,0.172521535483,0.172521535483,0.172521535483,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.339698695316
 03/09  03:00:00,0.667856309056,6.50248672287,0.0,6.16501922334,0.0,0.169743229946,0.169743229946,0.169743229946,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.314711936305
 03/09  04:00:00,0.653985382774,6.44490231472,0.0,6.10151400424,0.0,0.167994722664,0.167994722664,0.167994722664,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320953060176
 03/09  05:00:00,0.649833485609,6.45228125668,0.0,6.04022043898,0.0,0.166307109476,0.166307109476,0.166307109476,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.39047306198
 03/09  06:00:00,0.700598622527,6.61341773476,0.0,5.89629573585,0.0,0.162344389638,0.162344389638,0.162344389638,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.693031798558
 03/09  07:00:00,0.856104719841,7.19481431109,0.0,5.90842105267,0.0,0.162678239439,0.162678239439,0.162678239439,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25855940089
 03/09  08:00:00,1.07565222519,7.36145465913,0.0,5.91484736735,0.0,0.162855176991,0.162855176991,0.162855176991,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41703173278
 03/09  09:00:00,0.993049824547,6.82222883456,0.0,5.41931365901,0.0,0.149211506282,0.149211506282,0.149211506282,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37791074875
 03/09  10:00:00,0.898140086335,6.30128928207,0.0,5.02467527154,0.0,0.138345815175,0.138345815175,0.138345815175,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25533322135
 03/09  11:00:00,0.910322627091,6.44397602886,0.0,5.31347878403,0.0,0.146297524529,0.146297524529,0.146297524529,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10871596673
 03/09  12:00:00,0.903518356608,5.50832547389,0.0,4.51025302244,0.0,0.124182080894,0.124182080894,0.124182080894,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.976284500152
 03/09  13:00:00,0.881272598288,5.14178593424,0.0,4.24661268907,0.0,0.116923196516,0.116923196516,0.116923196516,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.873752319087
 03/09  14:00:00,0.851235437632,4.77826143486,0.0,3.94381163875,0.0,0.108586088966,0.108586088966,0.108586088966,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.812288146417
 03/09  15:00:00,0.842241601113,4.64464514636,0.0,3.87001389443,0.0,0.106554194655,0.106554194655,0.106554194655,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.75122171651
 03/09  16:00:00,0.889129506259,4.91862222394,0.0,4.13456931253,0.0,0.113838274322,0.113838274322,0.113838274322,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.75934210479
 03/09  17:00:00,1.05259023757,5.09710659658,0.0,4.23538901398,0.0,0.116614171873,0.116614171873,0.116614171873,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.832489029266
 03/09  18:00:00,1.3899584869,6.05989067595,0.0,5.03666413635,0.0,0.138675908004,0.138675908004,0.138675908004,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.987718518526
 03/09  19:00:00,1.66562080472,5.53361852905,0.0,4.36580522363,0.0,0.120204958513,0.120204958513,0.120204958513,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12926231167
 03/09  20:00:00,1.84300193808,5.44878702112,0.0,4.25701637272,0.0,0.1172096441,0.1172096441,0.1172096441,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1519784421
 03/09  21:00:00,1.89370591543,5.59780999725,0.0,4.4885032699,0.0,0.123583238763,0.123583238763,0.123583238763,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06814651798
 03/09  22:00:00,1.73555757343,5.92636837637,0.0,4.92117480526,0.0,0.135496107362,0.135496107362,0.135496107362,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.964994300492
 03/09  23:00:00,1.43577778082,6.22462655087,0.0,5.39195714629,0.0,0.148458291627,0.148458291627,0.148458291627,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.797882087563
 03/09  24:00:00,1.14748520149,6.4823519288,0.0,5.83524043853,0.0,0.16066333675,0.16066333675,0.16066333675,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.616881959078
 03/10  01:00:00,0.849015014786,6.84447022543,0.0,6.39355099694,0.0,0.17603546035,0.17603546035,0.17603546035,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.425914801695
 03/10  02:00:00,0.736777108477,7.11827530497,0.0,6.75630814649,0.0,0.186023356254,0.186023356254,0.186023356254,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.338944667831
 03/10  03:00:00,0.691131483444,7.34765775421,0.0,7.01036603084,0.0,0.193018404334,0.193018404334,0.193018404334,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.314536160152
 03/10  04:00:00,0.689656396536,7.7405953052,0.0,7.39707368948,0.0,0.203665736426,0.203665736426,0.203665736426,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.321086365418
 03/10  05:00:00,0.698249956673,8.21057569852,0.0,7.79869101202,0.0,0.21472358054,0.21472358054,0.21472358054,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.390296930779
 03/10  06:00:00,0.753459606734,8.53262070275,0.0,7.81618958908,0.0,0.215205373845,0.215205373845,0.215205373845,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.692340913316
 03/10  07:00:00,0.920120910553,9.51803420766,0.0,8.23346839899,0.0,0.226694430151,0.226694430151,0.226694430151,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25673195114
 03/10  08:00:00,1.11040021957,8.62064039621,0.0,7.1768832869,0.0,0.197603171366,0.197603171366,0.197603171366,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41418155031
 03/10  09:00:00,1.01001021961,7.43573392842,0.0,6.03530972345,0.0,0.166171901347,0.166171901347,0.166171901347,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37541977817
 03/10  10:00:00,0.898735722621,6.32114355334,0.0,5.04630858885,0.0,0.138941451461,0.138941451461,0.138941451461,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25355417531
 03/10  11:00:00,0.893248946749,5.82284652859,0.0,4.69336823494,0.0,0.129223844187,0.129223844187,0.129223844187,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10769701555
 03/10  12:00:00,0.870865413154,4.32209106191,0.0,3.32430867488,0.0,0.0915291374398,0.0915291374398,0.0915291374398,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.975994435732
 03/10  13:00:00,0.837225740563,3.54254824654,0.0,2.64684505951,0.0,0.0728763387901,0.0728763387901,0.0728763387901,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.87428226095
 03/10  14:00:00,0.797626726178,2.83212428962,0.0,1.99676057371,0.0,0.054977377512,0.054977377512,0.054977377512,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.813202066216
 03/10  15:00:00,0.789156229501,2.7177880886,0.0,1.94197036321,0.0,0.0534688230432,0.0534688230432,0.0534688230432,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.75240818997
 03/10  16:00:00,0.831952359353,2.84330070097,0.0,2.05791382572,0.0,0.0566611274149,0.0566611274149,0.0566611274149,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.760676068626
 03/10  17:00:00,0.994963682858,3.00539302693,0.0,2.1424111811,0.0,0.0589876171636,0.0589876171636,0.0589876171636,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.833753292491
 03/10  18:00:00,1.33320294627,3.99985926921,0.0,2.97532125312,0.0,0.0819203673719,0.0819203673719,0.0819203673719,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.989029995012
 03/10  19:00:00,1.621872153,3.94600803,0.0,2.77686833964,0.0,0.07645630679,0.07645630679,0.07645630679,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1305886966
 03/10  20:00:00,1.80689968601,4.13849210476,0.0,2.94579425171,0.0,0.0811073920336,0.0811073920336,0.0811073920336,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15290564675
 03/10  21:00:00,1.86036525139,4.38746574871,0.0,3.27758113297,0.0,0.0902425747213,0.0902425747213,0.0902425747213,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06872440638
 03/10  22:00:00,1.70469513538,4.80601244515,0.0,3.80026103503,0.0,0.104633669313,0.104633669313,0.104633669313,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.965552139504
 03/10  23:00:00,1.40606592836,5.1461776418,0.0,4.31283227265,0.0,0.118746439168,0.118746439168,0.118746439168,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.798558052125
 03/10  24:00:00,1.11716981369,5.38211163055,0.0,4.73419535633,0.0,0.130347948947,0.130347948947,0.130347948947,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.617686743024
 03/11  01:00:00,0.819995631316,5.56932027212,0.0,5.10082232938,0.0,0.140442393803,0.140442393803,0.140442393803,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.443493515941
 03/11  02:00:00,0.702227012458,5.72989897296,0.0,5.3581051931,0.0,0.147526236159,0.147526236159,0.147526236159,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.34877128921
 03/11  03:00:00,0.653360544314,5.88829073102,0.0,5.54369839996,0.0,0.152636226777,0.152636226777,0.152636226777,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.32183676784
 03/11  04:00:00,0.64300744113,6.00451121532,0.0,5.65320767555,0.0,0.155651376848,0.155651376848,0.155651376848,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.328868289464
 03/11  05:00:00,0.645915029923,6.22791975382,0.0,5.80088788732,0.0,0.159717498174,0.159717498174,0.159717498174,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.405444110775
 03/11  06:00:00,0.704207615645,6.63680180671,0.0,5.87858264838,0.0,0.161856690157,0.161856690157,0.161856690157,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.734128957972
 03/11  07:00:00,0.885471171484,7.96871539935,0.0,6.5890859125,0.0,0.181419178864,0.181419178864,0.181419178864,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.35179562933
 03/11  08:00:00,1.08438755907,7.02285729885,0.0,5.46353804685,0.0,0.150429148946,0.150429148946,0.150429148946,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.52974369301
 03/11  09:00:00,1.01008889278,6.38205397737,0.0,4.86005482787,0.0,0.133813273619,0.133813273619,0.133813273619,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.4969947227
 03/11  10:00:00,0.916014729936,5.42576304949,0.0,4.03836306496,0.0,0.11118940031,0.11118940031,0.11118940031,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36611919536
 03/11  11:00:00,0.927260612837,5.30592279063,0.0,4.07939996575,0.0,0.112319280986,0.112319280986,0.112319280986,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20474154677
 03/11  12:00:00,0.919157936843,4.25036334978,0.0,3.17190274643,0.0,0.0873329016098,0.0873329016098,0.0873329016098,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05667265206
 03/11  13:00:00,0.885072730187,3.61367803059,0.0,2.64817012964,0.0,0.0729128223234,0.0729128223234,0.0729128223234,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.944086974868
 03/11  14:00:00,0.844680575669,3.01832992035,0.0,2.12263792558,0.0,0.0584431944883,0.0584431944883,0.0584431944883,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.873530345078
 03/11  15:00:00,0.827017171922,2.72665038668,0.0,1.89603941949,0.0,0.0522041932895,0.0522041932895,0.0522041932895,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.807201431775
 03/11  16:00:00,0.866469327626,2.80492024518,0.0,1.96558904127,0.0,0.0541191228324,0.0541191228324,0.0541191228324,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.814620397286
 03/11  17:00:00,1.03165464625,3.09987207944,0.0,2.1704878946,0.0,0.0597606613122,0.0597606613122,0.0597606613122,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.900155631489
 03/11  18:00:00,1.38058391077,4.51632563437,0.0,3.41221188867,0.0,0.0939494016581,0.0939494016581,0.0939494016581,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06860572461
 03/11  19:00:00,1.66452717159,4.35086506192,0.0,3.07994525631,0.0,0.0848010098467,0.0848010098467,0.0848010098467,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.23236881185
 03/11  20:00:00,1.85314059266,4.68793053272,0.0,3.38149062993,0.0,0.0931035444924,0.0931035444924,0.0931035444924,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.2666476965
 03/11  21:00:00,1.91103099345,5.07012237276,0.0,3.85180872188,0.0,0.106052946455,0.106052946455,0.106052946455,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17715344151
 03/11  22:00:00,1.76187922342,5.68079343139,0.0,4.58393907198,0.0,0.12621089988,0.12621089988,0.12621089988,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05665508879
 03/11  23:00:00,1.45913979261,6.11749330416,0.0,5.21285755197,0.0,0.143527091492,0.143527091492,0.143527091492,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.869848435169
 03/11  24:00:00,1.1662307472,6.64356935356,0.0,5.95185203794,0.0,0.163874037125,0.163874037125,0.163874037125,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.661487784431
 03/12  01:00:00,0.867445052344,7.29216469663,0.0,6.82416995783,0.0,0.187891814831,0.187891814831,0.187891814831,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.442990311999
 03/12  02:00:00,0.75762626358,7.74131402415,0.0,7.37018807992,0.0,0.202925487281,0.202925487281,0.202925487281,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.348103453584
 03/12  03:00:00,0.712464360848,8.03416762711,0.0,7.6903299046,0.0,0.21174004331,0.21174004331,0.21174004331,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.321082159292
 03/12  04:00:00,0.706804311317,8.32070435077,0.0,7.97028937134,0.0,0.219448247034,0.219448247034,0.219448247034,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.327979729133
 03/12  05:00:00,0.710620713661,8.57673143801,0.0,8.1509773974,0.0,0.224423181912,0.224423181912,0.224423181912,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.404166284887
 03/12  06:00:00,0.771304438622,9.07184509808,0.0,8.31551756243,0.0,0.228953513134,0.228953513134,0.228953513134,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.732237335297
 03/12  07:00:00,0.925930015663,9.43523269323,0.0,8.05853805029,0.0,0.221878023043,0.221878023043,0.221878023043,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34886078541
 03/12  08:00:00,1.13839411314,8.98188652039,0.0,7.42503862705,0.0,0.204435703016,0.204435703016,0.204435703016,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.52727233435
 03/12  09:00:00,1.06161382076,8.25078945279,0.0,6.73142355124,0.0,0.185338201606,0.185338201606,0.185338201606,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49436147475
 03/12  10:00:00,0.961656600676,7.08050592126,0.0,5.69606105146,0.0,0.15683127105,0.15683127105,0.15683127105,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36316408062
 03/12  11:00:00,0.970045353994,6.85724638235,0.0,5.63332792969,0.0,0.155104022143,0.155104022143,0.155104022143,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20213717455
 03/12  12:00:00,0.951821438121,5.43428333139,0.0,4.35823055075,0.0,0.119996402888,0.119996402888,0.119996402888,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05426482935
 03/12  13:00:00,0.906635541815,4.39476368803,0.0,3.43132447539,0.0,0.0944756339511,0.0944756339511,0.0944756339511,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.942018286563
 03/12  14:00:00,0.867000553715,3.82755236773,0.0,2.93329231079,0.0,0.0807631725339,0.0807631725339,0.0807631725339,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.872098407247
 03/12  15:00:00,0.846693073076,3.43998508306,0.0,2.61066178699,0.0,0.0718800944435,0.0718800944435,0.0718800944435,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.805913760662
 03/12  16:00:00,0.886724292539,3.53926098507,0.0,2.70124281726,0.0,0.0743740877456,0.0743740877456,0.0743740877456,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.813307361187
 03/12  17:00:00,1.04769976071,3.68093103609,0.0,2.75324126311,0.0,0.0758057757633,0.0758057757633,0.0758057757633,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.898461219644
 03/12  18:00:00,1.38993404461,4.85390687688,0.0,3.75180572627,0.0,0.103299535498,0.103299535498,0.103299535498,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06659312953
 03/12  19:00:00,1.67321403323,4.66451668378,0.0,3.39544926208,0.0,0.0934878714866,0.0934878714866,0.0934878714866,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.23051642794
 03/12  20:00:00,1.85553635406,4.77307503439,0.0,3.46850390921,0.0,0.0954993058904,0.0954993058904,0.0954993058904,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26477891889
 03/12  21:00:00,1.90642124515,4.9008592258,0.0,3.68438415438,0.0,0.101443198159,0.101443198159,0.101443198159,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17531486205
 03/12  22:00:00,1.75128696989,5.29464608381,0.0,4.19923184907,0.0,0.115618646355,0.115618646355,0.115618646355,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05521496412
 03/12  23:00:00,1.4445120831,5.58525259384,0.0,4.6815838727,0.0,0.128899381985,0.128899381985,0.128899381985,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.868881404116
 03/12  24:00:00,1.14861989865,6.00363899143,0.0,5.31223171307,0.0,0.14626318857,0.14626318857,0.14626318857,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.66117774716
 03/13  01:00:00,0.831940451928,6.22471740336,0.0,5.77340839518,0.0,0.158960897492,0.158960897492,0.158960897492,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.426304581391
 03/13  02:00:00,0.722301238396,6.59307515699,0.0,6.23054922606,0.0,0.171547486172,0.171547486172,0.171547486172,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.339503440292
 03/13  03:00:00,0.678534269857,6.89085999321,0.0,6.55283930679,0.0,0.180421190747,0.180421190747,0.180421190747,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.3152651232
 03/13  04:00:00,0.671734219239,7.08978606222,0.0,6.74614600539,0.0,0.185743559129,0.185743559129,0.185743559129,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.321204806531
 03/13  05:00:00,0.672934187451,7.2911183756,0.0,6.87923045998,0.0,0.189407811317,0.189407811317,0.189407811317,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.390300159891
 03/13  06:00:00,0.72844397593,7.62299027226,0.0,6.90762996737,0.0,0.190189743042,0.190189743042,0.190189743042,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.691270104528
 03/13  07:00:00,0.879163875421,8.02780158708,0.0,6.74592212691,0.0,0.185737395019,0.185737395019,0.185737395019,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25404560263
 03/13  08:00:00,1.09266741411,7.97403044593,0.0,6.53283352684,0.0,0.17987036591,0.17987036591,0.17987036591,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.4116213601
 03/13  09:00:00,1.01459943247,7.59977730865,0.0,6.20198845054,0.0,0.170761114207,0.170761114207,0.170761114207,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37278443131
 03/13  10:00:00,0.921046534086,7.12848338215,0.0,5.85663004681,0.0,0.161252262926,0.161252262926,0.161252262926,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25057254616
 03/13  11:00:00,0.939256311335,7.4907393345,0.0,6.36434083974,0.0,0.175231208773,0.175231208773,0.175231208773,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10461721665
 03/13  12:00:00,0.930554733216,6.48661643417,0.0,5.49220547833,0.0,0.151218457501,0.151218457501,0.151218457501,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.972623004547
 03/13  13:00:00,0.90976916297,6.17323924544,0.0,5.28159870365,0.0,0.145419761198,0.145419761198,0.145419761198,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.870219615712
 03/13  14:00:00,0.882702931622,5.9185089036,0.0,5.08670084514,0.0,0.140053582956,0.140053582956,0.140053582956,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.809646408775
 03/13  15:00:00,0.878950076722,5.97572247172,0.0,5.20325385846,0.0,0.143262670264,0.143262670264,0.143262670264,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.749059077838
 03/13  16:00:00,0.918442483116,5.98025275578,0.0,5.19920715328,0.0,0.143151251178,0.143151251178,0.143151251178,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.756334795874
 03/13  17:00:00,1.07965714498,6.07687050349,0.0,5.21845033865,0.0,0.143681079281,0.143681079281,0.143681079281,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.829191611499
 03/13  18:00:00,1.41686824459,7.03327457956,0.0,6.01401783406,0.0,0.165585665693,0.165585665693,0.165585665693,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.983748724424
 03/13  19:00:00,1.68840756369,6.35670897556,0.0,5.19341294086,0.0,0.142991717477,0.142991717477,0.142991717477,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12474504095
 03/13  20:00:00,1.86412005668,6.21097438065,0.0,5.02401961145,0.0,0.138327762699,0.138327762699,0.138327762699,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1471625629
 03/13  21:00:00,1.91552023601,6.38551601013,0.0,5.28079233969,0.0,0.145397559349,0.145397559349,0.145397559349,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06356346108
 03/13  22:00:00,1.74862252814,6.39686514509,0.0,5.39568973568,0.0,0.148561062073,0.148561062073,0.148561062073,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.960976138784
 03/13  23:00:00,1.43867775184,6.3268402533,0.0,5.49728315611,0.0,0.15135826265,0.15135826265,0.15135826265,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.794769780166
 03/13  24:00:00,1.14648634397,6.44415153785,0.0,5.79896225622,0.0,0.159664479225,0.159664479225,0.159664479225,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.614959750441
 03/14  01:00:00,0.839242591898,6.48880669398,0.0,6.03861975769,0.0,0.166263037462,0.166263037462,0.166263037462,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.42518250949
 03/14  02:00:00,0.724842373281,6.68454133687,0.0,6.32284242337,0.0,0.174088621057,0.174088621057,0.174088621057,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.338676422858
 03/14  03:00:00,0.678342247301,6.88318849015,0.0,6.54586510965,0.0,0.180229168191,0.180229168191,0.180229168191,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.314567817284
 03/14  04:00:00,0.673215175573,7.14352844133,0.0,6.79993386055,0.0,0.187224515463,0.187224515463,0.187224515463,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.321159330473
 03/14  05:00:00,0.675698070332,7.39126317922,0.0,6.97961379252,0.0,0.192171694199,0.192171694199,0.192171694199,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.390061630979
 03/14  06:00:00,0.732529385076,7.77068951895,0.0,7.05601070648,0.0,0.194275152187,0.194275152187,0.194275152187,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.690588612121
 03/14  07:00:00,0.884666960507,8.22622257974,0.0,6.94579239775,0.0,0.191240480105,0.191240480105,0.191240480105,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25259632447
 03/14  08:00:00,1.10470196367,8.40949317757,0.0,6.96992447514,0.0,0.191904915464,0.191904915464,0.191904915464,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40999314342
 03/14  09:00:00,1.0423712447,8.60715982154,0.0,7.21065169018,0.0,0.19853292643,0.19853292643,0.19853292643,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37150370456
 03/14  10:00:00,0.969577204132,8.88984472043,0.0,7.61924828997,0.0,0.209782932972,0.209782932972,0.209782932972,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24931564128
 03/14  11:00:00,0.975988776853,8.82350294707,0.0,7.69845210953,0.0,0.211963674292,0.211963674292,0.211963674292,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10326955943
 03/14  12:00:00,0.987574060837,8.55621086518,0.0,7.56312901973,0.0,0.208237785123,0.208237785123,0.208237785123,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.971293894152
 03/14  13:00:00,0.990307655765,9.09694591844,0.0,8.20673071895,0.0,0.225958253992,0.225958253992,0.225958253992,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.86879427342
 03/14  14:00:00,0.971679664217,9.14781678002,0.0,8.3183070014,0.0,0.229030315551,0.229030315551,0.229030315551,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.807348128924
 03/14  15:00:00,0.952619058004,8.64834854527,0.0,7.87888743699,0.0,0.216931651547,0.216931651547,0.216931651547,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.746051572868
 03/14  16:00:00,1.00771372208,9.21942746392,0.0,8.44150968579,0.0,0.232422490146,0.232422490146,0.232422490146,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.753206971504
 03/14  17:00:00,1.16552704079,9.19233859312,0.0,8.33721718784,0.0,0.2295509751,0.2295509751,0.2295509751,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.82589285194
 03/14  18:00:00,1.51140091835,10.4631553658,0.0,9.44741397699,0.0,0.260118339456,0.260118339456,0.260118339456,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.980233367771
 03/14  19:00:00,1.77684271735,9.56473668673,0.0,8.40534912565,0.0,0.231426871146,0.231426871146,0.231426871146,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12083656732
 03/14  20:00:00,1.94455779354,9.12875495156,0.0,7.94549220392,0.0,0.218765499562,0.218765499562,0.218765499562,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14347054135
 03/14  21:00:00,1.99544748075,9.28478003422,0.0,8.1837240231,0.0,0.225324804083,0.225324804083,0.225324804083,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05989580176
 03/14  22:00:00,1.83149596768,9.40332482718,0.0,8.40562626155,0.0,0.231434501608,0.231434501608,0.231434501608,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.957499295003
 03/14  23:00:00,1.52722755284,9.53976278288,0.0,8.71338329478,0.0,0.239908063646,0.239908063646,0.239908063646,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.791592171071
 03/14  24:00:00,1.23620333852,9.69948440825,0.0,9.05745448751,0.0,0.24938147378,0.24938147378,0.24938147378,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611800389546
 03/15  01:00:00,0.934617551897,9.94976029533,0.0,9.50260746434,0.0,0.261637997461,0.261637997461,0.261637997461,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.4221484042
 03/15  02:00:00,0.825245739493,10.3284111564,0.0,9.96946021768,0.0,0.274491987269,0.274491987269,0.274491987269,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335928448029
 03/15  03:00:00,0.781014158477,10.609340522,0.0,10.2748757235,0.0,0.282901079367,0.282901079367,0.282901079367,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311709235236
 03/15  04:00:00,0.777957330093,10.9449303093,0.0,10.6041350432,0.0,0.291966669982,0.291966669982,0.291966669982,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318360015812
 03/15  05:00:00,0.780184682592,11.1833107006,0.0,10.7745337629,0.0,0.296658306459,0.296658306459,0.296658306459,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387189181912
 03/15  06:00:00,0.83604231001,11.5269766003,0.0,10.8155666681,0.0,0.297788077122,0.297788077122,0.297788077122,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687319731897
 03/15  07:00:00,0.987349876388,11.9517387257,0.0,10.6752026989,0.0,0.293923395986,0.293923395986,0.293923395986,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2487021692
 03/15  08:00:00,1.206288271,12.0949247894,0.0,10.6595063087,0.0,0.293491222803,0.293491222803,0.293491222803,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40584292171
 03/15  09:00:00,1.1231095467,11.5349572549,0.0,10.1430407113,0.0,0.279271228431,0.279271228431,0.279271228431,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36691211685
 03/15  10:00:00,1.01365653895,10.4864253908,0.0,9.22019547711,0.0,0.253862267792,0.253862267792,0.253862267792,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24494912452
 03/15  11:00:00,1.04598120344,11.3620479272,0.0,10.2405544102,0.0,0.281956100874,0.281956100874,0.281956100874,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09971223895
 03/15  12:00:00,1.00536273869,9.19843408877,0.0,8.20920804711,0.0,0.226026462974,0.226026462974,0.226026462974,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.967438090372
 03/15  13:00:00,0.969155516785,8.32642612521,0.0,7.43849187098,0.0,0.204806115012,0.204806115012,0.204806115012,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.866513328149
 03/15  14:00:00,0.933793749752,7.77001113238,0.0,6.94230283883,0.0,0.191144401086,0.191144401086,0.191144401086,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.805546643861
 03/15  15:00:00,0.917989706001,7.39011172751,0.0,6.62116057002,0.0,0.182302299544,0.182302299544,0.182302299544,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.745541622074
 03/15  16:00:00,0.959046719745,7.4521238287,0.0,6.67393989785,0.0,0.183755487808,0.183755487808,0.183755487808,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.753473124222
 03/15  17:00:00,1.11663989038,7.41714703394,0.0,6.56165169316,0.0,0.18066382469,0.18066382469,0.18066382469,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.826266787442
 03/15  18:00:00,1.47445069384,9.12156526755,0.0,8.10539377102,0.0,0.223168114946,0.223168114946,0.223168114946,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.980663475444
 03/15  19:00:00,1.74100516729,8.26278124829,0.0,7.10374089577,0.0,0.195589321082,0.195589321082,0.195589321082,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12048935877
 03/15  20:00:00,1.92015275402,8.24218461208,0.0,7.05910906014,0.0,0.194360460041,0.194360460041,0.194360460041,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14328334564
 03/15  21:00:00,1.97040374423,8.37503529685,0.0,7.27414361085,0.0,0.200281067563,0.200281067563,0.200281067563,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05973147664
 03/15  22:00:00,1.80918082189,8.59269660351,0.0,7.59514738257,0.0,0.209119355825,0.209119355825,0.209119355825,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.957349950317
 03/15  23:00:00,1.50808981759,8.84464874094,0.0,8.01830693887,0.0,0.220770328396,0.220770328396,0.220770328396,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.79155448505
 03/15  24:00:00,1.21802029187,9.03886839395,0.0,8.39705211287,0.0,0.23119842713,0.23119842713,0.23119842713,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611586749883
 03/16  01:00:00,0.924752482395,9.59158436683,0.0,9.14431132999,0.0,0.251772927959,0.251772927959,0.251772927959,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422268610042
 03/16  02:00:00,0.812925781818,9.88092765513,0.0,9.52200333875,0.0,0.262172029595,0.262172029595,0.262172029595,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335901825734
 03/16  03:00:00,0.771731817442,10.2721138264,0.0,9.93774409864,0.0,0.273618738332,0.273618738332,0.273618738332,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311614164524
 03/16  04:00:00,0.77019884349,10.6629745915,0.0,10.3223493186,0.0,0.28420818338,0.28420818338,0.28420818338,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.31819002262
 03/16  05:00:00,0.777822157795,11.0973257143,0.0,10.6887276262,0.0,0.294295781661,0.294295781661,0.294295781661,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387010332325
 03/16  06:00:00,0.835389524113,11.502563377,0.0,10.7918576954,0.0,0.297135291225,0.297135291225,0.297135291225,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.686615481276
