Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/16  07:00:00,0.991132363394,12.0873983278,0.0,10.8125814039,0.0,0.297705882992,0.297705882992,0.297705882992,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24698306636
 03/16  08:00:00,1.17061893642,10.7970490078,0.0,9.36400761068,0.0,0.25782188822,0.25782188822,0.25782188822,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40346583812
 03/16  09:00:00,1.07154318426,9.6606549401,0.0,8.27016710224,0.0,0.227704865998,0.227704865998,0.227704865998,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36548341106
 03/16  10:00:00,0.959905892262,8.53371977437,0.0,7.26798937018,0.0,0.200111621102,0.200111621102,0.200111621102,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24444961501
 03/16  11:00:00,0.969376560616,8.57950907297,0.0,7.45829855391,0.0,0.205351458054,0.205351458054,0.205351458054,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09942924095
 03/16  12:00:00,0.930197008662,6.46892332093,0.0,5.47921303822,0.0,0.150860732948,0.150860732948,0.150860732948,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.967922331414
 03/16  13:00:00,0.899250766104,5.78843638495,0.0,4.89957393071,0.0,0.134901364331,0.134901364331,0.134901364331,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.867441528166
 03/16  14:00:00,0.859404324138,5.06925433142,0.0,4.24050295516,0.0,0.116754975472,0.116754975472,0.116754975472,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.806589726571
 03/16  15:00:00,0.848998090204,4.8854374626,0.0,4.11540739346,0.0,0.113310683747,0.113310683747,0.113310683747,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.746620533723
 03/16  16:00:00,0.891987352058,5.01767870316,0.0,4.23836534781,0.0,0.11669612012,0.11669612012,0.11669612012,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.754602548726
 03/16  17:00:00,1.06160449752,5.41939255623,0.0,4.56278402072,0.0,0.125628431829,0.125628431829,0.125628431829,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.827379982167
 03/16  18:00:00,1.41041328586,6.79625689788,0.0,5.77957582035,0.0,0.159130706965,0.159130706965,0.159130706965,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.981173056451
 03/16  19:00:00,1.68370606664,6.1820441079,0.0,5.02265608836,0.0,0.138290220429,0.138290220429,0.138290220429,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12083702579
 03/16  20:00:00,1.86413862036,6.2080201267,0.0,5.02469383841,0.0,0.138346326382,0.138346326382,0.138346326382,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.143534082
 03/16  21:00:00,1.91527527021,6.37311574257,0.0,5.27189526083,0.0,0.145152593543,0.145152593543,0.145152593543,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06006027237
 03/16  22:00:00,1.75449857748,6.60700917444,0.0,5.60910594755,0.0,0.154437111411,0.154437111411,0.154437111411,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.957703956258
 03/16  23:00:00,1.44853931647,6.68241246519,0.0,5.85545199478,0.0,0.161219827284,0.161219827284,0.161219827284,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792173153382
 03/16  24:00:00,1.15443724257,6.73060975368,0.0,6.08773632262,0.0,0.167615377832,0.167615377832,0.167615377832,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.612643899862
 03/17  01:00:00,0.847917908122,6.80198580189,0.0,6.35370443766,0.0,0.174938353686,0.174938353686,0.174938353686,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423276937436
 03/17  02:00:00,0.731984374468,6.94256972667,0.0,6.58223759704,0.0,0.181230622244,0.181230622244,0.181230622244,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337309638991
 03/17  03:00:00,0.680631915877,6.96506537092,0.0,6.62902513194,0.0,0.182518836767,0.182518836767,0.182518836767,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313284675767
 03/17  04:00:00,0.670429364187,7.04096463232,0.0,6.69875409182,0.0,0.184438704076,0.184438704076,0.184438704076,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319775290201
 03/17  05:00:00,0.664210445367,6.97245285615,0.0,6.56238696842,0.0,0.180684069233,0.180684069233,0.180684069233,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388478132012
 03/17  06:00:00,0.713170579063,7.06500050319,0.0,6.35290513197,0.0,0.174916346175,0.174916346175,0.174916346175,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.688005170859
 03/17  07:00:00,0.874060126038,7.83646319766,0.0,6.56055559966,0.0,0.180633645636,0.180633645636,0.180633645636,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24807374047
 03/17  08:00:00,1.07883631819,7.46485608851,0.0,6.03049259527,0.0,0.166039269985,0.166039269985,0.166039269985,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40478793424
 03/17  09:00:00,1.00301541399,7.17259714697,0.0,5.78126064497,0.0,0.159177095721,0.159177095721,0.159177095721,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36633207521
 03/17  10:00:00,0.907267256816,6.62218985634,0.0,5.35617115203,0.0,0.147472985655,0.147472985655,0.147472985655,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24473791513
 03/17  11:00:00,0.913033842506,6.53306610034,0.0,5.41194925118,0.0,0.149008739944,0.149008739944,0.149008739944,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09933557106
 03/17  12:00:00,0.907656927211,5.65077803618,0.0,4.66056456848,0.0,0.128320651496,0.128320651496,0.128320651496,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.968425516409
 03/17  13:00:00,0.879600103393,5.07414805495,0.0,4.18586821531,0.0,0.115250701621,0.115250701621,0.115250701621,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.866858913568
 03/17  14:00:00,0.847920646795,4.65157443069,0.0,3.82341950744,0.0,0.105271298129,0.105271298129,0.105271298129,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.805993273557
 03/17  15:00:00,0.833973246269,4.33917297322,0.0,3.56970992018,0.0,0.0982858398118,0.0982858398118,0.0982858398118,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.746053517629
 03/17  16:00:00,0.867040848367,4.11090878405,0.0,3.33231640049,0.0,0.0917496164295,0.0917496164295,0.0917496164295,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.75388157693
 03/17  17:00:00,1.0250393821,4.09038344851,0.0,3.23475085234,0.0,0.0890633164076,0.0890633164076,0.0890633164076,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.826404042828
 03/17  18:00:00,1.35375850256,4.73799639151,0.0,3.72189241087,0.0,0.102475923666,0.102475923666,0.102475923666,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.980595959567
 03/17  19:00:00,1.63054001137,4.25147445968,0.0,3.0916821529,0.0,0.0851241651628,0.0851241651628,0.0851241651628,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12124131303
 03/17  20:00:00,1.81153432055,4.29804995818,0.0,3.11412267957,0.0,0.0857420265742,0.0857420265742,0.0857420265742,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14413507232
 03/17  21:00:00,1.85769088235,4.28222457426,0.0,3.18044891451,0.0,0.0875682056891,0.0875682056891,0.0875682056891,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06061545039
 03/17  22:00:00,1.69068909425,4.29022657057,0.0,3.29156615005,0.0,0.0906276281791,0.0906276281791,0.0906276281791,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.958461149898
 03/17  23:00:00,1.38784424974,4.47905642657,0.0,3.65102679737,0.0,0.100524760549,0.100524760549,0.100524760549,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.793242312176
 03/17  24:00:00,1.0989013202,4.71507631391,0.0,4.07068958017,0.0,0.112079455459,0.112079455459,0.112079455459,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.614157202543
 03/18  01:00:00,0.802157751054,4.91993852295,0.0,4.45295628634,0.0,0.122604513542,0.122604513542,0.122604513542,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.441977809817
 03/18  02:00:00,0.68734272468,5.18862848958,0.0,4.817512674,0.0,0.132641948381,0.132641948381,0.132641948381,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.34809332494
 03/18  03:00:00,0.638624552894,5.35259587532,0.0,5.00849195663,0.0,0.137900235357,0.137900235357,0.137900235357,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.321348355474
 03/18  04:00:00,0.6290524943,5.49726151731,0.0,5.14636851916,0.0,0.141696430017,0.141696430017,0.141696430017,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.328457747837
 03/18  05:00:00,0.631432760135,5.70080310888,0.0,5.2748965316,0.0,0.145235228386,0.145235228386,0.145235228386,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.40431882156
 03/18  06:00:00,0.688226724282,6.05221641724,0.0,5.29816184168,0.0,0.145875798794,0.145875798794,0.145875798794,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.729964375201
 03/18  07:00:00,0.844995441887,6.48862533027,0.0,5.11902050183,0.0,0.140943449268,0.140943449268,0.140943449268,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34177097092
 03/18  08:00:00,1.08628182632,7.08096227248,0.0,5.53233722087,0.0,0.152323416197,0.152323416197,0.152323416197,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.51904949261
 03/18  09:00:00,1.02249046519,6.82190918747,0.0,5.31047592775,0.0,0.146214846032,0.146214846032,0.146214846032,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.48642883293
 03/18  10:00:00,0.957046567531,6.90554313431,0.0,5.52862613832,0.0,0.152221237905,0.152221237905,0.152221237905,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35563620681
 03/18  11:00:00,0.987830174687,7.49608093654,0.0,6.27926686635,0.0,0.172888842836,0.172888842836,0.172888842836,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19503279208
 03/18  12:00:00,0.986410975157,6.68360461845,0.0,5.614511351,0.0,0.154585939924,0.154585939924,0.154585939924,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04730531616
 03/18  13:00:00,0.965299980478,6.5185109813,0.0,5.56199791786,0.0,0.153140072614,0.153140072614,0.153140072614,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.935092137367
 03/18  14:00:00,0.94225725877,6.55404694771,0.0,5.66659150332,0.0,0.156019877589,0.156019877589,0.156019877589,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.865293794696
 03/18  15:00:00,0.930870860655,6.49063036567,0.0,5.66797181205,0.0,0.156057882022,0.156057882022,0.156057882022,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.799249018204
 03/18  16:00:00,0.966424791633,6.42674077315,0.0,5.59593917235,0.0,0.15407458684,0.15407458684,0.15407458684,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.806090794174
 03/18  17:00:00,1.12843344963,6.60500684135,0.0,5.68546273879,0.0,0.156539464689,0.156539464689,0.156539464689,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.890315549224
 03/18  18:00:00,1.47008372923,7.75528627999,0.0,6.6628163545,0.0,0.183449220121,0.183449220121,0.183449220121,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05696190441
 03/18  19:00:00,1.73491962842,6.89493219783,0.0,5.63657652604,0.0,0.155193466672,0.155193466672,0.155193466672,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.21980467803
 03/18  20:00:00,1.91052507497,6.75900994593,0.0,5.46567647159,0.0,0.150488026804,0.150488026804,0.150488026804,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.25354126804
 03/18  21:00:00,1.96077188169,6.86511797874,0.0,5.65838169855,0.0,0.155793834696,0.155793834696,0.155793834696,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16557607083
 03/18  22:00:00,1.79501763275,6.87431287828,0.0,5.78751538342,0.0,0.159349309216,0.159349309216,0.159349309216,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04659822424
 03/18  23:00:00,1.48509696146,7.05245276571,0.0,6.15561353121,0.0,0.169484260346,0.169484260346,0.169484260346,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.862051917471
 03/18  24:00:00,1.18220181184,7.2184983036,0.0,6.53191594128,0.0,0.179845101766,0.179845101766,0.179845101766,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.656352831125
 03/19  01:00:00,0.87315366244,7.49624669849,0.0,7.03150483056,0.0,0.193600424927,0.193600424927,0.193600424927,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.439737441135
 03/19  02:00:00,0.755553506744,7.66366092013,0.0,7.2949062219,0.0,0.200852730446,0.200852730446,0.200852730446,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.345732207589
 03/19  03:00:00,0.710587811749,7.96441983946,0.0,7.62217424813,0.0,0.209863494211,0.209863494211,0.209863494211,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.319490028119
 03/19  04:00:00,0.700521347655,8.09108649222,0.0,7.74209416279,0.0,0.213165283372,0.213165283372,0.213165283372,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.326557079123
 03/19  05:00:00,0.706379209308,8.4207704769,0.0,7.99692733082,0.0,0.220181677559,0.220181677559,0.220181677559,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.402255390353
 03/19  06:00:00,0.764795158121,8.83065075179,0.0,8.07910259947,0.0,0.222444232632,0.222444232632,0.222444232632,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.727457951966
 03/19  07:00:00,0.918653526077,9.16033492725,0.0,7.79425830145,0.0,0.214601533457,0.214601533457,0.214601533457,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.33824276827
 03/19  08:00:00,1.13122242398,8.70925083932,0.0,7.16456519584,0.0,0.197264013857,0.197264013857,0.197264013857,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.51511008448
 03/19  09:00:00,1.04955507362,7.80094462426,0.0,6.29345375448,0.0,0.173279454468,0.173279454468,0.173279454468,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.48248644299
 03/19  10:00:00,0.951676324793,6.70749329835,0.0,5.3335806586,0.0,0.146850995166,0.146850995166,0.146850995166,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35263185058
 03/19  11:00:00,0.961066384528,6.52213686308,0.0,5.30721466213,0.0,0.146125052677,0.146125052677,0.146125052677,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19314092284
 03/19  12:00:00,0.937259027522,4.89771138206,0.0,3.8293285067,0.0,0.105433992288,0.105433992288,0.105433992288,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04659492407
 03/19  13:00:00,0.8905192671,3.80288656665,0.0,2.84598658912,0.0,0.0783593592364,0.0783593592364,0.0783593592364,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.935479051445
 03/19  14:00:00,0.850193640109,3.21164771109,0.0,2.32287064334,0.0,0.0639562589286,0.0639562589286,0.0639562589286,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.866615418052
 03/19  15:00:00,0.830767819473,2.85662946656,0.0,2.0322617257,0.0,0.0559548408398,0.0559548408398,0.0559548408398,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.800958205438
 03/19  16:00:00,0.865299362768,2.7561626826,0.0,1.92309629597,0.0,0.052949157975,0.052949157975,0.052949157975,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.808355579999
 03/19  17:00:00,1.02670497963,2.91285776153,0.0,1.99071760334,0.0,0.054810994688,0.054810994688,0.054810994688,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.892911604849
 03/19  18:00:00,1.36924104497,4.09545280172,0.0,3.00024267056,0.0,0.0826065358554,0.0826065358554,0.0826065358554,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05970211009
 03/19  19:00:00,1.64916641467,3.78263333355,0.0,2.52204753176,0.0,0.0694402529189,0.0694402529189,0.0694402529189,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22203480803
 03/19  20:00:00,1.83888808909,4.15997076688,0.0,2.86384430898,0.0,0.0788510409228,0.0788510409228,0.0788510409228,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.2563342516
 03/19  21:00:00,1.88922657772,4.2684580939,0.0,3.05987939341,0.0,0.0842485307292,0.0842485307292,0.0842485307292,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16741849112
 03/19  22:00:00,1.73887476924,4.83706894058,0.0,3.74842473515,0.0,0.103206445707,0.103206445707,0.103206445707,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.0484449348
 03/19  23:00:00,1.4315862628,5.11053040144,0.0,4.21212225896,0.0,0.115973561681,0.115973561681,0.115973561681,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.863620825457
 03/19  24:00:00,1.13421786482,5.47716629681,0.0,4.78915450161,0.0,0.131861154745,0.131861154745,0.131861154745,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.657782264009
 03/20  01:00:00,0.818481582837,5.73443401924,0.0,5.28458662188,0.0,0.145502028401,0.145502028401,0.145502028401,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.424842970558
 03/20  02:00:00,0.709888191469,6.14149164462,0.0,5.77971137558,0.0,0.159134439246,0.159134439246,0.159134439246,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.338757778392
 03/20  03:00:00,0.667729734247,6.49753803728,0.0,6.16042206721,0.0,0.169616655137,0.169616655137,0.169616655137,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.314360406853
 03/20  04:00:00,0.661285455493,6.71005045868,0.0,6.36665028485,0.0,0.175294795383,0.175294795383,0.175294795383,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320964923522
 03/20  05:00:00,0.662204133017,6.89999667427,0.0,6.48951835265,0.0,0.178677756884,0.178677756884,0.178677756884,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388890565893
 03/20  06:00:00,0.717823321539,7.23312015073,0.0,6.5218912342,0.0,0.179569088651,0.179569088651,0.179569088651,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687138716174
 03/20  07:00:00,0.871909155042,7.75465076238,0.0,6.48243302865,0.0,0.17848267464,0.17848267464,0.17848267464,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2443838762
 03/20  08:00:00,1.06615092226,6.9993708929,0.0,5.56976311716,0.0,0.153353874058,0.153353874058,0.153353874058,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40003221675
 03/20  09:00:00,0.973227645694,6.08636729332,0.0,4.69937853277,0.0,0.129389327428,0.129389327428,0.129389327428,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36198433376
 03/20  10:00:00,0.865099373563,5.08761313566,0.0,3.82464726775,0.0,0.105305102403,0.105305102403,0.105305102403,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24168507873
 03/20  11:00:00,0.863856306682,4.7453152883,0.0,3.62583705213,0.0,0.0998312041198,0.0998312041198,0.0998312041198,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09769695806
 03/20  12:00:00,0.849943077249,3.55366307062,0.0,2.56441620025,0.0,0.070606801534,0.070606801534,0.070606801534,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.967458919078
 03/20  13:00:00,0.808288770512,2.48390239501,0.0,1.59586366435,0.0,0.0439393687396,0.0439393687396,0.0439393687396,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.866617804576
 03/20  14:00:00,0.775482213895,2.02134277655,0.0,1.19247904824,0.0,0.0328328652287,0.0328328652287,0.0328328652287,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.806702078618
 03/20  15:00:00,0.758249743222,1.58981628126,0.0,0.819456775524,0.0,0.0225623367648,0.0225623367648,0.0225623367648,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.74694997032
 03/20  16:00:00,0.797032162812,1.56898487955,0.0,0.789623579165,0.0,0.0217409308736,0.0217409308736,0.0217409308736,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.754650493763
 03/20  17:00:00,0.95784543407,1.65078504159,0.0,0.794288387714,0.0,0.0218693683758,0.0218693683758,0.0218693683758,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.827268100531
 03/20  18:00:00,1.29248832709,2.51295800614,0.0,1.49657945012,0.0,0.0412057481951,0.0412057481951,0.0412057481951,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.980870534941
 03/20  19:00:00,1.58207580963,2.49080841257,0.0,1.331478017,0.0,0.0366599634194,0.0366599634194,0.0366599634194,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12077940182
 03/20  20:00:00,1.77435072001,2.94667938279,0.0,1.76362633151,0.0,0.0485584260296,0.0485584260296,0.0485584260296,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14326084499
 03/20  21:00:00,1.83275889125,3.37597789975,0.0,2.27492705954,0.0,0.0626362145826,0.0626362145826,0.0626362145826,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05989063085
 03/20  22:00:00,1.67735913964,3.80523466791,0.0,2.80742650901,0.0,0.0772976735696,0.0772976735696,0.0772976735696,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.957608888274
 03/20  23:00:00,1.38459020248,4.36024709888,0.0,3.53284085297,0.0,0.0972707132846,0.0972707132846,0.0972707132846,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792618928889
 03/20  24:00:00,1.09889269022,4.71448984838,0.0,4.07037614219,0.0,0.112070825482,0.112070825482,0.112070825482,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613884174991
 03/21  01:00:00,0.803946470079,5.20705248829,0.0,4.75667602658,0.0,0.130966915643,0.130966915643,0.130966915643,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.425372034916
 03/21  02:00:00,0.69692255349,5.67099724321,0.0,5.30880359676,0.0,0.146168801267,0.146168801267,0.146168801267,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.339171155802
 03/21  03:00:00,0.653157421464,5.9692328117,0.0,5.63116037902,0.0,0.155044342353,0.155044342353,0.155044342353,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.315316869461
 03/21  04:00:00,0.644782665842,6.11073412612,0.0,5.76727430106,0.0,0.158792005731,0.158792005731,0.158792005731,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.321024574762
 03/21  05:00:00,0.646462226918,6.3285137806,0.0,5.91777741343,0.0,0.162935850784,0.162935850784,0.162935850784,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.389148611454
 03/21  06:00:00,0.697441203282,6.49260144657,0.0,5.78161928986,0.0,0.159186970393,0.159186970393,0.159186970393,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.686891956351
 03/21  07:00:00,0.852303019202,7.04161478041,0.0,5.77034451479,0.0,0.1588765388,0.1588765388,0.1588765388,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24343640809
 03/21  08:00:00,1.04151788266,6.10336415667,0.0,4.67509908442,0.0,0.128720834463,0.128720834463,0.128720834463,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39868951325
 03/21  09:00:00,0.945153829383,5.06528752157,0.0,3.67974660234,0.0,0.101315511118,0.101315511118,0.101315511118,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36053649244
 03/21  10:00:00,0.835850527036,4.02407210298,0.0,2.76233861982,0.0,0.0760562558764,0.0760562558764,0.0760562558764,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24045269398
 03/21  11:00:00,0.822032087621,3.2250914645,0.0,2.10679494018,0.0,0.0580069850597,0.0580069850597,0.0580069850597,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09651524621
 03/21  12:00:00,0.81643760692,2.33631945826,0.0,1.34750835226,0.0,0.0371013312054,0.0371013312054,0.0371013312054,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.967023154702
 03/21  13:00:00,0.781106922232,1.49631321112,0.0,0.608627724345,0.0,0.016757520459,0.016757520459,0.016757520459,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.866264560698
 03/21  14:00:00,0.743488836559,0.858715700973,0.0,0.0304899288227,0.0,0.000839487893175,0.000839487893175,0.000839487893175,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.806064122459
 03/21  15:00:00,0.735687406457,0.770140861938,0.0,0.0,0.0,0.0,0.0,0.0,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.746731326522
 03/21  16:00:00,0.775291231938,0.778698779284,0.0,0.0,0.0,0.0,0.0,0.0,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.753987972658
 03/21  17:00:00,0.935976065695,0.85581265404,0.0,0.0,0.0,0.0,0.0,0.0,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.826584100699
 03/21  18:00:00,1.2512825789,1.0153756477,0.0,0.0,0.0,0.0,0.0,0.0,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.979867626617
 03/21  19:00:00,1.54541584621,1.15872820319,0.0,0.0,0.0,0.0,0.0,0.0,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12017720944
 03/21  20:00:00,1.72982654219,1.32877676839,0.0,0.146522590504,0.0,0.00403424821094,0.00403424821094,0.00403424821094,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14246197159
 03/21  21:00:00,1.79103036556,1.86011672509,0.0,0.759360499893,0.0,0.0209076888937,0.0209076888937,0.0209076888937,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05959601584
 03/21  22:00:00,1.64320928498,2.56514725173,0.0,1.56711483037,0.0,0.0431478189065,0.0431478189065,0.0431478189065,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.957833150736
 03/21  23:00:00,1.35549792576,3.3043590252,0.0,2.47621876994,0.0,0.0681784365685,0.0681784365685,0.0681784365685,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.793352938235
 03/21  24:00:00,1.08201028702,4.10209492751,0.0,3.45721271678,0.0,0.0951884222738,0.0951884222738,0.0951884222738,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.614652679535
 03/22  01:00:00,0.785175045119,4.52621930469,0.0,4.07490394199,0.0,0.112195490683,0.112195490683,0.112195490683,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.426310935907
 03/22  02:00:00,0.676012811807,4.91216346166,0.0,4.54936854022,0.0,0.125259059584,0.125259059584,0.125259059584,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.339772430792
 03/22  03:00:00,0.638555047325,5.43925647024,0.0,5.10080687214,0.0,0.140441968215,0.140441968215,0.140441968215,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.315694034891
 03/22  04:00:00,0.637521076058,5.84786994072,0.0,5.50353570823,0.0,0.151530415948,0.151530415948,0.151530415948,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.321898982183
 03/22  05:00:00,0.64267966294,6.19204813492,0.0,5.7803959129,0.0,0.159153286807,0.159153286807,0.159153286807,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.390064466305
 03/22  06:00:00,0.699815705132,6.57896049659,0.0,5.86786042925,0.0,0.161561472244,0.161561472244,0.161561472244,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.68700986698
 03/22  07:00:00,0.848764924395,6.91224417265,0.0,5.64184205548,0.0,0.155338443993,0.155338443993,0.155338443993,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24256825964
 03/22  08:00:00,1.07717036397,7.39738473945,0.0,5.96998567702,0.0,0.164373315774,0.164373315774,0.164373315774,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39782350343
 03/22  09:00:00,0.997138458219,6.95231800494,0.0,5.56781151188,0.0,0.153300139954,0.153300139954,0.153300139954,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35950206626
 03/22  10:00:00,0.908130456111,6.64743228206,0.0,5.38752227131,0.0,0.148336184951,0.148336184951,0.148336184951,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23862922157
 03/22  11:00:00,0.931854290171,7.21170841328,0.0,6.09550182458,0.0,0.167829187609,0.167829187609,0.167829187609,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09442531059
 03/22  12:00:00,0.92319090164,6.21061111832,0.0,5.22475349669,0.0,0.143854625926,0.143854625926,0.143854625926,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.964069670339
 03/22  13:00:00,0.898800079131,5.76773797943,0.0,4.8832051256,0.0,0.134450677359,0.134450677359,0.134450677359,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.863111927753
 03/22  14:00:00,0.872718988599,5.54872186991,0.0,4.72408726293,0.0,0.130069639933,0.130069639933,0.130069639933,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.802472957281
 03/22  15:00:00,0.854950878277,5.09792898062,0.0,4.33161073137,0.0,0.11926347182,0.11926347182,0.11926347182,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.742908713838
 03/22  16:00:00,0.895642062583,5.14606246128,0.0,4.37110325228,0.0,0.120350830645,0.120350830645,0.120350830645,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.75024840237
 03/22  17:00:00,1.05392909619,5.13586741091,0.0,4.28401592611,0.0,0.117953030493,0.117953030493,0.117953030493,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.82262293146
 03/22  18:00:00,1.3917485053,6.11267609744,0.0,5.1016770257,0.0,0.1404659264,0.1404659264,0.1404659264,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.975491050666
 03/22  19:00:00,1.66544065255,5.51248511961,0.0,4.35926215507,0.0,0.120024806343,0.120024806343,0.120024806343,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11467197078
 03/22  20:00:00,1.84093724703,5.35898060649,0.0,4.18202746136,0.0,0.115144953049,0.115144953049,0.115144953049,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13716093883
 03/22  21:00:00,1.88714333597,5.34574641945,0.0,4.25015250619,0.0,0.117020659308,0.117020659308,0.117020659308,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.0544337039
 03/22  22:00:00,1.72266716647,5.44630952804,0.0,4.45299939286,0.0,0.122605700406,0.122605700406,0.122605700406,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.953110864552
 03/22  23:00:00,1.42915528923,5.97564080472,0.0,5.15143039313,0.0,0.141835800035,0.141835800035,0.141835800035,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.789423094563
 03/22  24:00:00,1.14186268075,6.27266139592,0.0,5.63103230336,0.0,0.15504081601,0.15504081601,0.15504081601,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611399561359
 03/23  01:00:00,0.848519084779,6.82423742555,0.0,6.37553897946,0.0,0.175539530343,0.175539530343,0.175539530343,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423694019295
 03/23  02:00:00,0.737945293579,7.15977603568,0.0,6.79873625163,0.0,0.187191541355,0.187191541355,0.187191541355,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.338017293409
 03/23  03:00:00,0.694677901329,7.476059716,0.0,7.13917078162,0.0,0.196564822218,0.196564822218,0.196564822218,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.314133371165
 03/23  04:00:00,0.675411291045,7.22203055293,0.0,6.87969606436,0.0,0.189420630935,0.189420630935,0.189420630935,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319899238264
 03/23  05:00:00,0.669671354753,7.17004600639,0.0,6.7607254315,0.0,0.18614497862,0.18614497862,0.18614497862,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38773281917
 03/23  06:00:00,0.726160650611,7.5336012781,0.0,6.82470033011,0.0,0.187906417722,0.187906417722,0.187906417722,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.684810747642
 03/23  07:00:00,0.883446252559,8.169036708,0.0,6.9014566798,0.0,0.190019772157,0.190019772157,0.190019772157,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23974617067
 03/23  08:00:00,1.07836355391,7.43748736692,0.0,6.01332194952,0.0,0.165566505706,0.165566505706,0.165566505706,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.3945898584
 03/23  09:00:00,0.993184839144,6.80587279716,0.0,5.42421734552,0.0,0.149346520879,0.149346520879,0.149346520879,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35665102484
 03/23  10:00:00,0.887934388977,5.91175688268,0.0,4.65400764363,0.0,0.128140117817,0.128140117817,0.128140117817,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23646844987
 03/23  11:00:00,0.894361025009,5.84864544045,0.0,4.73375855777,0.0,0.130335922447,0.130335922447,0.130335922447,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09310560458
 03/23  12:00:00,0.876937250254,4.52998235737,0.0,3.54483583494,0.0,0.0976009745392,0.0976009745392,0.0976009745392,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.963358571138
 03/23  13:00:00,0.842548922289,3.72481439482,0.0,2.84018129849,0.0,0.0781995205161,0.0781995205161,0.0781995205161,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.86321217025
 03/23  14:00:00,0.810526789735,3.29036105271,0.0,2.46528671073,0.0,0.0678774410691,0.0678774410691,0.0678774410691,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.802912692286
 03/23  15:00:00,0.796816191114,2.98741810134,0.0,2.22017769206,0.0,0.0611287846562,0.0611287846562,0.0611287846562,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.743830873867
 03/23  16:00:00,0.835226955837,2.95293762462,0.0,2.17684611114,0.0,0.0599357238987,0.0599357238987,0.0599357238987,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.751380706855
 03/23  17:00:00,1.00041468696,3.19340005982,0.0,2.3403898876,0.0,0.0644386212699,0.0644386212699,0.0644386212699,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.823781618881
 03/23  18:00:00,1.34816760299,4.53103608385,0.0,3.51883274617,0.0,0.0968850240909,0.0968850240909,0.0968850240909,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.976695316605
 03/23  19:00:00,1.63366063781,4.35887613639,0.0,3.20502229621,0.0,0.0882447916056,0.0882447916056,0.0882447916056,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11530284643
 03/23  20:00:00,1.82384414667,4.73856701517,0.0,3.56121158353,0.0,0.0980518526887,0.0980518526887,0.0980518526887,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13756322535
 03/23  21:00:00,1.88702734354,5.34184702788,0.0,4.24593969844,0.0,0.116904666873,0.116904666873,0.116904666873,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05474712008
 03/23  22:00:00,1.7318667313,5.78022262709,0.0,4.78712461247,0.0,0.131805265229,0.131805265229,0.131805265229,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.952898743994
 03/23  23:00:00,1.43883994743,6.32671678147,0.0,5.50317404748,0.0,0.151520458239,0.151520458239,0.151520458239,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.788755416969
 03/23  24:00:00,1.15343466628,6.69247256733,0.0,6.05132307578,0.0,0.166612801537,0.166612801537,0.166612801537,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610919960351
 03/24  01:00:00,0.856018887332,7.09577299555,0.0,6.64792938305,0.0,0.183039332896,0.183039332896,0.183039332896,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422839185707
 03/24  02:00:00,0.744706894085,7.40515249906,0.0,7.04431539557,0.0,0.193953141861,0.193953141861,0.193953141861,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337814612843
 03/24  03:00:00,0.699605118152,7.65420247882,0.0,7.31812570338,0.0,0.201492039042,0.201492039042,0.201492039042,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313321212224
 03/24  04:00:00,0.692707105158,7.85018405064,0.0,7.50787444016,0.0,0.206716445048,0.206716445048,0.206716445048,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.31987436017
 03/24  05:00:00,0.695386395428,8.10394855838,0.0,7.69468739355,0.0,0.211860019294,0.211860019294,0.211860019294,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387673409109
 03/24  06:00:00,0.744368104373,8.19389277725,0.0,7.48598916319,0.0,0.206113871485,0.206113871485,0.206113871485,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.683813413696
 03/24  07:00:00,0.907909644101,9.05545099158,0.0,7.78995915011,0.0,0.214483163699,0.214483163699,0.214483163699,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23765798394
 03/24  08:00:00,1.10691104357,8.47205744465,0.0,7.05015754297,0.0,0.19411399537,0.19411399537,0.19411399537,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39232434268
 03/24  09:00:00,1.0293996202,8.11883275698,0.0,6.73952648309,0.0,0.185561301937,0.185561301937,0.185561301937,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35430184709
 03/24  10:00:00,0.932655700975,7.53348876618,0.0,6.27827123428,0.0,0.172861429815,0.172861429815,0.172861429815,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23393674272
 03/24  11:00:00,0.938169961259,7.43674681847,0.0,6.32488495625,0.0,0.174144858697,0.174144858697,0.174144858697,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09008058411
 03/24  12:00:00,0.925727196379,6.29912465306,0.0,5.31687090144,0.0,0.146390920664,0.146390920664,0.146390920664,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.960465800332
 03/24  13:00:00,0.889034422823,5.40999919148,0.0,4.52851964629,0.0,0.12468502105,0.12468502105,0.12468502105,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.860058619112
 03/24  14:00:00,0.865033367495,5.26709116589,0.0,4.44494798966,0.0,0.122384018829,0.122384018829,0.122384018829,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.799981526533
 03/24  15:00:00,0.856582225198,5.15538706181,0.0,4.39086072403,0.0,0.120894818741,0.120894818741,0.120894818741,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.741116802362
 03/24  16:00:00,0.89587540252,5.15292996305,0.0,4.37957808334,0.0,0.120584170582,0.120584170582,0.120584170582,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.748641073083
 03/24  17:00:00,1.05578763941,5.20122122825,0.0,4.35151761495,0.0,0.119811573715,0.119811573715,0.119811573715,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.820475059958
 03/24  18:00:00,1.38578126216,5.89309557072,0.0,4.88494868461,0.0,0.134498683266,0.134498683266,0.134498683266,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.972638865036
 03/24  19:00:00,1.65349301696,5.0756636713,0.0,3.92532789392,0.0,0.108077170755,0.108077170755,0.108077170755,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11178478363
 03/24  20:00:00,1.82927699686,4.93216804829,0.0,3.75853094582,0.0,0.103484702883,0.103484702883,0.103484702883,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13384489617
 03/24  21:00:00,1.88145514651,5.13678790896,0.0,4.04355930429,0.0,0.111332469847,0.111332469847,0.111332469847,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05206839531
 03/24  22:00:00,1.70959809219,4.96991979225,0.0,3.97833484105,0.0,0.109536626126,0.109536626126,0.109536626126,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.951385680579
 03/24  23:00:00,1.40289352665,5.01968527954,0.0,4.19761166824,0.0,0.115574037455,0.115574037455,0.115574037455,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.787286294276
 03/24  24:00:00,1.10234846409,4.8359555419,0.0,4.1958887315,0.0,0.115526599347,0.115526599347,0.115526599347,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.6098372792
 03/25  01:00:00,0.799584443921,4.8239023269,0.0,4.35949460337,0.0,0.120031206408,0.120031206408,0.120031206408,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.439403296735
 03/25  02:00:00,0.679516028548,4.90318343576,0.0,4.53324960136,0.0,0.12481525225,0.12481525225,0.12481525225,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.346911343759
 03/25  03:00:00,0.626434040526,4.90953906517,0.0,4.56573648935,0.0,0.125709722989,0.125709722989,0.125709722989,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.321047012601
 03/25  04:00:00,0.61165220647,4.86484140341,0.0,4.51439569178,0.0,0.124296142188,0.124296142188,0.124296142188,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.328010461323
 03/25  05:00:00,0.612610274164,5.01599584054,0.0,4.59126992758,0.0,0.126412742415,0.126412742415,0.126412742415,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.403138157234
 03/25  06:00:00,0.668814599418,5.34267339793,0.0,4.59311974371,0.0,0.126463673929,0.126463673929,0.126463673929,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.725463453865
 03/25  07:00:00,0.829648596782,5.91994115636,0.0,4.56162805018,0.0,0.125596604163,0.125596604163,0.125596604163,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.33047924865
 03/25  08:00:00,1.06084228134,6.144143351,0.0,4.6083811733,0.0,0.126883871216,0.126883871216,0.126883871216,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.5061866187
 03/25  09:00:00,1.00749589414,6.26453298022,0.0,4.765877956,0.0,0.131220274986,0.131220274986,0.131220274986,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.47365059743
 03/25  10:00:00,0.943683234618,6.40916251514,0.0,5.04327420813,0.0,0.138857904992,0.138857904992,0.138857904992,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.34460751783
 03/25  11:00:00,0.985976598644,7.41938847717,0.0,6.21194558384,0.0,0.171035266793,0.171035266793,0.171035266793,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.18566161523
 03/25  12:00:00,1.00520285544,7.35920472845,0.0,6.29702636626,0.0,0.173377820205,0.173377820205,0.173377820205,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.0403904109
 03/25  13:00:00,0.962212686516,6.39909419059,0.0,5.44986839946,0.0,0.150052778652,0.150052778652,0.150052778652,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.927804865049
 03/25  14:00:00,0.929472851938,6.08306847108,0.0,5.20226598117,0.0,0.143235470757,0.143235470757,0.143235470757,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.858640840219
 03/25  15:00:00,0.916535046633,5.96455094003,0.0,5.1472996824,0.0,0.141722068,0.141722068,0.141722068,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.793841722215
 03/25  16:00:00,0.9515206606,5.88018858668,0.0,5.05462595264,0.0,0.139170455807,0.139170455807,0.139170455807,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.800851827414
 03/25  17:00:00,1.11557752185,6.13196043142,0.0,5.21853959872,0.0,0.143683536903,0.143683536903,0.143683536903,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.884192279367
 03/25  18:00:00,1.45020375419,7.02516292775,0.0,5.94078208925,0.0,0.163569245075,0.163569245075,0.163569245075,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.04887281742
 03/25  19:00:00,1.71656479837,6.21858774901,0.0,4.9699350337,0.0,0.136838636617,0.136838636617,0.136838636617,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.21010172155
 03/25  20:00:00,1.88990081278,6.00003866937,0.0,4.71660993773,0.0,0.129863764608,0.129863764608,0.129863764608,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.24363652534
 03/25  21:00:00,1.93388983748,5.8800774772,0.0,4.68203454562,0.0,0.128911790491,0.128911790491,0.128911790491,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.15688272222
 03/25  22:00:00,1.76803965769,5.88679485656,0.0,4.80768405269,0.0,0.132371334152,0.132371334152,0.132371334152,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.03891153324
 03/25  23:00:00,1.45468161817,5.94224566776,0.0,5.05093809805,0.0,0.139068917056,0.139068917056,0.139068917056,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.856520252689
 03/25  24:00:00,1.14816133619,5.97890549261,0.0,5.29557687301,0.0,0.145804626115,0.145804626115,0.145804626115,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.653099088412
 03/26  01:00:00,0.847578723405,6.56677418778,0.0,6.10263131475,0.0,0.168025485892,0.168025485892,0.168025485892,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.439138446237
 03/26  02:00:00,0.730835778543,6.76652845835,0.0,6.39716632636,0.0,0.176135002244,0.176135002244,0.176135002244,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.346339641343
 03/26  03:00:00,0.687000200484,7.10818898482,0.0,6.76547983431,0.0,0.186275882947,0.186275882947,0.186275882947,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.319953587285
 03/26  04:00:00,0.680205846874,7.35361771382,0.0,7.00424174369,0.0,0.192849782592,0.192849782592,0.192849782592,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.326940719832
 03/26  05:00:00,0.684332215476,7.61950861497,0.0,7.196187644,0.0,0.198134683727,0.198134683727,0.198134683727,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.401733215247
 03/26  06:00:00,0.739895640054,7.92173405849,0.0,7.17476015481,0.0,0.197544714566,0.197544714566,0.197544714566,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.722883703326
 03/26  07:00:00,0.910309802262,8.84598221568,0.0,7.49121695054,0.0,0.206257809643,0.206257809643,0.206257809643,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.3269314076
 03/26  08:00:00,1.11386965866,8.06525306386,0.0,6.53431837066,0.0,0.179911248538,0.179911248538,0.179911248538,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.5013591342
 03/26  09:00:00,1.03626983912,7.30508025532,0.0,5.81093833302,0.0,0.159994219958,0.159994219958,0.159994219958,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.4691374955
 03/26  10:00:00,0.94948140977,6.61626086542,0.0,5.25386205474,0.0,0.144656080144,0.144656080144,0.144656080144,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.3411180215
 03/26  11:00:00,0.966797289565,6.72016619389,0.0,5.51535927991,0.0,0.151855957714,0.151855957714,0.151855957714,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.18302563587
 03/26  12:00:00,0.933748346943,4.76084361264,0.0,3.70182172327,0.0,0.101923311709,0.101923311709,0.101923311709,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.03723393808
 03/26  13:00:00,0.888240167531,3.71224875304,0.0,2.76321042975,0.0,0.0760802596673,0.0760802596673,0.0760802596673,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.927617397214
 03/26  14:00:00,0.843056802254,2.94525407274,0.0,2.0636630002,0.0,0.0568194210731,0.0568194210731,0.0568194210731,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.859429422848
 03/26  15:00:00,0.822749647543,2.5588929917,0.0,1.74104431399,0.0,0.0479366689104,0.0479366689104,0.0479366689104,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.794439142299
 03/26  16:00:00,0.859695452079,2.54658493601,0.0,1.71956407183,0.0,0.047345247286,0.047345247286,0.047345247286,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.802310057558
 03/26  17:00:00,1.02280863878,2.76425962679,0.0,1.84920376353,0.0,0.0509146538363,0.0509146538363,0.0509146538363,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.885827309916
 03/26  18:00:00,1.35118734891,3.43052592161,0.0,2.34453826745,0.0,0.0645528397936,0.0645528397936,0.0645528397936,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05047963309
 03/26  19:00:00,1.638356029,3.37966581038,0.0,2.12941781987,0.0,0.0586298672485,0.0586298672485,0.0586298672485,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.21169699676
 03/26  20:00:00,1.82548101024,3.6622107009,0.0,2.37690354032,0.0,0.0654439620684,0.0654439620684,0.0654439620684,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.24551495429
