Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/26  21:00:00,1.88214948068,4.00182361605,0.0,2.80284151713,0.0,0.0771714336825,0.0771714336825,0.0771714336825,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.15782188956
 03/26  22:00:00,1.72634265083,4.37330246664,0.0,3.29326224675,0.0,0.0906743272928,0.0906743272928,0.0906743272928,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.03984094926
 03/26  23:00:00,1.41988695299,4.67928628059,0.0,3.78720710983,0.0,0.104274251873,0.104274251873,0.104274251873,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.85729185373
 03/26  24:00:00,1.12251501769,5.04824935962,0.0,4.36411087798,0.0,0.120158307612,0.120158307612,0.120158307612,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.653908950441
 03/27  01:00:00,0.805730023362,5.27000227797,0.0,4.82145410511,0.0,0.132750468926,0.132750468926,0.132750468926,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423543746058
 03/27  02:00:00,0.69494568873,5.59848578147,0.0,5.23700450789,0.0,0.144191936506,0.144191936506,0.144191936506,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.33845878293
 03/27  03:00:00,0.650451392344,5.8703789052,0.0,5.53287827643,0.0,0.152338313234,0.152338313234,0.152338313234,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.31474506555
 03/27  04:00:00,0.645564097603,6.13903275737,0.0,5.79565564994,0.0,0.159573437492,0.159573437492,0.159573437492,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320941857131
 03/27  05:00:00,0.646686668154,6.33596145477,0.0,5.92592904656,0.0,0.163160292021,0.163160292021,0.163160292021,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388444652489
 03/27  06:00:00,0.701783045072,6.64623285828,0.0,5.9393135797,0.0,0.163528812183,0.163528812183,0.163528812183,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.682829078227
 03/27  07:00:00,0.859429312413,7.29080947539,0.0,6.02916917983,0.0,0.166002832011,0.166002832011,0.166002832011,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23380643803
 03/27  08:00:00,1.05753067994,6.67382678111,0.0,5.25667870342,0.0,0.144733631735,0.144733631735,0.144733631735,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38757251869
 03/27  09:00:00,0.958792850223,5.54939050118,0.0,4.17511142894,0.0,0.114954531958,0.114954531958,0.114954531958,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34927464545
 03/27  10:00:00,0.848414221862,4.47004848475,0.0,3.21864795327,0.0,0.0886199507017,0.0886199507017,0.0886199507017,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.2301197423
 03/27  11:00:00,0.833519179313,3.63356876408,0.0,2.52400239593,0.0,0.0694940767508,0.0694940767508,0.0694940767508,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08778509004
 03/27  12:00:00,0.824018056463,2.60434683865,0.0,1.62282782844,0.0,0.0446817807482,0.0446817807482,0.0446817807482,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.959731058917
 03/27  13:00:00,0.789145437264,1.78210247626,0.0,0.900583990995,0.0,0.0247960354917,0.0247960354917,0.0247960354917,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.860097559182
 03/27  14:00:00,0.753714505997,1.22453873044,0.0,0.40188293622,0.0,0.0110651573309,0.0110651573309,0.0110651573309,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.800494144532
 03/27  15:00:00,0.742892707791,1.02666646239,0.0,0.261694214518,0.0,0.00720530133341,0.00720530133341,0.00720530133341,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.741562712461
 03/27  16:00:00,0.779504046052,0.927285011256,0.0,0.153008046363,0.0,0.00421281411403,0.00421281411403,0.00421281411403,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.749566158267
 03/27  17:00:00,0.944467230897,1.15907140997,0.0,0.308396374445,0.0,0.0084911652025,0.0084911652025,0.0084911652025,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.821446482186
 03/27  18:00:00,1.26755153847,1.59926243371,0.0,0.590883350975,0.0,0.0162689595737,0.0162689595737,0.0162689595737,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.97287106166
 03/27  19:00:00,1.56253629844,1.77192735438,0.0,0.621809289032,0.0,0.0171204522333,0.0171204522333,0.0171204522333,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11156707159
 03/27  20:00:00,1.74775800747,1.97094953092,0.0,0.797787611388,0.0,0.0219657134977,0.0219657134977,0.0219657134977,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13336971324
 03/27  21:00:00,1.7986182486,2.12702292758,0.0,1.03494995832,0.0,0.0284955719346,0.0284955719346,0.0284955719346,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.0509127599
 03/27  22:00:00,1.63639516858,2.31002203718,0.0,1.31962832615,0.0,0.0363337025069,0.0363337025069,0.0363337025069,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.950194440398
 03/27  23:00:00,1.33927060923,2.70923127679,0.0,1.88684788085,0.0,0.0519511200388,0.0519511200388,0.0519511200388,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.787596078911
 03/27  24:00:00,1.05213128492,3.01353048468,0.0,2.37201702234,0.0,0.0653094201773,0.0653094201773,0.0653094201773,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611283931147
 03/28  01:00:00,0.752380922268,3.33385938136,0.0,2.88383200438,0.0,0.0794013678323,0.0794013678323,0.0794013678323,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.425022950186
 03/28  02:00:00,0.642487616858,3.69484409741,0.0,3.33174430041,0.0,0.091733864635,0.091733864635,0.091733864635,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.340077306352
 03/28  03:00:00,0.598801646455,3.99575673887,0.0,3.65697620723,0.0,0.100688567345,0.100688567345,0.100688567345,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.316024968425
 03/28  04:00:00,0.591658868867,4.1828329039,0.0,3.83783517309,0.0,0.105668208757,0.105668208757,0.105668208757,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.322562480501
 03/28  05:00:00,0.592789356026,4.37962029856,0.0,3.96839609834,0.0,0.109262979893,0.109262979893,0.109262979893,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.389636444497
 03/28  06:00:00,0.648141735548,4.69906903702,0.0,3.9910785633,0.0,0.10988750266,0.10988750266,0.10988750266,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.683900273365
 03/28  07:00:00,0.811546263501,5.55177947066,0.0,4.29007232685,0.0,0.118119783099,0.118119783099,0.118119783099,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23387328627
 03/28  08:00:00,1.01549683651,5.14696982028,0.0,3.73002310245,0.0,0.102699788313,0.102699788313,0.102699788313,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38737115884
 03/28  09:00:00,0.941552558604,4.92328576876,0.0,3.54894961214,0.0,0.0977142403385,0.0977142403385,0.0977142403385,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34933172983
 03/28  10:00:00,0.854386413051,4.68651909691,0.0,3.43555600611,0.0,0.0945921418913,0.0945921418913,0.0945921418913,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22968230162
 03/28  11:00:00,0.841152642127,3.9094925996,0.0,2.80124729698,0.0,0.077127539565,0.077127539565,0.077127539565,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08646402452
 03/28  12:00:00,0.835644867546,3.02533280528,0.0,2.04510984734,0.0,0.0563085918318,0.0563085918318,0.0563085918318,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.958435006651
 03/28  13:00:00,0.81091353407,2.57161515247,0.0,1.69119422801,0.0,0.0465641322969,0.0465641322969,0.0465641322969,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.858999998382
 03/28  14:00:00,0.774807510535,1.98905075964,0.0,1.16797404038,0.0,0.0321581618685,0.0321581618685,0.0321581618685,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.798915069571
 03/28  15:00:00,0.763643865969,1.77855084316,0.0,1.01536956943,0.0,0.0279564595114,0.0279564595114,0.0279564595114,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.739771738312
 03/28  16:00:00,0.798497267969,1.61523604345,0.0,0.842835724717,0.0,0.0232060360308,0.0232060360308,0.0232060360308,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.747689512104
 03/28  17:00:00,0.966580428602,1.96056090901,0.0,1.11154056454,0.0,0.0306043629071,0.0306043629071,0.0306043629071,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.819791791132
 03/28  18:00:00,1.29214349726,2.49078182491,0.0,1.48405534198,0.0,0.0408609183589,0.0408609183589,0.0408609183589,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.971218461854
 03/28  19:00:00,1.58094450594,2.43827711778,0.0,1.29038943302,0.0,0.0355286597355,0.0355286597355,0.0355286597355,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.109336691
 03/28  20:00:00,1.76805700948,2.70636622759,0.0,1.53504080038,0.0,0.0422647155046,0.0422647155046,0.0422647155046,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13153322092
 03/28  21:00:00,1.82077916458,2.93034939379,0.0,1.83982726064,0.0,0.050656487912,0.050656487912,0.050656487912,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04936192378
 03/28  22:00:00,1.66298738637,3.27442994404,0.0,2.28544907744,0.0,0.0629259202977,0.0629259202977,0.0629259202977,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.94878159598
 03/28  23:00:00,1.36478663039,3.63458560208,0.0,2.81358151865,0.0,0.0774671412029,0.0774671412029,0.0774671412029,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.7862167664
 03/28  24:00:00,1.08121722433,4.06849642872,0.0,3.42840893663,0.0,0.0943953595923,0.0943953595923,0.0943953595923,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.609857960889
 03/29  01:00:00,0.785784014182,4.54583337985,0.0,4.09702150143,0.0,0.112804459746,0.112804459746,0.112804459746,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.42380745162
 03/29  02:00:00,0.67824415461,4.99246973754,0.0,4.63041018929,0.0,0.127490402387,0.127490402387,0.127490402387,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.339037057601
 03/29  03:00:00,0.631884397053,5.19686699016,0.0,4.85853101128,0.0,0.133771317943,0.133771317943,0.133771317943,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.315580415655
 03/29  04:00:00,0.629620027575,5.56075511336,0.0,5.21657218223,0.0,0.143629367465,0.143629367465,0.143629367465,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.321747680817
 03/29  05:00:00,0.631598126269,5.78849044289,0.0,5.37791808431,0.0,0.148071750135,0.148071750135,0.148071750135,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388984602856
 03/29  06:00:00,0.684928435387,6.03357371034,0.0,5.32715960607,0.0,0.146674202499,0.146674202499,0.146674202499,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.682323903907
 03/29  07:00:00,0.834725001998,6.3907916891,0.0,5.13191661396,0.0,0.141298521596,0.141298521596,0.141298521596,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23104121761
 03/29  08:00:00,1.04977689818,6.38918378619,0.0,4.97506385728,0.0,0.136979849978,0.136979849978,0.136979849978,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38454436991
 03/29  09:00:00,0.982714628387,6.41592007253,0.0,5.04394267646,0.0,0.138876310121,0.138876310121,0.138876310121,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34697296928
 03/29  10:00:00,0.896808397386,6.22496520513,0.0,4.97630875951,0.0,0.137014126225,0.137014126225,0.137014126225,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22737565643
 03/29  11:00:00,0.920375775077,6.78504742008,0.0,5.67860586809,0.0,0.156350672515,0.156350672515,0.156350672515,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08466027388
 03/29  12:00:00,0.916192510084,5.94835159391,0.0,4.97057417837,0.0,0.13685623437,0.13685623437,0.13685623437,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.955989464242
 03/29  13:00:00,0.893913887121,5.58304602543,0.0,4.70574021179,0.0,0.129564485348,0.129564485348,0.129564485348,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.855884887564
 03/29  14:00:00,0.867474260791,5.35242816904,0.0,4.5336004449,0.0,0.124824912125,0.124824912125,0.124824912125,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.79666607445
 03/29  15:00:00,0.854852576956,5.08890896408,0.0,4.32804045916,0.0,0.119165170498,0.119165170498,0.119165170498,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.737458969506
 03/29  16:00:00,0.892625448291,5.03091885683,0.0,4.26154079666,0.0,0.117334216353,0.117334216353,0.117334216353,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.744667253546
 03/29  17:00:00,1.05133260492,5.03480587956,0.0,4.18971220296,0.0,0.115356539227,0.115356539227,0.115356539227,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.815865123259
 03/29  18:00:00,1.38236738507,5.7632704565,0.0,4.76095777262,0.0,0.131084806176,0.131084806176,0.131084806176,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.966804662801
 03/29  19:00:00,1.65292794851,5.04789351742,0.0,3.90480479057,0.0,0.107512102306,0.107512102306,0.107512102306,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10453773309
 03/29  20:00:00,1.8266482775,4.82966259813,0.0,3.66305670878,0.0,0.100855983526,0.100855983526,0.100855983526,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12681368305
 03/29  21:00:00,1.86982595396,4.70778648616,0.0,3.62119079129,0.0,0.0997032772967,0.0997032772967,0.0997032772967,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04543548551
 03/29  22:00:00,1.70310343296,4.72783059161,0.0,3.74245091775,0.0,0.103041966891,0.103041966891,0.103041966891,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.945180403238
 03/29  23:00:00,1.39791768765,4.83496278146,0.0,4.01689080481,0.0,0.110598198456,0.110598198456,0.110598198456,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.783284659632
 03/29  24:00:00,1.11472329581,5.28365205575,0.0,4.64533861816,0.0,0.12790143107,0.12790143107,0.12790143107,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.608083906396
 03/30  01:00:00,0.811773122948,5.48850199128,0.0,5.04093752796,0.0,0.138793568512,0.138793568512,0.138793568512,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422560036523
 03/30  02:00:00,0.696656965998,5.66030754425,0.0,5.29915754494,0.0,0.145903213775,0.145903213775,0.145903213775,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.338127508664
 03/30  03:00:00,0.653023213747,5.96355538678,0.0,5.62628599816,0.0,0.154910134637,0.154910134637,0.154910134637,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.314513825406
 03/30  04:00:00,0.642493036381,6.02748113167,0.0,5.68411569941,0.0,0.15650237627,0.15650237627,0.15650237627,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320930181958
 03/30  05:00:00,0.642078252569,6.1679792636,0.0,5.75855288268,0.0,0.158551876435,0.158551876435,0.158551876435,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387838625201
 03/30  06:00:00,0.698420124677,6.52206645724,0.0,5.81717339841,0.0,0.160165891789,0.160165891789,0.160165891789,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.680802858471
 03/30  07:00:00,0.856867640437,7.19275938657,0.0,5.93613008202,0.0,0.163441160035,0.163441160035,0.163441160035,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22879544702
 03/30  08:00:00,1.0575673117,6.66907885875,0.0,5.25800915713,0.0,0.144770263495,0.144770263495,0.144770263495,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38149414263
 03/30  09:00:00,0.991035361837,6.71490169893,0.0,5.34614902478,0.0,0.147197043572,0.147197043572,0.147197043572,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34374824736
 03/30  10:00:00,0.907925884684,6.62667967951,0.0,5.38009230322,0.0,0.148131613524,0.148131613524,0.148131613524,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22530658711
 03/30  11:00:00,0.931387532594,7.18305047446,0.0,6.07854934034,0.0,0.167362430033,0.167362430033,0.167362430033,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08271985602
 03/30  12:00:00,0.924815289507,6.2593933457,0.0,5.28375073873,0.0,0.145479013792,0.145479013792,0.145479013792,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.95385465568
 03/30  13:00:00,0.902015593235,5.87583103452,0.0,4.99999155808,0.0,0.137666191463,0.137666191463,0.137666191463,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.854418550364
 03/30  14:00:00,0.858616861444,5.02857397324,0.0,4.21190256475,0.0,0.115967512778,0.115967512778,0.115967512778,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.794509758795
 03/30  15:00:00,0.842242491997,4.62965387442,0.0,3.87004625107,0.0,0.10655508554,0.10655508554,0.10655508554,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.736198087935
 03/30  16:00:00,0.880074550953,4.57414880619,0.0,3.80569626383,0.0,0.104783319015,0.104783319015,0.104783319015,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.743741735741
 03/30  17:00:00,1.03639267463,4.49112098197,0.0,3.6470987659,0.0,0.10041660894,0.10041660894,0.10041660894,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.814793662734
 03/30  18:00:00,1.36429220402,5.10558746067,0.0,4.10447304165,0.0,0.113009625125,0.113009625125,0.113009625125,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.965606397943
 03/30  19:00:00,1.64360049239,4.70806922438,0.0,3.56603460011,0.0,0.0981846461775,0.0981846461775,0.0981846461775,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10348363052
 03/30  20:00:00,1.82014326914,4.59218779545,0.0,3.42679690869,0.0,0.0943509751677,0.0943509751677,0.0943509751677,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12559868046
 03/30  21:00:00,1.86559949781,4.552797358,0.0,3.46768727065,0.0,0.0954768211483,0.0954768211483,0.0954768211483,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04394987799
 03/30  22:00:00,1.70403510804,4.76067568681,0.0,3.7762890554,0.0,0.103973641971,0.103973641971,0.103973641971,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.944187360785
 03/30  23:00:00,1.40342944158,5.03439801955,0.0,4.21707592521,0.0,0.116109952385,0.116109952385,0.116109952385,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.782534777316
 03/30  24:00:00,1.12031583102,5.48595432552,0.0,4.84845768854,0.0,0.133493966279,0.133493966279,0.133493966279,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.60726710579
 03/31  01:00:00,0.823780736381,5.92395321095,0.0,5.47705016505,0.0,0.150801181945,0.150801181945,0.150801181945,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421898619101
 03/31  02:00:00,0.717164077381,6.40476426885,0.0,6.04396919916,0.0,0.166410325158,0.166410325158,0.166410325158,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337772579043
 03/31  03:00:00,0.672569886671,6.67302694234,0.0,6.33621483813,0.0,0.174456807561,0.174456807561,0.174456807561,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.314056540995
 03/31  04:00:00,0.666657154536,6.90445260905,0.0,6.5617486571,0.0,0.180666494426,0.180666494426,0.180666494426,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320268701642
 03/31  05:00:00,0.669046866166,7.14685469719,0.0,6.73804420795,0.0,0.185520490033,0.185520490033,0.185520490033,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387222733521
 03/31  06:00:00,0.728792927147,7.62384353013,0.0,6.92030376272,0.0,0.190538694258,0.190538694258,0.190538694258,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.679449567045
 03/31  07:00:00,0.889492152245,8.37490057427,0.0,7.12104180138,0.0,0.196065671843,0.196065671843,0.196065671843,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22602491536
 03/31  08:00:00,1.07913496192,7.44918651415,0.0,6.04133923916,0.0,0.16633791372,0.16633791372,0.16633791372,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.37827171598
 03/31  09:00:00,0.993068261817,6.78582889301,0.0,5.41998329471,0.0,0.149229943552,0.149229943552,0.149229943552,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3408411715
 03/31  10:00:00,0.892051231742,6.04735524767,0.0,4.80353004163,0.0,0.132256960582,0.132256960582,0.132256960582,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22254441687
 03/31  11:00:00,0.892112618087,5.75472410408,0.0,4.65209714539,0.0,0.128087515525,0.128087515525,0.128087515525,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08084568059
 03/31  12:00:00,0.874387288828,4.42714505747,0.0,3.4522220605,0.0,0.095051013113,0.095051013113,0.095051013113,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.953135045683
 03/31  13:00:00,0.837818073862,3.54433465154,0.0,2.66835841339,0.0,0.073468672089,0.073468672089,0.073468672089,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.854555312075
 03/31  14:00:00,0.800384326768,2.91486584019,0.0,2.09691573545,0.0,0.0577349781024,0.0577349781024,0.0577349781024,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.795788455046
 03/31  15:00:00,0.783265347821,2.4889213667,0.0,1.72801544549,0.0,0.0475779413636,0.0475779413636,0.0475779413636,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.737496385798
 03/31  16:00:00,0.822325919009,2.47806850886,0.0,1.70828462524,0.0,0.0470346870709,0.0470346870709,0.0470346870709,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.745073076992
 03/31  17:00:00,0.981120616745,2.48495132409,0.0,1.63963549618,0.0,0.0451445510505,0.0451445510505,0.0451445510505,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.816087274575
 03/31  18:00:00,1.31915674818,3.46754832316,0.0,2.4651678804,0.0,0.0678741692798,0.0678741692798,0.0678741692798,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.966872421684
 03/31  19:00:00,1.6088054098,3.44511887439,0.0,2.30228845197,0.0,0.0633895635922,0.0633895635922,0.0633895635922,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10427942866
 03/31  20:00:00,1.80374079723,3.99722296676,0.0,2.83106443276,0.0,0.0779485032558,0.0779485032558,0.0779485032558,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1263663277
 03/31  21:00:00,1.86410707449,4.4991147649,0.0,3.41348293818,0.0,0.0939843978262,0.0939843978262,0.0939843978262,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04447161736
 03/31  22:00:00,1.70637652299,4.84544891051,0.0,3.86132848908,0.0,0.106315056916,0.106315056916,0.106315056916,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.943921150804
 03/31  23:00:00,1.40615417521,5.13290495606,0.0,4.31603736989,0.0,0.118834686023,0.118834686023,0.118834686023,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.782080269147
 03/31  24:00:00,1.11748508586,5.38271484652,0.0,4.74564593951,0.0,0.130663221114,0.130663221114,0.130663221114,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.606839375815
 04/01  01:00:00,0.816295982448,5.48706890584,0.0,5.02425817867,0.0,0.138334331238,0.138334331238,0.138334331238,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.437855667446
 04/01  02:00:00,0.699124533166,5.50572313528,0.0,5.13681323922,0.0,0.141433341773,0.141433341773,0.141433341773,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.345932859499
 04/01  03:00:00,0.640619570529,5.43249738183,0.0,5.08988066949,0.0,0.140141133966,0.140141133966,0.140141133966,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.319906076196
 04/01  04:00:00,0.62309432014,5.28775028371,0.0,4.93854535761,0.0,0.135974375726,0.135974375726,0.135974375726,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.32681397047
 04/01  05:00:00,0.618596147594,5.23961720501,0.0,4.81698179084,0.0,0.132627331424,0.132627331424,0.132627331424,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.401090279878
 04/01  06:00:00,0.668305920836,5.36981425553,0.0,4.62657814896,0.0,0.127384893729,0.127384893729,0.127384893729,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.719193468307
 04/01  07:00:00,0.83213941085,5.83675787944,0.0,4.49235987522,0.0,0.123689423776,0.123689423776,0.123689423776,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.3166191
 04/01  08:00:00,1.06449424675,5.52919756309,0.0,4.01005275613,0.0,0.110409924515,0.110409924515,0.110409924515,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.48962763998
 04/01  09:00:00,0.998330980894,5.21797099627,0.0,3.73558332237,0.0,0.102852879432,0.102852879432,0.102852879432,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.45743261418
 04/01  10:00:00,0.904159144203,4.91515012066,0.0,3.56385062085,0.0,0.0981245140547,0.0981245140547,0.0981245140547,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.33006072601
 04/01  11:00:00,0.915661292265,4.86797644189,0.0,3.6729212634,0.0,0.101127587117,0.101127587117,0.101127587117,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.17331690389
 04/01  12:00:00,0.917270879275,4.17103454408,0.0,3.11942349102,0.0,0.0858879753254,0.0858879753254,0.0858879753254,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.02986611846
 04/01  13:00:00,0.889852522161,3.78065489361,0.0,2.83872972184,0.0,0.0781595538428,0.0781595538428,0.0781595538428,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.920546537748
 04/01  14:00:00,0.85412600565,3.35588341493,0.0,2.48155288031,0.0,0.0683253021484,0.0683253021484,0.0683253021484,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.85221263942
 04/01  15:00:00,0.831654387918,2.89281064816,0.0,2.08123661548,0.0,0.0573032804272,0.0573032804272,0.0573032804272,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.788210715493
 04/01  16:00:00,0.852421815334,2.73750373642,0.0,1.91742329958,0.0,0.0527929617498,0.0527929617498,0.0527929617498,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.795418417585
 04/01  17:00:00,0.960102045411,2.53782852336,0.0,1.6309132434,0.0,0.0449043987807,0.0449043987807,0.0449043987807,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.877744433536
 04/01  18:00:00,1.1671410739,2.80871019345,0.0,1.7324984302,0.0,0.0477013726584,0.0477013726584,0.0477013726584,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.04077384685
 04/01  19:00:00,1.28701451743,2.74519356158,0.0,1.50600921683,0.0,0.0414653806473,0.0414653806473,0.0414653806473,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.20070946352
 04/01  20:00:00,1.4074771549,2.91661386254,0.0,1.64247080187,0.0,0.0452226163296,0.0452226163296,0.0452226163296,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.23442941747
 04/01  21:00:00,1.65953703478,2.99650943541,0.0,1.80764393262,0.0,0.0497703751765,0.0497703751765,0.0497703751765,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.14778655741
 04/01  22:00:00,1.68774549456,2.98610416163,0.0,1.91487263185,0.0,0.0527227334888,0.0527227334888,0.0527227334888,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.03111162593
 04/01  23:00:00,1.37802312604,3.21963592123,0.0,2.33389221591,0.0,0.064259719025,0.064259719025,0.064259719025,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.85102507006
 04/01  24:00:00,1.07202346678,3.44447674629,0.0,2.76398192009,0.0,0.0761015013306,0.0761015013306,0.0761015013306,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.650324978184
 04/02  01:00:00,0.647303528585,3.62549660548,0.0,3.2546911097,0.0,0.0896123371921,0.0896123371921,0.0896123371921,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.347828459209
 04/02  02:00:00,0.598622316067,3.90905111765,0.0,3.56455396772,0.0,0.0981438795044,0.0981438795044,0.0981438795044,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.321786513791
 04/02  03:00:00,0.590015280325,4.08789208008,0.0,3.73712532797,0.0,0.102895335911,0.102895335911,0.102895335911,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.328375796477
 04/02  04:00:00,0.591827935845,4.26845318393,0.0,3.84476899589,0.0,0.105859119674,0.105859119674,0.105859119674,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.402139053749
 04/02  05:00:00,0.646346558085,4.57222479268,0.0,3.82902119466,0.0,0.105425530978,0.105425530978,0.105425530978,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.719160959757
 04/02  06:00:00,0.809003728403,4.99488572049,0.0,3.65207936993,0.0,0.100553741329,0.100553741329,0.100553741329,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.31502744635
 04/02  07:00:00,1.05786685301,5.28626908998,0.0,3.76934795838,0.0,0.10378253077,0.10378253077,0.10378253077,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.48740396463
 04/02  08:00:00,0.987929216346,4.83768837977,0.0,3.35779459753,0.0,0.0924511148843,0.0924511148843,0.0924511148843,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.45493872252
 04/02  09:00:00,0.889967560376,4.39731037181,0.0,3.04841688525,0.0,0.0839329302277,0.0839329302277,0.0839329302277,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.32765471276
 04/02  10:00:00,0.883180071255,3.68613853593,0.0,2.49321381945,0.0,0.0686463661065,0.0686463661065,0.0686463661065,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.17118644189
 04/02  11:00:00,0.884584797414,2.98270326791,0.0,1.9322755672,0.0,0.0532018934639,0.0532018934639,0.0532018934639,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.02868276611
 04/02  12:00:00,0.838311214248,1.90753522953,0.0,0.96676608485,0.0,0.0266182459291,0.0266182459291,0.0266182459291,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.919390510656
 04/02  13:00:00,0.796920034168,1.27783172349,0.0,0.403850494227,0.0,0.0111193306658,0.0111193306658,0.0111193306658,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.851863334067
 04/02  14:00:00,0.776350684932,0.88422627007,0.0,0.0726240060895,0.0,0.00199957744148,0.00199957744148,0.00199957744148,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.788238946799
 04/02  15:00:00,0.799628853584,0.81986080408,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.795198784831
 04/02  16:00:00,0.915197646631,0.906755962126,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.877585115701
 04/02  17:00:00,1.11943970124,1.07543232651,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.03999441011
 04/02  18:00:00,1.24554913679,1.23809148019,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.19961659896
 04/02  19:00:00,1.36225453857,1.27272701856,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.23301337535
 04/02  20:00:00,1.6097666596,1.18763350824,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.14655456287
 04/02  21:00:00,1.63502276107,1.07063534365,0.0,0.0,0.0,0.0,0.0,0.0,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.0305154398
 04/02  22:00:00,1.31788180222,1.0353851504,0.0,0.149578782068,0.0,0.00411839520362,0.00411839520362,0.00411839520362,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.851087733081
 04/02  23:00:00,1.01463113403,1.36057778771,0.0,0.679510952999,0.0,0.0187091685796,0.0187091685796,0.0187091685796,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.650896986695
 04/02  24:00:00,0.713512813813,1.75638063494,0.0,1.29120672991,0.0,0.0355511626035,0.0355511626035,0.0355511626035,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.44021884532
 04/03  01:00:00,0.605913967446,2.2577982772,0.0,1.89479027099,0.0,0.0521698001283,0.0521698001283,0.0521698001283,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.340030969641
 04/03  02:00:00,0.558538104402,2.54278900082,0.0,2.20354769702,0.0,0.0606709062669,0.0606709062669,0.0606709062669,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.316530667651
 04/03  03:00:00,0.552754664366,2.77800059552,0.0,2.43342284296,0.0,0.0670001241237,0.0670001241237,0.0670001241237,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.322186796919
 04/03  04:00:00,0.553937389978,2.97582500036,0.0,2.56561213052,0.0,0.0706397294227,0.0706397294227,0.0706397294227,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.388667735561
 04/03  05:00:00,0.608218560275,3.29626784972,0.0,2.59301519383,0.0,0.0713942257687,0.0713942257687,0.0713942257687,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.679210017633
 04/03  06:00:00,0.766993617694,3.76255055946,0.0,2.51220090125,0.0,0.0691691428369,0.0691691428369,0.0691691428369,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.222570754
 04/03  07:00:00,0.995692090432,3.6835593627,0.0,2.27975450873,0.0,0.0627691301157,0.0627691301157,0.0627691301157,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.374287687
 04/03  08:00:00,0.924278920457,3.58587984942,0.0,2.22414871229,0.0,0.0612381198869,0.0612381198869,0.0612381198869,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.33677607742
 04/03  09:00:00,0.823975249104,3.52694783835,0.0,2.28711096137,0.0,0.0629716774213,0.0629716774213,0.0629716774213,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.21859810318
 04/03  10:00:00,0.817096907286,3.041221206,0.0,1.94235565627,0.0,0.0534794314267,0.0534794314267,0.0534794314267,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.07712727514
 04/03  11:00:00,0.832381954377,2.91479915428,0.0,1.94265996137,0.0,0.0534878099456,0.0534878099456,0.0534878099456,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.950394258311
 04/03  12:00:00,0.819054081726,2.87684279913,0.0,2.00381537986,0.0,0.0551716194988,0.0551716194988,0.0551716194988,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.851648785244
 04/03  13:00:00,0.796309677959,2.7791269094,0.0,1.96478580036,0.0,0.0540970069716,0.0540970069716,0.0540970069716,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.792223213841
 04/03  14:00:00,0.786877022456,2.63299751434,0.0,1.87596531091,0.0,0.0516514871413,0.0516514871413,0.0516514871413,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.733668886245
 04/03  15:00:00,0.812305714942,2.57176313088,0.0,1.80638941602,0.0,0.0497358342136,0.0497358342136,0.0497358342136,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.740711695608
 04/03  16:00:00,0.927446123227,2.58948808561,0.0,1.74938792191,0.0,0.0481663958435,0.0481663958435,0.0481663958435,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.810929317275
 04/03  17:00:00,1.13717998004,2.92418412738,0.0,1.92829186329,0.0,0.0530922090097,0.0530922090097,0.0530922090097,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.960454347685
 04/03  18:00:00,1.25945587735,2.88712073632,0.0,1.75122788619,0.0,0.048217056104,0.048217056104,0.048217056104,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09741796889
 04/03  19:00:00,1.37616372319,2.90790911639,0.0,1.74893548666,0.0,0.0481539388149,0.0481539388149,0.0481539388149,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11925998653
 04/03  20:00:00,1.62242699701,2.80483539219,0.0,1.72575514015,0.0,0.0475157077331,0.0475157077331,0.0475157077331,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03800130667
 04/03  21:00:00,1.64852724672,2.76266057815,0.0,1.78370810132,0.0,0.0491113431169,0.0491113431169,0.0491113431169,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.93883257298
 04/03  22:00:00,1.34070802538,2.81952901979,0.0,2.0062201344,0.0,0.0552378302903,0.0552378302903,0.0552378302903,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.778590250143
 04/03  23:00:00,1.04787280563,3.0861764767,0.0,2.45105827575,0.0,0.0674856855169,0.0674856855169,0.0674856855169,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.604948352941
 04/03  24:00:00,0.751347974583,3.35040303188,0.0,2.90412157833,0.0,0.07996000645,0.07996000645,0.07996000645,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.421326393827
 04/04  01:00:00,0.635063004101,3.3140704936,0.0,2.95347385666,0.0,0.0813188367837,0.0813188367837,0.0813188367837,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.337619600368
 04/04  02:00:00,0.581224324103,3.36449930314,0.0,3.02750386073,0.0,0.083357125968,0.083357125968,0.083357125968,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.314284806269
 04/04  03:00:00,0.570352231649,3.41558277571,0.0,3.07256079634,0.0,0.0845976914074,0.0845976914074,0.0845976914074,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.320631023735
 04/04  04:00:00,0.571226043363,3.60231082895,0.0,3.19353043098,0.0,0.0879283828076,0.0879283828076,0.0879283828076,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.387235263679
 04/04  05:00:00,0.624266272104,3.87738345116,0.0,3.17586289824,0.0,0.0874419375971,0.0874419375971,0.0874419375971,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.677477914658
 04/04  06:00:00,0.784862391493,4.40883462703,0.0,3.1611889876,0.0,0.0870379166367,0.0870379166367,0.0870379166367,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21986673522
 04/04  07:00:00,1.01629706881,4.42897865889,0.0,3.02812066057,0.0,0.0833741084936,0.0833741084936,0.0833741084936,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.37134083134
 04/04  08:00:00,0.94172943596,4.21672235403,0.0,2.85794579255,0.0,0.07868863539,0.07868863539,0.07868863539,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.33382150177
 04/04  09:00:00,0.833647050353,3.87546674397,0.0,2.63838765525,0.0,0.0726434786701,0.0726434786701,0.0726434786701,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.21584031492
 04/04  10:00:00,0.82943335038,3.48711651459,0.0,2.39041128032,0.0,0.0658158745208,0.0658158745208,0.0658158745208,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.07496695967
 04/04  11:00:00,0.824098975174,2.61195631419,0.0,1.64182483511,0.0,0.0452048307429,0.0452048307429,0.0452048307429,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.948386544467
 04/04  12:00:00,0.794853487614,1.99649944815,0.0,1.12485762722,0.0,0.0309710253865,0.0309710253865,0.0309710253865,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.850263186902
 04/04  13:00:00,0.762809040319,1.56178804909,0.0,0.748053474079,0.0,0.020596369332,0.020596369332,0.020596369332,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.791616679815
 04/04  14:00:00,0.745146288857,1.11703565435,0.0,0.360318560668,0.0,0.00992075354213,0.00992075354213,0.00992075354213,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.733353776497
 04/04  15:00:00,0.76936009596,1.0120491787,0.0,0.246618421513,0.0,0.00679021523133,0.00679021523133,0.00679021523133,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.740768737939
 04/04  16:00:00,0.884275617529,1.0219894939,0.0,0.181449114635,0.0,0.0049958901462,0.0049958901462,0.0049958901462,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.811369532839
 04/04  17:00:00,1.09509347838,1.39589764536,0.0,0.399723732244,0.0,0.0110057073529,0.0110057073529,0.0110057073529,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.960735996721
 04/04  18:00:00,1.22351106742,1.58178854661,0.0,0.445724012761,0.0,0.0122722461763,0.0122722461763,0.0122722461763,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09758965262
 04/04  19:00:00,1.34951912833,1.94027502518,0.0,0.781212417059,0.0,0.021509343952,0.021509343952,0.021509343952,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11934896492
 04/04  20:00:00,1.60583759879,2.2024027824,0.0,1.12323356143,0.0,0.0309263095205,0.0309263095205,0.0309263095205,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.0380902756
 04/04  21:00:00,1.6429340757,2.5594836812,0.0,1.58056593872,0.0,0.0435181721033,0.0435181721033,0.0435181721033,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.938797838633
 04/04  22:00:00,1.34721933045,3.05597502498,0.0,2.24270862907,0.0,0.0617491353611,0.0617491353611,0.0617491353611,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.778547760657
 04/04  23:00:00,1.06311240669,3.63947048458,0.0,3.00455565816,0.0,0.0827252865713,0.0827252865713,0.0827252865713,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.60474497841
 04/04  24:00:00,0.776170556544,4.25215624265,0.0,3.8056697285,0.0,0.104782588411,0.104782588411,0.104782588411,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.421531454431
 04/05  01:00:00,0.677586501535,4.85830057139,0.0,4.49791353301,0.0,0.123842334217,0.123842334217,0.123842334217,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.337410001806
 04/05  02:00:00,0.636901779613,5.38639722938,0.0,5.04969104094,0.0,0.139034581478,0.139034581478,0.139034581478,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.313995552291
 04/05  03:00:00,0.630571427851,5.60212392629,0.0,5.25970252985,0.0,0.144816887609,0.144816887609,0.144816887609,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.320030440805
 04/05  04:00:00,0.632992590381,5.84435083325,0.0,5.4368714458,0.0,0.149694929826,0.149694929826,0.149694929826,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.385934253158
 04/05  05:00:00,0.687591391857,6.17491596439,0.0,5.47581077083,0.0,0.150767057351,0.150767057351,0.150767057351,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.675062555299
 04/05  06:00:00,0.852475162386,6.8606691445,0.0,5.61686296309,0.0,0.154650687529,0.154650687529,0.154650687529,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.2160272772
 04/05  07:00:00,1.07322011152,6.49200859546,0.0,5.09554716526,0.0,0.140297151207,0.140297151207,0.140297151207,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36694426322
 04/05  08:00:00,1.00227553489,6.41138677608,0.0,5.05696052736,0.0,0.139234734318,0.139234734318,0.139234734318,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.329471189
 04/05  09:00:00,0.890221304915,5.92594050484,0.0,4.69314628705,0.0,0.129217733232,0.129217733232,0.129217733232,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.21155544399
 04/05  10:00:00,0.896642272673,5.92415138426,0.0,4.83141760531,0.0,0.133024796815,0.133024796815,0.133024796815,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.07099550436
 04/05  11:00:00,0.888636471842,4.95176998831,0.0,3.98580584522,0.0,0.109742327411,0.109742327411,0.109742327411,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.944219208481
 04/05  12:00:00,0.857399830902,4.26400421382,0.0,3.39652059042,0.0,0.0935173686749,0.0935173686749,0.0935173686749,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.846104989372
 04/05  13:00:00,0.823896985453,3.77634683367,0.0,2.9667478879,0.0,0.081684314466,0.081684314466,0.081684314466,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.787481050572
 04/05  14:00:00,0.793329074385,2.86316222573,0.0,2.11030175062,0.0,0.0581035390702,0.0581035390702,0.0581035390702,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.729497157928
 04/05  15:00:00,0.814920560232,2.66342498107,0.0,1.90135975139,0.0,0.052350679503,0.052350679503,0.052350679503,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.737403210425
 04/05  16:00:00,0.920739389136,2.34248837588,0.0,1.50580150845,0.0,0.0414596617532,0.0414596617532,0.0414596617532,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.807516021013
 04/05  17:00:00,1.11583686828,2.14501241088,0.0,1.1531169459,0.0,0.0317490972553,0.0317490972553,0.0317490972553,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.956457548578
 04/05  18:00:00,1.24490876104,2.35514065945,0.0,1.22288132579,0.0,0.0336699397944,0.0336699397944,0.0336699397944,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09378445243
 04/05  19:00:00,1.36026124095,2.32671192378,0.0,1.17136247397,0.0,0.0322514565756,0.0322514565756,0.0322514565756,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.1156358066
 04/05  20:00:00,1.60651735829,2.22367826728,0.0,1.14792220671,0.0,0.0316060690217,0.0316060690217,0.0316060690217,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.0346771152
 04/05  21:00:00,1.63271506303,2.18540233634,0.0,1.20941470288,0.0,0.0332991594305,0.0332991594305,0.0332991594305,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.935867729616
 04/05  22:00:00,1.32808514083,2.35889322119,0.0,1.54776104913,0.0,0.042614945736,0.042614945736,0.042614945736,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.776413536806
 04/05  23:00:00,1.03221007497,2.51595000617,0.0,1.88219296258,0.0,0.0518229548484,0.0518229548484,0.0518229548484,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.603587195576
 04/05  24:00:00,0.736113560954,2.79671357247,0.0,2.35081260154,0.0,0.0647255928209,0.0647255928209,0.0647255928209,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.420945911217
 04/06  01:00:00,0.630147686805,3.13558098116,0.0,2.77495112189,0.0,0.0764035194876,0.0764035194876,0.0764035194876,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.337652822702
 04/06  02:00:00,0.583432088127,3.44479845233,0.0,3.10768913618,0.0,0.0855648899919,0.0855648899919,0.0855648899919,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.314398680016
 04/06  03:00:00,0.580927246255,3.79959171117,0.0,3.45664190729,0.0,0.0951727060134,0.0951727060134,0.0951727060134,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.320558848247
 04/06  04:00:00,0.587026625582,4.17542267931,0.0,3.76740246791,0.0,0.103728965027,0.103728965027,0.103728965027,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.38647507711
 04/06  05:00:00,0.647227355304,4.70904382129,0.0,4.00980201534,0.0,0.110403020797,0.110403020797,0.110403020797,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.675199167687
 04/06  06:00:00,0.820322661461,5.6919444281,0.0,4.44909452634,0.0,0.122498186604,0.122498186604,0.122498186604,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21507099755
 04/06  07:00:00,1.05166920079,5.7080592303,0.0,4.31282505614,0.0,0.118746240474,0.118746240474,0.118746240474,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36571700719
 04/06  08:00:00,0.983621474085,5.73220318541,0.0,4.37945107102,0.0,0.120580673515,0.120580673515,0.120580673515,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32779705467
 04/06  09:00:00,0.885759624984,5.76265364665,0.0,4.53109951469,0.0,0.124756053301,0.124756053301,0.124756053301,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.21031535815
