Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/06  10:00:00,0.878246847408,5.2544649541,0.0,4.16330170802,0.0,0.114629371549,0.114629371549,0.114629371549,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06942497148
 04/06  11:00:00,0.867370483358,4.17842976532,0.0,3.21343202005,0.0,0.0884763389271,0.0884763389271,0.0884763389271,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.943252810654
 04/06  12:00:00,0.83418363655,3.42039059023,0.0,2.55331591876,0.0,0.0703011743227,0.0703011743227,0.0703011743227,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.845696037448
 04/06  13:00:00,0.797660496199,2.82326050884,0.0,2.01384708203,0.0,0.0554478252116,0.0554478252116,0.0554478252116,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.787295531609
 04/06  14:00:00,0.77648253851,2.25148114627,0.0,1.49844101515,0.0,0.041257003195,0.041257003195,0.041257003195,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.729676813944
 04/06  15:00:00,0.796899084191,2.00855086847,0.0,1.24682556904,0.0,0.0343292034624,0.0343292034624,0.0343292034624,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.737063280179
 04/06  16:00:00,0.910411816618,1.96722164644,0.0,1.1307074141,0.0,0.0311320892346,0.0311320892346,0.0311320892346,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.807343385914
 04/06  17:00:00,1.1182068417,2.23071793609,0.0,1.23919361408,0.0,0.0341190706733,0.0341190706733,0.0341190706733,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.956086405605
 04/06  18:00:00,1.23887074735,2.13437039394,0.0,1.00358262088,0.0,0.0276319261004,0.0276319261004,0.0276319261004,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09231289182
 04/06  19:00:00,1.3619882472,2.388190193,0.0,1.23408678245,0.0,0.0339784628236,0.0339784628236,0.0339784628236,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11438976735
 04/06  20:00:00,1.61566860182,2.55509669884,0.0,1.48029241254,0.0,0.040757312551,0.040757312551,0.040757312551,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03372534093
 04/06  21:00:00,1.6558977756,3.02673079855,0.0,2.05140332715,0.0,0.0564818720036,0.0564818720036,0.0564818720036,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.935207567552
 04/06  22:00:00,1.35460065876,3.32088322125,0.0,2.51079608628,0.0,0.0691304636662,0.0691304636662,0.0691304636662,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.775368499722
 04/06  23:00:00,1.07655909389,4.1258875395,0.0,3.49293498935,0.0,0.0961719737774,0.0961719737774,0.0961719737774,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.602782702132
 04/06  24:00:00,0.786754519008,4.63489359997,0.0,4.19007582276,0.0,0.115366550875,0.115366550875,0.115366550875,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.419862717491
 04/07  01:00:00,0.685506674702,5.14480930337,0.0,4.78557166138,0.0,0.131762507385,0.131762507385,0.131762507385,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.336260605415
 04/07  02:00:00,0.640885424193,5.53001564359,0.0,5.19437572393,0.0,0.143018226058,0.143018226058,0.143018226058,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.312929283517
 04/07  03:00:00,0.641059071786,5.98203354783,0.0,5.64061036629,0.0,0.155304531544,0.155304531544,0.155304531544,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.319032225903
 04/07  04:00:00,0.645499475542,6.29759740041,0.0,5.89111747063,0.0,0.162201814987,0.162201814987,0.162201814987,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.384934795494
 04/07  05:00:00,0.705765531836,6.83250493347,0.0,6.13588965805,0.0,0.168941197329,0.168941197329,0.168941197329,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.672572637161
 04/07  06:00:00,0.862407590764,7.21675978712,0.0,5.97760555003,0.0,0.164583115907,0.164583115907,0.164583115907,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21137533288
 04/07  07:00:00,1.07967999586,6.72071044573,0.0,5.33016807553,0.0,0.146757035545,0.146757035545,0.146757035545,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36102520323
 04/07  08:00:00,0.993262362763,6.07802141395,0.0,4.72960503032,0.0,0.130221562193,0.130221562193,0.130221562193,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32346132391
 04/07  09:00:00,0.873688756594,5.32054672886,0.0,4.09268947803,0.0,0.112685184912,0.112685184912,0.112685184912,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20661847702
 04/07  10:00:00,0.852254823592,4.30779236389,0.0,3.21927980784,0.0,0.0886373477334,0.0886373477334,0.0886373477334,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06677428146
 04/07  11:00:00,0.83888490134,3.142125696,0.0,2.17884489229,0.0,0.0599907569093,0.0599907569093,0.0599907569093,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.941535869107
 04/07  12:00:00,0.799139904305,2.14623065692,0.0,1.28053889537,0.0,0.0352574420773,0.0352574420773,0.0352574420773,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.844313127528
 04/07  13:00:00,0.762299101333,1.5381339096,0.0,0.729532654983,0.0,0.0200864303454,0.0200864303454,0.0200864303454,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.786483359419
 04/07  14:00:00,0.736409374281,0.795349956916,0.0,0.0429966484367,0.0,0.00118383896596,0.00118383896596,0.00118383896596,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.728989991297
 04/07  15:00:00,0.762569880729,0.76095472601,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.736292706761
 04/07  16:00:00,0.879279727383,0.835760601283,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.806589754859
 04/07  17:00:00,1.08408777103,0.990348544399,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.954910628
 04/07  18:00:00,1.21123882125,1.12951883461,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09104395338
 04/07  19:00:00,1.32800978437,1.15245888471,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11274524151
 04/07  20:00:00,1.57531783988,1.08812507638,0.0,0.0147657867156,0.0,0.000406550610632,0.000406550610632,0.000406550610632,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03228034429
 04/07  21:00:00,1.61084605381,1.3894042174,0.0,0.415139359626,0.0,0.0114301502117,0.0114301502117,0.0114301502117,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.934144953929
 04/07  22:00:00,1.31229555908,1.78417763575,0.0,0.97428854599,0.0,0.0268253639939,0.0268253639939,0.0268253639939,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.775170454503
 04/07  23:00:00,1.02183405789,2.13832322669,0.0,1.5053393777,0.0,0.0414469377758,0.0414469377758,0.0414469377758,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.602814000976
 04/07  24:00:00,0.733755653972,2.71100125744,0.0,2.2651741824,0.0,0.0623676858388,0.0623676858388,0.0623676858388,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.420872015325
 04/08  01:00:00,0.630349396055,3.00806342175,0.0,2.63892249851,0.0,0.072658204662,0.072658204662,0.072658204662,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.346163886674
 04/08  02:00:00,0.585869614907,3.44450421848,0.0,3.1013799853,0.0,0.085391178344,0.085391178344,0.085391178344,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.320413597039
 04/08  03:00:00,0.582266675474,3.80501670428,0.0,3.45569850538,0.0,0.09514673106,0.09514673106,0.09514673106,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.326927243271
 04/08  04:00:00,0.590318571371,4.2111449803,0.0,3.78994936626,0.0,0.1043497552,0.1043497552,0.1043497552,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.399650479749
 04/08  05:00:00,0.650212403715,4.70587971976,0.0,3.96942745787,0.0,0.109291376608,0.109291376608,0.109291376608,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.712409623627
 04/08  06:00:00,0.825852765972,5.5924153375,0.0,4.26403096611,0.0,0.117402778898,0.117402778898,0.117402778898,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.30060546718
 04/08  07:00:00,1.05738726501,5.25156892002,0.0,3.7519294776,0.0,0.103302942779,0.103302942779,0.103302942779,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.47012227545
 04/08  08:00:00,0.986753923129,4.77784769346,0.0,3.31510832794,0.0,0.0912758216675,0.0912758216675,0.0912758216675,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.4377843058
 04/08  09:00:00,0.885352672037,4.21431724388,0.0,2.88080563305,0.0,0.0793180418886,0.0793180418886,0.0793180418886,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.31227283703
 04/08  10:00:00,0.877702534086,3.47398015661,0.0,2.29427144071,0.0,0.063168828938,0.063168828938,0.063168828938,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.15797044131
 04/08  11:00:00,0.87946712164,2.78559037261,0.0,1.74640323797,0.0,0.0480842176905,0.0480842176905,0.0480842176905,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.01744220004
 04/08  12:00:00,0.850725478534,2.348804167,0.0,1.41764814943,0.0,0.0390325102151,0.0390325102151,0.0390325102151,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.909777383551
 04/08  13:00:00,0.816612563408,1.98382751611,0.0,1.11907678842,0.0,0.0308118599055,0.0308118599055,0.0308118599055,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.842632832486
 04/08  14:00:00,0.785795274938,1.21859873789,0.0,0.41564846109,0.0,0.0114441674473,0.0114441674473,0.0114441674473,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.779586959614
 04/08  15:00:00,0.804734177994,0.997212965998,0.0,0.185423731699,0.0,0.0051053244097,0.0051053244097,0.0051053244097,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.78712721505
 04/08  16:00:00,0.915692577993,0.915568111964,0.0,0.0179757470356,0.0,0.000494931362253,0.000494931362253,0.000494931362253,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.868421518504
 04/08  17:00:00,1.11943970124,1.06446807496,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.02903015856
 04/08  18:00:00,1.24554913679,1.22520198097,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.18672709974
 04/08  19:00:00,1.36225453857,1.25929824469,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.21958460149
 04/08  20:00:00,1.61031601213,1.19525080868,0.0,0.019952306344,0.0,0.000549352532574,0.000549352532574,0.000549352532574,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.13421955696
 04/08  21:00:00,1.64190260667,1.30959838595,0.0,0.249873767689,0.0,0.00687984560465,0.00687984560465,0.00687984560465,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.01960471441
 04/08  22:00:00,1.3359887346,1.68441438012,0.0,0.807216711147,0.0,0.0222253275866,0.0222253275866,0.0222253275866,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.842479033723
 04/08  23:00:00,1.02907263717,1.8790084876,0.0,1.20402167716,0.0,0.0331506717177,0.0331506717177,0.0331506717177,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.644816962421
 04/08  24:00:00,0.726129167867,2.21095002615,0.0,1.74942862951,0.0,0.0481675166575,0.0481675166575,0.0481675166575,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.436566336923
 04/09  01:00:00,0.623595116355,2.76285644609,0.0,2.39360924388,0.0,0.0659039249622,0.0659039249622,0.0659039249622,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.346270165641
 04/09  02:00:00,0.572101864343,2.94462440164,0.0,2.60133973678,0.0,0.0716234277805,0.0716234277805,0.0716234277805,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.320574028718
 04/09  03:00:00,0.564662277754,3.16526060801,0.0,2.81631247275,0.0,0.0775423333397,0.0775423333397,0.0775423333397,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.326557179626
 04/09  04:00:00,0.567105230592,3.36760804337,0.0,2.94684833544,0.0,0.0811364144212,0.0811364144212,0.0811364144212,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.399214573642
 04/09  05:00:00,0.624662648188,3.77696103707,0.0,3.04146859891,0.0,0.083741621081,0.083741621081,0.083741621081,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.711449799902
 04/09  06:00:00,0.79888929062,4.61103411867,0.0,3.28472626027,0.0,0.090439303546,0.090439303546,0.090439303546,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.2985289542
 04/09  07:00:00,1.03984141291,4.61222436699,0.0,3.11466980293,0.0,0.0857570906775,0.0857570906775,0.0857570906775,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.46803739709
 04/09  08:00:00,0.98372944015,4.66612750793,0.0,3.20526008412,0.0,0.0882513386878,0.0882513386878,0.0882513386878,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.43591236409
 04/09  09:00:00,0.895474663751,4.58022552191,0.0,3.24843309906,0.0,0.089440033603,0.089440033603,0.089440033603,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.31055364905
 04/09  10:00:00,0.905392079005,4.47791732171,0.0,3.29994675845,0.0,0.0908583738568,0.0908583738568,0.0908583738568,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.15623228867
 04/09  11:00:00,0.92190125994,4.32483614216,0.0,3.28759741946,0.0,0.0905183559897,0.0905183559897,0.0905183559897,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.01549378809
 04/09  12:00:00,0.910226592648,4.50794801293,0.0,3.57870937374,0.0,0.0985336243295,0.0985336243295,0.0985336243295,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.907860005163
 04/09  13:00:00,0.874133601462,4.07071350606,0.0,3.20822229052,0.0,0.0883328979603,0.0883328979603,0.0883328979603,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.840373320332
 04/09  14:00:00,0.865041305608,4.09438704677,0.0,3.29383866998,0.0,0.0906901981177,0.0906901981177,0.0906901981177,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.777185059602
 04/09  15:00:00,0.888459239105,4.03514747155,0.0,3.22629087786,0.0,0.0888303855209,0.0888303855209,0.0888303855209,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.784194574444
 04/09  16:00:00,1.00600827716,4.1924316724,0.0,3.29821273638,0.0,0.0908106305334,0.0908106305334,0.0908106305334,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.865048089594
 04/09  17:00:00,1.23462981867,5.24425797295,0.0,4.183667817,0.0,0.115190117427,0.115190117427,0.115190117427,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.02515223955
 04/09  18:00:00,1.34241969668,4.73842984947,0.0,3.51830741106,0.0,0.0968705598899,0.0968705598899,0.0968705598899,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.18164755717
 04/09  19:00:00,1.46105439552,4.84274026979,0.0,3.58837885647,0.0,0.0987998569513,0.0987998569513,0.0987998569513,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.21464777011
 04/09  20:00:00,1.70950913644,4.79305653088,0.0,3.62261450582,0.0,0.0997424768344,0.0997424768344,0.0997424768344,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.12936307968
 04/09  21:00:00,1.73693568842,4.75641871397,0.0,3.7014445666,0.0,0.101912927347,0.101912927347,0.101912927347,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.01485424352
 04/09  22:00:00,1.42134424515,4.78010384021,0.0,3.90730125357,0.0,0.107580838133,0.107580838133,0.107580838133,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.838083951384
 04/09  23:00:00,1.11339532545,4.93767150574,0.0,4.26659444892,0.0,0.11747336,0.11747336,0.11747336,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.640907208799
 04/09  24:00:00,0.808612431631,5.20358278435,0.0,4.74519409758,0.0,0.130650780422,0.130650780422,0.130650780422,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.433433627054
 04/10  01:00:00,0.698198718822,5.60423812728,0.0,5.24654259969,0.0,0.144454551504,0.144454551504,0.144454551504,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.334718491021
 04/10  02:00:00,0.647863487957,5.78215111439,0.0,5.4478167434,0.0,0.149996289822,0.149996289822,0.149996289822,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311623734848
 04/10  03:00:00,0.639565442097,5.92633672318,0.0,5.58636221895,0.0,0.153810901855,0.153810901855,0.153810901855,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.317583548594
 04/10  04:00:00,0.640094206318,6.09949717774,0.0,5.69479984025,0.0,0.156796545763,0.156796545763,0.156796545763,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.3831522032
 04/10  05:00:00,0.69442859094,6.41759733531,0.0,5.72413563062,0.0,0.157604256433,0.157604256433,0.157604256433,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.669419066421
 04/10  06:00:00,0.863818078448,7.26105768807,0.0,6.02883400661,0.0,0.165993603591,0.165993603591,0.165993603591,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.20444477725
 04/10  07:00:00,1.08952717727,7.07070253835,0.0,5.68781452,0.0,0.156604216951,0.156604216951,0.156604216951,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35337085138
 04/10  08:00:00,1.00986504343,6.67361985945,0.0,5.33260902341,0.0,0.146824242858,0.146824242858,0.146824242858,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31605577632
 04/10  09:00:00,0.894957971546,6.08608283805,0.0,4.86518048743,0.0,0.133954399863,0.133954399863,0.133954399863,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19966357682
 04/10  10:00:00,0.890711473092,5.698530028,0.0,4.61601288231,0.0,0.127093997234,0.127093997234,0.127093997234,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06077887109
 04/10  11:00:00,0.871581257305,4.32391285659,0.0,3.36636596821,0.0,0.092687112874,0.092687112874,0.092687112874,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.935801953779
 04/10  12:00:00,0.833136427116,3.37597240501,0.0,2.51528161075,0.0,0.0692539648889,0.0692539648889,0.0692539648889,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.83931216024
 04/10  13:00:00,0.792872904259,2.64391553583,0.0,1.83996329088,0.0,0.0506602332712,0.0506602332712,0.0506602332712,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.781834349753
 04/10  14:00:00,0.772837995048,2.11448404743,0.0,1.3660723751,0.0,0.0376124597327,0.0376124597327,0.0376124597327,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.725048355149
 04/10  15:00:00,0.795526719579,1.95391088464,0.0,1.19698173011,0.0,0.0329568388507,0.0329568388507,0.0329568388507,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.732267135283
 04/10  16:00:00,0.907125773931,1.84234276803,0.0,1.01135940632,0.0,0.0278460465483,0.0278460465483,0.0278460465483,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.801812515288
 04/10  17:00:00,1.11426340838,2.08058643812,0.0,1.09596939117,0.0,0.0301756373565,0.0301756373565,0.0301756373565,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.949179130553
 04/10  18:00:00,1.23809077748,2.09804968808,0.0,0.975254367479,0.0,0.026851956232,0.026851956232,0.026851956232,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08432043937
 04/10  19:00:00,1.35935130385,2.28404532509,0.0,1.13831385291,0.0,0.0313415194804,0.0313415194804,0.0313415194804,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10601782898
 04/10  20:00:00,1.61200335219,2.41426726548,0.0,1.34717173099,0.0,0.037092062916,0.037092062916,0.037092062916,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02601658911
 04/10  21:00:00,1.64231675006,2.52643622064,0.0,1.55814487083,0.0,0.0429008464561,0.0429008464561,0.0429008464561,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.92817144596
 04/10  22:00:00,1.33562909283,2.62678041853,0.0,1.82175494666,0.0,0.0501588977446,0.0501588977446,0.0501588977446,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.770306836608
 04/10  23:00:00,1.04696688977,3.04760878549,0.0,2.41815570438,0.0,0.0665797696493,0.0665797696493,0.0665797696493,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.599283233097
 04/10  24:00:00,0.751439978644,3.35078925066,0.0,2.90746313611,0.0,0.0800520105117,0.0800520105117,0.0800520105117,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.418371054836
 04/11  01:00:00,0.649347520752,3.83136257144,0.0,3.47228288237,0.0,0.0956033534345,0.0956033534345,0.0956033534345,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.336102652505
 04/11  02:00:00,0.611760860328,4.47240155821,0.0,4.1365809821,0.0,0.113893662193,0.113893662193,0.113893662193,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.313109939971
 04/11  03:00:00,0.599582846747,4.47606352612,0.0,4.13420728465,0.0,0.113828306505,0.113828306505,0.113828306505,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.319465285832
 04/11  04:00:00,0.604263209034,4.79880641796,0.0,4.39342960524,0.0,0.120965548479,0.120965548479,0.120965548479,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.383831678433
 04/11  05:00:00,0.659358993178,5.14368111186,0.0,4.45041918003,0.0,0.122534658671,0.122534658671,0.122534658671,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.669219293566
 04/11  06:00:00,0.8168335557,5.55315947679,0.0,4.32237133335,0.0,0.119009080843,0.119009080843,0.119009080843,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.20300923923
 04/11  07:00:00,1.04891886343,5.59434854798,0.0,4.21293369254,0.0,0.115995903113,0.115995903113,0.115995903113,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35189768846
 04/11  08:00:00,0.984354134291,5.74581993767,0.0,4.40606105279,0.0,0.121313333721,0.121313333721,0.121313333721,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31480382517
 04/11  09:00:00,0.880381831545,5.55551690173,0.0,4.33577979595,0.0,0.119378259862,0.119378259862,0.119378259862,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19849833198
 04/11  10:00:00,0.898787883894,5.99074644989,0.0,4.90934551103,0.0,0.135170408035,0.135170408035,0.135170408035,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05966266426
 04/11  11:00:00,0.916532448498,5.95580354877,0.0,4.99897869688,0.0,0.137638304067,0.137638304067,0.137638304067,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.935079917274
 04/11  12:00:00,0.886181125699,5.3004714326,0.0,4.4418479107,0.0,0.122298663472,0.122298663472,0.122298663472,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.837244887877
 04/11  13:00:00,0.865808362045,5.28988250448,0.0,4.48895553321,0.0,0.123595691058,0.123595691058,0.123595691058,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.778809076065
 04/11  14:00:00,0.864982230433,5.45789158371,0.0,4.71272120845,0.0,0.129756695118,0.129756695118,0.129756695118,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.721807058087
 04/11  15:00:00,0.894955181842,5.56163556766,0.0,4.80819132822,0.0,0.132385301113,0.132385301113,0.132385301113,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.728782220188
 04/11  16:00:00,1.01066635824,5.59867745099,0.0,4.77191994761,0.0,0.131386630862,0.131386630862,0.131386630862,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.797586656956
 04/11  17:00:00,1.21259908961,5.64717201822,0.0,4.66748953549,0.0,0.128511318585,0.128511318585,0.128511318585,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.94424456633
 04/11  18:00:00,1.34040129465,5.80855814378,0.0,4.69113926779,0.0,0.129162473399,0.129162473399,0.129162473399,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07894399476
 04/11  19:00:00,1.4530362676,5.68096804352,0.0,4.54092144217,0.0,0.125026483228,0.125026483228,0.125026483228,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10033295814
 04/11  20:00:00,1.69275616239,5.34165176329,0.0,4.28008768519,0.0,0.117844873117,0.117844873117,0.117844873117,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02048513272
 04/11  21:00:00,1.71692287954,5.23127948763,0.0,4.26781536908,0.0,0.117506975942,0.117506975942,0.117506975942,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.923344214697
 04/11  22:00:00,1.4078235184,5.24469057479,0.0,4.44383313856,0.0,0.122353323316,0.122353323316,0.122353323316,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.766138800984
 04/11  23:00:00,1.11706125233,5.59000394603,0.0,4.96396028689,0.0,0.136674132212,0.136674132212,0.136674132212,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.59587381112
 04/11  24:00:00,0.816127635869,5.69793146053,0.0,5.25689792906,0.0,0.144739667737,0.144739667737,0.144739667737,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416078471758
 04/12  01:00:00,0.705460216376,5.86687745571,0.0,5.51027784278,0.0,0.151716049058,0.151716049058,0.151716049058,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333622576358
 04/12  02:00:00,0.65585891514,6.07145017295,0.0,5.73820807329,0.0,0.157991717005,0.157991717005,0.157991717005,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310531463519
 04/12  03:00:00,0.647046331529,6.1973115477,0.0,5.8580657041,0.0,0.161291791287,0.161291791287,0.161291791287,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.31685488796
 04/12  04:00:00,0.647398645545,6.36371123172,0.0,5.960094711,0.0,0.16410098499,0.16410098499,0.16410098499,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.382071386431
 04/12  05:00:00,0.69892976691,6.57846823312,0.0,5.88761688635,0.0,0.162105432403,0.162105432403,0.162105432403,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.66680870851
 04/12  06:00:00,0.862707789345,7.21548127756,0.0,5.98850866541,0.0,0.164883314488,0.164883314488,0.164883314488,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19919370793
 04/12  07:00:00,1.08322752593,6.83607988084,0.0,5.45901322067,0.0,0.150304565619,0.150304565619,0.150304565619,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3475494932
 04/12  08:00:00,1.01134181013,6.72200911763,0.0,5.38624471262,0.0,0.148301009564,0.148301009564,0.148301009564,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31080934529
 04/12  09:00:00,0.904850100528,6.44050997973,0.0,5.22445941335,0.0,0.143846528846,0.143846528846,0.143846528846,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19481179258
 04/12  10:00:00,0.926652896588,6.99966255542,0.0,5.92139376164,0.0,0.16303542073,0.16303542073,0.16303542073,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05653051918
 04/12  11:00:00,0.921053652189,6.11674001701,0.0,5.16318735296,0.0,0.142159507758,0.142159507758,0.142159507758,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.931807729449
 04/12  12:00:00,0.895278459996,5.62855194815,0.0,4.77226015063,0.0,0.131395997768,0.131395997768,0.131395997768,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.834913163496
 04/12  13:00:00,0.866606269122,5.31740416646,0.0,4.51793526024,0.0,0.124393598135,0.124393598135,0.124393598135,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.777351011016
 04/12  14:00:00,0.854397196477,5.07177019124,0.0,4.32827619797,0.0,0.119171661162,0.119171661162,0.119171661162,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.720130676089
 04/12  15:00:00,0.878866837567,4.97590455707,0.0,4.2238678665,0.0,0.116296956839,0.116296956839,0.116296956839,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.727374671321
 04/12  16:00:00,0.990587231403,4.86849979823,0.0,4.04265255354,0.0,0.11130750402,0.11130750402,0.11130750402,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.796676398271
 04/12  17:00:00,1.20448505364,5.35134874546,0.0,4.37279037262,0.0,0.12039728261,0.12039728261,0.12039728261,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.943120456444
 04/12  18:00:00,1.31297565893,4.81089239052,0.0,3.69504904692,0.0,0.101736837682,0.101736837682,0.101736837682,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07736846237
 04/12  19:00:00,1.43206767661,4.91830246031,0.0,3.77934899784,0.0,0.104057892238,0.104057892238,0.104057892238,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09923981927
 04/12  20:00:00,1.68843509446,5.18445729617,0.0,4.12314789515,0.0,0.113523805184,0.113523805184,0.113523805184,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02023045564
 04/12  21:00:00,1.71575615149,5.1879897411,0.0,4.2254401836,0.0,0.116340247893,0.116340247893,0.116340247893,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.922429653646
 04/12  22:00:00,1.41653608202,5.560390822,0.0,4.76027063164,0.0,0.131065886927,0.131065886927,0.131065886927,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.765401555113
 04/12  23:00:00,1.12670107132,5.93928737038,0.0,5.31407539562,0.0,0.146313951206,0.146313951206,0.146313951206,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.595042126741
 04/12  24:00:00,0.834714309739,6.3721759829,0.0,5.93195991381,0.0,0.163326341606,0.163326341606,0.163326341606,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415261009379
 04/13  01:00:00,0.73150763835,6.8121694371,0.0,6.45631178618,0.0,0.177763471033,0.177763471033,0.177763471033,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332880614357
 04/13  02:00:00,0.684888284717,7.12529847179,0.0,6.79254538935,0.0,0.187021086581,0.187021086581,0.187021086581,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310042446292
 04/13  03:00:00,0.675600327868,7.23345741396,0.0,6.8951376179,0.0,0.189845787626,0.189845787626,0.189845787626,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315928840422
 04/13  04:00:00,0.680147194007,7.55184220773,0.0,7.14951140157,0.0,0.196849533452,0.196849533452,0.196849533452,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.380785671868
 04/13  05:00:00,0.730892592905,7.73756658394,0.0,7.04849639096,0.0,0.194068258398,0.194068258398,0.194068258398,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.66502755471
 04/13  06:00:00,0.900488430122,8.58443305709,0.0,7.36068932167,0.0,0.202663955266,0.202663955266,0.202663955266,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.1959648312
 04/13  07:00:00,1.11378298201,7.94200192592,0.0,6.56877750484,0.0,0.180860021693,0.180860021693,0.180860021693,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3437072541
 04/13  08:00:00,1.01699691263,6.92316230678,0.0,5.5916362067,0.0,0.153956112061,0.153956112061,0.153956112061,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30657104036
 04/13  09:00:00,0.890556457151,5.91787129843,0.0,4.70531890789,0.0,0.129552885468,0.129552885468,0.129552885468,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19131361674
 04/13  10:00:00,0.885639256041,5.50760960548,0.0,4.43179159918,0.0,0.122021780183,0.122021780183,0.122021780183,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05407973171
 04/13  11:00:00,0.869196093454,4.23192942324,0.0,3.27973758841,0.0,0.0903019490229,0.0903019490229,0.0903019490229,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.930446900232
 04/13  12:00:00,0.836537278681,3.4950699274,0.0,2.63879943989,0.0,0.0726548164539,0.0726548164539,0.0726548164539,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.834891853483
 04/13  13:00:00,0.796321655048,2.76493979161,0.0,1.96522080435,0.0,0.0541089840602,0.0541089840602,0.0541089840602,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.777601092067
 04/13  14:00:00,0.774275115211,2.16272314674,0.0,1.4182681147,0.0,0.0390495798955,0.0390495798955,0.0390495798955,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.721091714859
 04/13  15:00:00,0.792359840772,1.83519779807,0.0,1.08196171588,0.0,0.0297899600435,0.0297899600435,0.0297899600435,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.728574062949
 04/13  16:00:00,0.905225176326,1.76924028307,0.0,0.942330315857,0.0,0.0259454489427,0.0259454489427,0.0259454489427,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.79773912079
 04/13  17:00:00,1.11769511056,2.20040391997,0.0,1.2206077047,0.0,0.0336073395372,0.0336073395372,0.0336073395372,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.944358298877
 04/13  18:00:00,1.23909275754,2.12870069995,0.0,1.01164595933,0.0,0.027853936294,0.027853936294,0.027853936294,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07857985939
 04/13  19:00:00,1.36708252774,2.5592609289,0.0,1.41910940459,0.0,0.0390727433695,0.0390727433695,0.0390727433695,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10043788111
 04/13  20:00:00,1.62424994548,2.85381542569,0.0,1.79196403914,0.0,0.0493386562038,0.0493386562038,0.0493386562038,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02077244118
 04/13  21:00:00,1.66303426302,3.27406003423,0.0,2.31059824257,0.0,0.0636183594232,0.0636183594232,0.0636183594232,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.92334188781
 04/13  22:00:00,1.3614911751,3.56204297408,0.0,2.76105741188,0.0,0.0760209800134,0.0760209800134,0.0760209800134,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.766266926942
 04/13  23:00:00,1.07331976198,4.00173910308,0.0,3.37528350152,0.0,0.0929326418581,0.0929326418581,0.0929326418581,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.596285753544
 04/13  24:00:00,0.783036462248,4.49665435286,0.0,4.05503720354,0.0,0.111648494116,0.111648494116,0.111648494116,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416662089603
 04/14  01:00:00,0.684480380286,5.10589973811,0.0,4.74829698004,0.0,0.130736212968,0.130736212968,0.130736212968,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.334625721494
 04/14  02:00:00,0.639170327667,5.46626904541,0.0,5.1320839727,0.0,0.141303129532,0.141303129532,0.141303129532,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311474436563
 04/14  03:00:00,0.637130883729,5.83744945157,0.0,5.4979398463,0.0,0.151376343488,0.151376343488,0.151376343488,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.317118649637
 04/14  04:00:00,0.638241345311,6.03109461322,0.0,5.62750452764,0.0,0.154943684756,0.154943684756,0.154943684756,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.382044951288
 04/14  05:00:00,0.693126306759,6.36598857346,0.0,5.67683709028,0.0,0.156301972252,0.156301972252,0.156301972252,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.665108844917
 04/14  06:00:00,0.850547136282,6.76954090532,0.0,5.54683767846,0.0,0.152722661426,0.152722661426,0.152722661426,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19492432265
 04/14  07:00:00,1.07462380988,6.51850889863,0.0,5.1465290357,0.0,0.141700849565,0.141700849565,0.141700849565,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34246269596
 04/14  08:00:00,0.998793396166,6.26109774138,0.0,4.93049037498,0.0,0.135752595596,0.135752595596,0.135752595596,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30565230668
 04/14  09:00:00,0.883930118707,5.67591566936,0.0,4.4646524383,0.0,0.122926547024,0.122926547024,0.122926547024,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19002445726
 04/14  10:00:00,0.883527201856,5.42920947358,0.0,4.3550824741,0.0,0.119909725997,0.119909725997,0.119909725997,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05238872488
 04/14  11:00:00,0.870813387908,4.28879018127,0.0,3.33847720002,0.0,0.0919192434773,0.0919192434773,0.0919192434773,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.928568046649
 04/14  12:00:00,0.842879151376,3.72355361545,0.0,2.86913420546,0.0,0.0789966891488,0.0789966891488,0.0789966891488,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.833040775967
 04/14  13:00:00,0.808209002334,3.19501987222,0.0,2.3969654139,0.0,0.0659963313469,0.0659963313469,0.0659963313469,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.775936563124
 04/14  14:00:00,0.794897417972,2.90979447066,0.0,2.16726348257,0.0,0.0596718826573,0.0596718826573,0.0596718826573,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.71916767091
 04/14  15:00:00,0.820543686194,2.85704277192,0.0,2.10558986805,0.0,0.0579738054654,0.0579738054654,0.0579738054654,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.726790884621
 04/14  16:00:00,0.934390514041,2.82614259946,0.0,2.00160595076,0.0,0.0551107866583,0.0551107866583,0.0551107866583,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.79536580227
 04/14  17:00:00,1.14899080874,3.33402171148,0.0,2.35725734277,0.0,0.0649030377166,0.0649030377166,0.0649030377166,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.941326452316
 04/14  18:00:00,1.26784457423,3.16929944632,0.0,2.05590264429,0.0,0.0566057529838,0.0566057529838,0.0566057529838,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.0749219208
 04/14  19:00:00,1.38978070951,3.37979887663,0.0,2.24350002657,0.0,0.061770925134,0.061770925134,0.061770925134,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09658520686
 04/14  20:00:00,1.63797886239,3.34880687584,0.0,2.29059386202,0.0,0.0630675731166,0.0630675731166,0.0630675731166,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01713406845
 04/14  21:00:00,1.66975502236,3.51517036949,0.0,2.55469404857,0.0,0.0703391187634,0.0703391187634,0.0703391187634,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.920356417066
 04/14  22:00:00,1.36614650662,3.72892993632,0.0,2.93013754721,0.0,0.08067631153,0.08067631153,0.08067631153,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.764073753857
 04/14  23:00:00,1.07418591953,4.03167501365,0.0,3.4067420638,0.0,0.0937987994123,0.0937987994123,0.0937987994123,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.59476310183
 04/14  24:00:00,0.780197566067,4.39268264899,0.0,3.95192941221,0.0,0.108809597934,0.108809597934,0.108809597934,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415798177061
 04/15  01:00:00,0.679543394315,4.79084539846,0.0,4.42563260792,0.0,0.121852202922,0.121852202922,0.121852202922,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.342235753981
 04/15  02:00:00,0.633975054728,5.18836218102,0.0,4.84855400419,0.0,0.133496618165,0.133496618165,0.133496618165,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.317097540682
 04/15  03:00:00,0.62355634544,5.30152643508,0.0,4.95532596708,0.0,0.136436401026,0.136436401026,0.136436401026,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.323809512367
 04/15  04:00:00,0.627120010854,5.54317093641,0.0,5.12656574816,0.0,0.141151194684,0.141151194684,0.141151194684,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.395060053968
 04/15  05:00:00,0.681325246012,5.82624927931,0.0,5.09943582941,0.0,0.140404218905,0.140404218905,0.140404218905,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.70277081163
 04/15  06:00:00,0.847372053911,6.35439666097,0.0,5.04560454557,0.0,0.138922066837,0.138922066837,0.138922066837,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.2810132112
 04/15  07:00:00,1.09631898518,6.64333525539,0.0,5.1659169649,0.0,0.142234662941,0.142234662941,0.142234662941,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.44790112352
 04/15  08:00:00,1.03266905663,6.42396317219,0.0,4.98273112962,0.0,0.13719095517,0.13719095517,0.13719095517,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.41627698286
 04/15  09:00:00,0.938162165987,6.11245487958,0.0,4.79882937681,0.0,0.132127535839,0.132127535839,0.132127535839,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.29238672897
 04/15  10:00:00,0.961600249472,6.50364490818,0.0,5.34140933431,0.0,0.147066544324,0.147066544324,0.147066544324,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.14049729928
 04/15  11:00:00,0.962130963394,5.77205258505,0.0,4.74872724021,0.0,0.130748059444,0.130748059444,0.130748059444,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.00158041024
 04/15  12:00:00,0.932156726961,5.29217534827,0.0,4.37520476065,0.0,0.120463758643,0.120463758643,0.120463758643,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.895591953596
 04/15  13:00:00,0.899726373189,4.98973986497,0.0,4.13774348392,0.0,0.113925669686,0.113925669686,0.113925669686,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.82987848585
 04/15  14:00:00,0.884316781078,4.78517766943,0.0,3.99391770613,0.0,0.109965673588,0.109965673588,0.109965673588,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.767896646113
 04/15  15:00:00,0.907247115744,4.7079781127,0.0,3.90866048212,0.0,0.10761826216,0.10761826216,0.10761826216,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.774655611329
 04/15  16:00:00,1.02043922782,4.70588501981,0.0,3.82234019797,0.0,0.105241581194,0.105241581194,0.105241581194,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.854373975421
 04/15  17:00:00,1.2185480067,4.64717332799,0.0,3.59958160659,0.0,0.0991083054606,0.0991083054606,0.0991083054606,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.012153805
 04/15  18:00:00,1.34991692309,4.99671201703,0.0,3.79060424996,0.0,0.1043677863,0.1043677863,0.1043677863,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.16763288584
 04/15  19:00:00,1.47338594846,5.2759629377,0.0,4.03625687177,0.0,0.111131409893,0.111131409893,0.111131409893,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.19999242272
 04/15  20:00:00,1.73087646499,5.55540611309,0.0,4.39866896954,0.0,0.121109805388,0.121109805388,0.121109805388,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.11565819818
 04/15  21:00:00,1.78381267188,6.44667856727,0.0,5.40400144769,0.0,0.148789910807,0.148789910807,0.148789910807,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.00255721573
 04/15  22:00:00,1.45869768792,6.12658934337,0.0,5.26396621635,0.0,0.144934280903,0.144934280903,0.144934280903,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.82790449177
 04/15  23:00:00,1.14967115487,6.24705369419,0.0,5.58412084326,0.0,0.15374918942,0.15374918942,0.15374918942,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.632763002914
 04/15  24:00:00,0.845872523302,6.55225303424,0.0,6.0984685786,0.0,0.167910872092,0.167910872092,0.167910872092,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.428829395928
 04/16  01:00:00,0.736386052317,6.85337304964,0.0,6.49013956585,0.0,0.178694860924,0.178694860924,0.178694860924,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.340256447219
 04/16  02:00:00,0.685716024067,7.06526015891,0.0,6.72776927959,0.0,0.185237587504,0.185237587504,0.185237587504,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.314780243174
 04/16  03:00:00,0.677985361624,7.2759247911,0.0,6.9321702347,0.0,0.19086541721,0.19086541721,0.19086541721,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.32136360077
 04/16  04:00:00,0.687994574395,7.75183406774,0.0,7.3375102115,0.0,0.202025758224,0.202025758224,0.202025758224,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.392778721954
 04/16  05:00:00,0.744726227094,8.12610026558,0.0,7.40213896093,0.0,0.203805199987,0.203805199987,0.203805199987,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.699918666387
 04/16  06:00:00,0.925589498803,9.1906991053,0.0,7.88643685159,0.0,0.217139511729,0.217139511729,0.217139511729,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.2764833495
 04/16  07:00:00,1.17023485043,9.32292763446,0.0,7.8505172895,0.0,0.216150528197,0.216150528197,0.216150528197,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.44289317799
 04/16  08:00:00,1.09225699538,8.58273395161,0.0,7.14694579642,0.0,0.196778893915,0.196778893915,0.196778893915,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.41083309548
 04/16  09:00:00,0.998828664039,8.31096966849,0.0,7.00221696889,0.0,0.192794033891,0.192794033891,0.192794033891,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.2875139258
 04/16  10:00:00,1.03375769194,9.12009009266,0.0,7.96214431178,0.0,0.21922398679,0.21922398679,0.21922398679,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.13620750629
 04/16  11:00:00,1.05341446131,9.08399586583,0.0,8.06411436687,0.0,0.222031557356,0.222031557356,0.222031557356,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.998136564358
 04/16  12:00:00,1.01118911077,8.1583144367,0.0,7.24563538451,0.0,0.199496142449,0.199496142449,0.199496142449,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.891300418172
 04/16  13:00:00,0.990617452655,8.28585190942,0.0,7.43887809954,0.0,0.204816749153,0.204816749153,0.204816749153,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.824855914672
 04/16  14:00:00,0.975027687877,8.07540304671,0.0,7.28850850872,0.0,0.200676580387,0.200676580387,0.200676580387,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.763531220812
 04/16  15:00:00,0.995825405568,7.92081590792,0.0,7.12579532579,0.0,0.196196551984,0.196196551984,0.196196551984,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.770358562883
 04/16  16:00:00,1.10026088839,7.60033064011,0.0,6.72143709848,0.0,0.185063241758,0.185063241758,0.185063241758,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.849722695206
 04/16  17:00:00,1.29995491635,7.59869415461,0.0,6.55625424111,0.0,0.180515215106,0.180515215106,0.180515215106,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.00700199711
 04/16  18:00:00,1.4179123914,7.46068038133,0.0,6.2601776722,0.0,0.172363254618,0.172363254618,0.172363254618,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.1620278279
 04/16  19:00:00,1.53320622361,7.44331809182,0.0,6.20890992162,0.0,0.170951685041,0.170951685041,0.170951685041,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.19469452699
 04/16  20:00:00,1.77799001839,7.26175995058,0.0,6.10981799448,0.0,0.168223358792,0.168223358792,0.168223358792,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.11086301072
 04/16  21:00:00,1.80260759848,7.12496025354,0.0,6.0866271043,0.0,0.167584837408,0.167584837408,0.167584837408,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.998213245395
 04/16  22:00:00,1.48193398762,6.96718783689,0.0,6.10790110771,0.0,0.168170580602,0.168170580602,0.168170580602,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.82456809393
 04/16  23:00:00,1.17587195562,7.19702227011,0.0,6.53572545401,0.0,0.179949990164,0.179949990164,0.179949990164,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.631126968091
