Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/16  24:00:00,0.86651743388,7.30047019148,0.0,6.84828505505,0.0,0.18855578267,0.18855578267,0.18855578267,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.427230076719
 04/17  01:00:00,0.748462631992,7.42557347029,0.0,7.07211167266,0.0,0.194718464674,0.194718464674,0.194718464674,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.33048476106
 04/17  02:00:00,0.695890179976,7.52273738595,0.0,7.19213066758,0.0,0.19802298184,0.19802298184,0.19802298184,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.307896082228
 04/17  03:00:00,0.687034280798,7.6467743493,0.0,7.31041509103,0.0,0.201279740556,0.201279740556,0.201279740556,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.313968302637
 04/17  04:00:00,0.685027777711,7.72675116514,0.0,7.32677262349,0.0,0.201730117156,0.201730117156,0.201730117156,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378433407357
 04/17  05:00:00,0.735940574368,7.91566524084,0.0,7.2318374454,0.0,0.199116239862,0.199116239862,0.199116239862,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.659785157183
 04/17  06:00:00,0.890297199923,8.20394094498,0.0,6.99054713627,0.0,0.192472725066,0.192472725066,0.192472725066,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.1856149045
 04/17  07:00:00,1.11433984237,7.95080757702,0.0,6.58900249293,0.0,0.181416882049,0.181416882049,0.181416882049,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.33228791711
 04/17  08:00:00,1.04264800365,7.84404601444,0.0,6.52327553785,0.0,0.179607203078,0.179607203078,0.179607203078,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29581541687
 04/17  09:00:00,0.936675587283,7.58277147284,0.0,6.38035080119,0.0,0.175672015601,0.175672015601,0.175672015601,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18118189786
 04/17  10:00:00,0.959394203755,8.17675010057,0.0,7.11054745067,0.0,0.195776727896,0.195776727896,0.195776727896,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.0444643753
 04/17  11:00:00,0.951661913333,7.21806634882,0.0,6.27486950021,0.0,0.172767768902,0.172767768902,0.172767768902,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.921451913998
 04/17  12:00:00,0.924551362623,6.68242929575,0.0,5.83544250834,0.0,0.160668900395,0.160668900395,0.160668900395,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.825608153388
 04/17  13:00:00,0.89649560137,6.3946553679,0.0,5.60350614246,0.0,0.154282930383,0.154282930383,0.154282930383,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.769031330239
 04/17  14:00:00,0.881643220634,6.05380573989,0.0,5.31784298504,0.0,0.146417685319,0.146417685319,0.146417685319,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.712599437669
 04/17  15:00:00,0.891131314446,5.41355124258,0.0,4.66930970089,0.0,0.128561433717,0.128561433717,0.128561433717,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.719579522437
 04/17  16:00:00,0.99727112388,5.10282799677,0.0,4.28540936697,0.0,0.117991396497,0.117991396497,0.117991396497,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.788247783378
 04/17  17:00:00,1.19684651014,5.06398142084,0.0,4.09536094275,0.0,0.112758739111,0.112758739111,0.112758739111,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.933182561693
 04/17  18:00:00,1.3146375379,4.86027246738,0.0,3.7554079539,0.0,0.103398716657,0.103398716657,0.103398716657,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06638963225
 04/17  19:00:00,1.43056856391,4.85249441764,0.0,3.72490170909,0.0,0.102558779531,0.102558779531,0.102558779531,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08787906535
 04/17  20:00:00,1.67545838198,4.70216542802,0.0,3.65183789418,0.0,0.100547092708,0.100547092708,0.100547092708,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00924858846
 04/17  21:00:00,1.69877181957,4.56178849012,0.0,3.60857474035,0.0,0.0993559159734,0.0993559159734,0.0993559159734,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.91309384592
 04/17  22:00:00,1.39323290607,4.70686681455,0.0,3.91390681666,0.0,0.107762710983,0.107762710983,0.107762710983,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.758241362637
 04/17  23:00:00,1.09725360376,4.86528008826,0.0,4.24455289599,0.0,0.116866483646,0.116866483646,0.116866483646,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.590557344258
 04/17  24:00:00,0.800947390654,5.14356602731,0.0,4.70555633155,0.0,0.129559422522,0.129559422522,0.129559422522,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.413054636045
 04/18  01:00:00,0.691409746173,5.35471839066,0.0,4.99996930838,0.0,0.137665578855,0.137665578855,0.137665578855,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331772045716
 04/18  02:00:00,0.643017982454,5.60395091824,0.0,5.27182955038,0.0,0.145150784318,0.145150784318,0.145150784318,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309410731724
 04/18  03:00:00,0.633566505278,5.70642995491,0.0,5.36848277353,0.0,0.147811965036,0.147811965036,0.147811965036,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315556225749
 04/18  04:00:00,0.637479457322,6.00111540515,0.0,5.59983300222,0.0,0.154181796767,0.154181796767,0.154181796767,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379737268634
 04/18  05:00:00,0.698378924533,6.55209914419,0.0,5.86761046933,0.0,0.161554590026,0.161554590026,0.161554590026,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.660446036595
 04/18  06:00:00,0.871012665305,7.5027005628,0.0,6.29013907482,0.0,0.173188190448,0.173188190448,0.173188190448,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18478258377
 04/18  07:00:00,1.08638964103,6.93353164328,0.0,5.57386021855,0.0,0.153466680717,0.153466680717,0.153466680717,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.33015425775
 04/18  08:00:00,1.01345490695,6.78168536166,0.0,5.4629917056,0.0,0.150414106377,0.150414106377,0.150414106377,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29373859635
 04/18  09:00:00,0.910021058357,6.61300395443,0.0,5.41226692963,0.0,0.149017486675,0.149017486675,0.149017486675,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.179498251
 04/18  10:00:00,0.91782241075,6.66541205585,0.0,5.60067337143,0.0,0.154204934891,0.154204934891,0.154204934891,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04300040982
 04/18  11:00:00,0.907164629446,5.60063553015,0.0,4.65874253812,0.0,0.128270485015,0.128270485015,0.128270485015,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.920148057431
 04/18  12:00:00,0.882511311939,5.15528218934,0.0,4.3085614616,0.0,0.118628849711,0.118628849711,0.118628849711,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.825342093717
 04/18  13:00:00,0.850656408027,4.72939491167,0.0,3.93864146283,0.0,0.10844373704,0.10844373704,0.10844373704,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.768635553636
 04/18  14:00:00,0.834410442005,4.33825538007,0.0,3.60236373847,0.0,0.0991849066898,0.0991849066898,0.0991849066898,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.712528324426
 04/18  15:00:00,0.854685662362,4.09005537941,0.0,3.34561540231,0.0,0.0921157816337,0.0921157816337,0.0921157816337,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.719777957858
 04/18  16:00:00,0.959443446635,3.72859981291,0.0,2.91152036141,0.0,0.0801637192515,0.0801637192515,0.0801637192515,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.787908605077
 04/18  17:00:00,1.15905834724,3.69063252686,0.0,2.72290708542,0.0,0.0749705762104,0.0749705762104,0.0749705762104,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.932287525048
 04/18  18:00:00,1.28272986291,3.70058778967,0.0,2.59653151591,0.0,0.0714910416661,0.0714910416661,0.0714910416661,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06558139252
 04/18  19:00:00,1.40802044857,4.03289006537,0.0,2.9059614513,0.0,0.0800106641964,0.0800106641964,0.0800106641964,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08721497086
 04/18  20:00:00,1.66100610443,4.17678028996,0.0,3.12693584687,0.0,0.0860948151584,0.0860948151584,0.0860948151584,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00876549772
 04/18  21:00:00,1.70171753299,4.66866269204,0.0,3.71556209912,0.0,0.10230162939,0.10230162939,0.10230162939,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.912980689066
 04/18  22:00:00,1.40428084067,5.10778091931,0.0,4.31516422865,0.0,0.118810645577,0.118810645577,0.118810645577,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.757898055399
 04/18  23:00:00,1.11934708518,5.6671051096,0.0,5.04698099685,0.0,0.138959965062,0.138959965062,0.138959965062,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.589954264733
 04/18  24:00:00,0.827664262412,6.11361795094,0.0,5.67590447459,0.0,0.156276294279,0.156276294279,0.156276294279,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412758416636
 04/19  01:00:00,0.721532392163,6.4482673169,0.0,6.09401407024,0.0,0.167788224845,0.167788224845,0.167788224845,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331276210088
 04/19  02:00:00,0.671175780975,6.62615293905,0.0,6.29451168755,0.0,0.17330858284,0.17330858284,0.17330858284,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308930615358
 04/19  03:00:00,0.667901855317,6.95244975757,0.0,6.61553158425,0.0,0.182147315076,0.182147315076,0.182147315076,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314527217688
 04/19  04:00:00,0.672983786113,7.28948988812,0.0,6.88933874322,0.0,0.189686125558,0.189686125558,0.189686125558,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378606010613
 04/19  05:00:00,0.731189084669,7.74161246577,0.0,7.05926487596,0.0,0.194364750162,0.194364750162,0.194364750162,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.658304951546
 04/19  06:00:00,0.906651286036,8.79363197613,0.0,7.58452225563,0.0,0.208826811179,0.208826811179,0.208826811179,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18133081629
 04/19  07:00:00,1.10652158054,7.66054517573,0.0,6.30504575161,0.0,0.173598620225,0.173598620225,0.173598620225,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32598225715
 04/19  08:00:00,1.01556469706,6.85433317494,0.0,5.53961860037,0.0,0.152523896493,0.152523896493,0.152523896493,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.28975951486
 04/19  09:00:00,0.888930620634,5.8436696882,0.0,4.64626905132,0.0,0.127927048951,0.127927048951,0.127927048951,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17616186308
 04/19  10:00:00,0.881978107081,5.36136474826,0.0,4.29881985282,0.0,0.118360631223,0.118360631223,0.118360631223,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04080662085
 04/19  11:00:00,0.866141778459,4.10974851557,0.0,3.16880585543,0.0,0.0872476340278,0.0872476340278,0.0872476340278,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.919197725534
 04/19  12:00:00,0.833587224515,3.37819697062,0.0,2.5316544265,0.0,0.0697047622875,0.0697047622875,0.0697047622875,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.825163910103
 04/19  13:00:00,0.808131537838,3.18490047056,0.0,2.39415192843,0.0,0.0659188668504,0.0659188668504,0.0659188668504,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.768630646932
 04/19  14:00:00,0.791779745307,2.79051780522,0.0,2.05403061951,0.0,0.0565542099924,0.0565542099924,0.0565542099924,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.713123868525
 04/19  15:00:00,0.812872886773,2.57165314422,0.0,1.8269889135,0.0,0.0503030060439,0.0503030060439,0.0503030060439,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.720002211478
 04/19  16:00:00,0.926036156115,2.51536607282,0.0,1.69817837234,0.0,0.0467564287316,0.0467564287316,0.0467564287316,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.788016854054
 04/19  17:00:00,1.14016218329,3.0042604264,0.0,2.03660452099,0.0,0.0560744122593,0.0560744122593,0.0560744122593,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.932217989011
 04/19  18:00:00,1.25641451233,2.74349463825,0.0,1.64076649229,0.0,0.0451756910884,0.0451756910884,0.0451756910884,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06425326473
 04/19  19:00:00,1.37662098104,2.8908883392,0.0,1.76554294383,0.0,0.0486111966625,0.0486111966625,0.0486111966625,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08563175217
 04/19  20:00:00,1.62986610225,3.04467758973,0.0,1.99594103706,0.0,0.0549548129762,0.0549548129762,0.0549548129762,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00765760729
 04/19  21:00:00,1.66402723532,3.2987085906,0.0,2.34666267527,0.0,0.0646113317192,0.0646113317192,0.0646113317192,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.911926011474
 04/19  22:00:00,1.36631325216,3.72846400212,0.0,2.93619369123,0.0,0.0808430570679,0.0808430570679,0.0808430570679,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.757551675634
 04/19  23:00:00,1.07585528431,4.08780109383,0.0,3.46737285276,0.0,0.0954681641912,0.0954681641912,0.0954681641912,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.590258393051
 04/19  24:00:00,0.783812623585,4.52144308069,0.0,4.0832271323,0.0,0.112424655452,0.112424655452,0.112424655452,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.413260888672
 04/20  01:00:00,0.680944585401,4.97535407528,0.0,4.61987805318,0.0,0.127200418084,0.127200418084,0.127200418084,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332498985537
 04/20  02:00:00,0.63752971331,5.40509481742,0.0,5.07249738977,0.0,0.139662515175,0.139662515175,0.139662515175,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309886791511
 04/20  03:00:00,0.632344013955,5.66237139826,0.0,5.32408228399,0.0,0.146589473713,0.146589473713,0.146589473713,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315898158637
 04/20  04:00:00,0.642142473921,6.17042523977,0.0,5.76919225728,0.0,0.158844813366,0.158844813366,0.158844813366,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379687848196
 04/20  05:00:00,0.699986111524,6.60856902689,0.0,5.92598298116,0.0,0.163161777017,0.163161777017,0.163161777017,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.658543407466
 04/20  06:00:00,0.872808255964,7.56311359373,0.0,6.35535434693,0.0,0.174983781107,0.174983781107,0.174983781107,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.17998034259
 04/20  07:00:00,1.07920259271,6.66662017951,0.0,5.31282894728,0.0,0.146279632389,0.146279632389,0.146279632389,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32427406525
 04/20  08:00:00,0.995145720783,6.11098336026,0.0,4.79800798461,0.0,0.132104920214,0.132104920214,0.132104920214,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.28802031593
 04/20  09:00:00,0.879891477411,5.51405548541,0.0,4.31797029237,0.0,0.118887905728,0.118887905728,0.118887905728,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17484641924
 04/20  10:00:00,0.885643497476,5.4932835489,0.0,4.43194564669,0.0,0.122026021617,0.122026021617,0.122026021617,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03959962761
 04/20  11:00:00,0.872745391533,4.34800806532,0.0,3.40864694692,0.0,0.0938512471017,0.0938512471017,0.0938512471017,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.917616183791
 04/20  12:00:00,0.845595969062,3.81246873056,0.0,2.9678081453,0.0,0.0817135068347,0.0817135068347,0.0817135068347,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.823281951239
 04/20  13:00:00,0.820413735499,3.62922294417,0.0,2.84023737591,0.0,0.0782010645118,0.0782010645118,0.0782010645118,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.766867673061
 04/20  14:00:00,0.801308632939,3.1343615727,0.0,2.40011673703,0.0,0.0660830976243,0.0660830976243,0.0660830976243,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.710881518489
 04/20  15:00:00,0.836910580729,3.44336843293,0.0,2.70003018516,0.0,0.0743407000008,0.0743407000008,0.0743407000008,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.718676228524
 04/20  16:00:00,0.95593718869,3.59946988765,0.0,2.78417420664,0.0,0.0766574613066,0.0766574613066,0.0766574613066,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.786124834584
 04/20  17:00:00,1.17154881648,4.14157754785,0.0,3.1765568893,0.0,0.0874610454508,0.0874610454508,0.0874610454508,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.929582742153
 04/20  18:00:00,1.28548304395,3.79611495523,0.0,2.69652616079,0.0,0.0742442227,0.0742442227,0.0742442227,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.0611139132
 04/20  19:00:00,1.40194234825,3.8072112307,0.0,2.68520681299,0.0,0.0739325638735,0.0739325638735,0.0739325638735,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.0822907745
 04/20  20:00:00,1.65336272995,3.89477890157,0.0,2.84933095716,0.0,0.0784514406741,0.0784514406741,0.0784514406741,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00436899903
 04/20  21:00:00,1.68213138219,3.95321666005,0.0,3.00419943552,0.0,0.0827154785921,0.0827154785921,0.0827154785921,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.908897320676
 04/20  22:00:00,1.37330419851,3.97993965231,0.0,3.19010260231,0.0,0.0878340034246,0.0878340034246,0.0878340034246,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.755118414746
 04/20  23:00:00,1.07645928498,4.10796169742,0.0,3.48930996175,0.0,0.0960721648601,0.0960721648601,0.0960721648601,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.588481887658
 04/20  24:00:00,0.774328947947,4.17610171616,0.0,3.73878309977,0.0,0.102940979814,0.102940979814,0.102940979814,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412363556673
 04/21  01:00:00,0.661632299922,4.27338638378,0.0,3.91846208939,0.0,0.107888132604,0.107888132604,0.107888132604,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331947257821
 04/21  02:00:00,0.609232044606,4.37714945336,0.0,4.04473521278,0.0,0.11136484647,0.11136484647,0.11136484647,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309703604432
 04/21  03:00:00,0.599010691222,4.4516990185,0.0,4.11342678099,0.0,0.11325615098,0.11325615098,0.11325615098,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315881281869
 04/21  04:00:00,0.597679876851,4.55552983042,0.0,4.15432510914,0.0,0.114382216296,0.114382216296,0.114382216296,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379659586993
 04/21  05:00:00,0.652073592835,4.86790076487,0.0,4.1858157954,0.0,0.115249258328,0.115249258328,0.115249258328,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.658042331208
 04/21  06:00:00,0.816331202454,5.51030274337,0.0,4.3041260259,0.0,0.118506727597,0.118506727597,0.118506727597,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.17839781326
 04/21  07:00:00,1.03756088427,5.15293689477,0.0,3.80041556208,0.0,0.10463792395,0.10463792395,0.10463792395,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32300416571
 04/21  08:00:00,0.956417139858,4.70310251983,0.0,3.39139844872,0.0,0.0933763392886,0.0933763392886,0.0933763392886,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.2867490114
 04/21  09:00:00,0.840919214315,4.09729569467,0.0,2.90251029882,0.0,0.0799156426322,0.0799156426322,0.0799156426322,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17354662205
 04/21  10:00:00,0.826804588558,3.35493498247,0.0,2.29493550101,0.0,0.0631871126996,0.0631871126996,0.0631871126996,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03826120686
 04/21  11:00:00,0.818393954609,2.37353844691,0.0,1.43462033298,0.0,0.0394998101782,0.0394998101782,0.0394998101782,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.917173179322
 04/21  12:00:00,0.785110891203,1.61570010809,0.0,0.771009675964,0.0,0.0212284289759,0.0212284289759,0.0212284289759,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.823311798104
 04/21  13:00:00,0.75144241935,1.12436977685,0.0,0.335221475977,0.0,0.00922974836222,0.00922974836222,0.00922974836222,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.767030405671
 04/21  14:00:00,0.735225535315,0.735137253637,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.711773936455
 04/21  15:00:00,0.762569880729,0.743982878705,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.719320859456
 04/21  16:00:00,0.879279727383,0.815885195004,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.78671434858
 04/21  17:00:00,1.08408777103,0.965368735708,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.92993081931
 04/21  18:00:00,1.21123882125,1.09994728577,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06147240453
 04/21  19:00:00,1.32800978437,1.12218855557,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08247491237
 04/21  20:00:00,1.57491128927,1.04567540099,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00459645562
 04/21  21:00:00,1.5994159036,0.949654722031,0.0,0.0,0.0,0.0,0.0,0.0,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.909534818181
 04/21  22:00:00,1.29478894919,1.12951516158,0.0,0.338454135625,0.0,0.0093187541009,0.0093187541009,0.0093187541009,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.756342390701
 04/21  23:00:00,1.00514681994,1.51977150936,0.0,0.899264291217,0.0,0.0247596998219,0.0247596998219,0.0247596998219,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.590337370126
 04/21  24:00:00,0.710944496955,1.87638363286,0.0,1.43668033581,0.0,0.0395565288227,0.0395565288227,0.0395565288227,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.414748237336
 04/22  01:00:00,0.605590795941,2.10542583233,0.0,1.73969814835,0.0,0.0478996045485,0.0478996045485,0.0478996045485,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.342750647415
 04/22  02:00:00,0.555832767658,2.35101018604,0.0,2.01045140595,0.0,0.0553543310949,0.0553543310949,0.0553543310949,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.317848143952
 04/22  03:00:00,0.549007407075,2.59410951079,0.0,2.24773263186,0.0,0.0618874626608,0.0618874626608,0.0618874626608,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.323985923294
 04/22  04:00:00,0.549200915349,2.71211660191,0.0,2.29656939537,0.0,0.0632320991782,0.0632320991782,0.0632320991782,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.394002072253
 04/22  05:00:00,0.605860393409,3.07878077466,0.0,2.35857678524,0.0,0.0649393663018,0.0649393663018,0.0649393663018,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.69616135116
 04/22  06:00:00,0.765887048975,3.37783712276,0.0,2.08609551533,0.0,0.0574370619004,0.0574370619004,0.0574370619004,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.26396270321
 04/22  07:00:00,1.0109482539,3.52224550704,0.0,2.06527961045,0.0,0.0568639316633,0.0568639316633,0.0568639316633,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.42744872961
 04/22  08:00:00,0.943647541316,3.17094610189,0.0,1.74949847941,0.0,0.0481694398544,0.0481694398544,0.0481694398544,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.39649256277
 04/22  09:00:00,0.848889347347,2.85275434918,0.0,1.55646947113,0.0,0.0428547171989,0.0428547171989,0.0428547171989,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.27504610425
 04/22  10:00:00,0.836766689956,1.95496146851,0.0,0.807494818964,0.0,0.0222329848084,0.0222329848084,0.0222329848084,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.12572837495
 04/22  11:00:00,0.847280531857,1.58960429784,0.0,0.577396704908,0.0,0.0158976279069,0.0158976279069,0.0158976279069,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.990462658328
 04/22  12:00:00,0.822446079341,1.29838564608,0.0,0.390549515193,0.0,0.0107531110222,0.0107531110222,0.0107531110222,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.886457496862
 04/22  13:00:00,0.795944012249,1.2126914994,0.0,0.368401693728,0.0,0.0101433087466,0.0101433087466,0.0101433087466,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.822171910469
 04/22  14:00:00,0.77435110749,0.784362145443,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.760998828261
 04/22  15:00:00,0.799628853584,0.792482788789,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.76782076954
 04/22  16:00:00,0.915197646631,0.875418000262,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.846247153838
 04/22  17:00:00,1.11943970124,1.03662608017,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.00118816377
 04/22  18:00:00,1.24554913679,1.19202807093,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.15355318969
 04/22  19:00:00,1.36225453857,1.22513753884,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.18542389564
 04/22  20:00:00,1.6097666596,1.14387618114,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.10279723577
 04/22  21:00:00,1.63502276107,1.03201914113,0.0,0.0,0.0,0.0,0.0,0.0,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.991899237281
 04/22  22:00:00,1.31790696918,1.00635489493,0.0,0.150492837978,0.0,0.0041435621653,0.0041435621653,0.0041435621653,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.821143421702
 04/22  23:00:00,1.010869701,1.20376313694,0.0,0.542896921494,0.0,0.0149477355453,0.0149477355453,0.0149477355453,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.630696367433
 04/22  24:00:00,0.708327311396,1.55768353149,0.0,1.1028709589,0.0,0.0303656601861,0.0303656601861,0.0303656601861,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.429857512875
 04/23  01:00:00,0.598682022333,1.85425613981,0.0,1.48877372493,0.0,0.0409908309404,0.0409908309404,0.0409908309404,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.342505378315
 04/23  02:00:00,0.548774340085,2.09496873356,0.0,1.75409159894,0.0,0.0482959035227,0.0482959035227,0.0482959035227,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.318166498475
 04/23  03:00:00,0.542784167143,2.36847312124,0.0,2.0217065699,0.0,0.0556642227292,0.0556642227292,0.0556642227292,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.324375595711
 04/23  04:00:00,0.554571554306,2.90772676252,0.0,2.49162926565,0.0,0.0686027381356,0.0686027381356,0.0686027381356,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.394552362583
 04/23  05:00:00,0.61945978406,3.57240666786,0.0,2.85250225619,0.0,0.0785387569533,0.0785387569533,0.0785387569533,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.695861773409
 04/23  06:00:00,0.798589556348,4.56341802623,0.0,3.27384000843,0.0,0.090139569274,0.090139569274,0.090139569274,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.26179911359
 04/23  07:00:00,1.04178544892,4.63944781703,0.0,3.18527656199,0.0,0.0877011266822,0.0877011266822,0.0877011266822,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.42465408805
 04/23  08:00:00,0.989560405621,4.83531390923,0.0,3.41703886454,0.0,0.0940823041594,0.0940823041594,0.0940823041594,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.39331998497
 04/23  09:00:00,0.906452677091,4.94054827015,0.0,3.6471509937,0.0,0.100418046943,0.100418046943,0.100418046943,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.27215850265
 04/23  10:00:00,0.919789109425,4.96771143418,0.0,3.82284224787,0.0,0.105255404277,0.105255404277,0.105255404277,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.12313091171
 04/23  11:00:00,0.957480873296,5.58873497819,0.0,4.57983747153,0.0,0.126097969346,0.126097969346,0.126097969346,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.987152572057
 04/23  12:00:00,0.924204244271,4.99074756348,0.0,4.08637316087,0.0,0.112511275953,0.112511275953,0.112511275953,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.882995768592
 04/23  13:00:00,0.892610234468,4.71896490856,0.0,3.87928762665,0.0,0.106809530965,0.106809530965,0.106809530965,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.817559386713
 04/23  14:00:00,0.882240377377,4.69885706682,0.0,3.91850339514,0.0,0.107889269887,0.107889269887,0.107889269887,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.756990354498
 04/23  15:00:00,0.912024103146,4.87069985202,0.0,4.0821591199,0.0,0.112395249562,0.112395249562,0.112395249562,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.763878712878
 04/23  16:00:00,1.03323218468,5.15792888721,0.0,4.28697625411,0.0,0.118034538047,0.118034538047,0.118034538047,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.841781786676
 04/23  17:00:00,1.25638939206,6.005488177,0.0,4.97396848617,0.0,0.136949690813,0.136949690813,0.136949690813,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.996081774431
 04/23  18:00:00,1.36592470833,5.55762554094,0.0,4.37200183383,0.0,0.120375571546,0.120375571546,0.120375571546,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.14714882588
 04/23  19:00:00,1.48058469866,5.51656405484,0.0,4.29771315109,0.0,0.118330160089,0.118330160089,0.118330160089,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.17913726055
 04/23  20:00:00,1.72952134554,5.48727893882,0.0,4.34945146928,0.0,0.119754685937,0.119754685937,0.119754685937,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.09674852417
 04/23  21:00:00,1.75620853972,5.42783928439,0.0,4.40142829396,0.0,0.121185778653,0.121185778653,0.121185778653,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.986291086574
 04/23  22:00:00,1.43682737578,5.32012629135,0.0,4.4696435514,0.0,0.123063968763,0.123063968763,0.123063968763,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.815764104692
 04/23  23:00:00,1.12641567699,5.39553631282,0.0,4.73948940657,0.0,0.13049371154,0.13049371154,0.13049371154,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.625877058231
 04/23  24:00:00,0.815603985106,5.45003327824,0.0,4.99912505897,0.0,0.137642333896,0.137642333896,0.137642333896,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.425953159553
 04/24  01:00:00,0.696995267836,5.55673662009,0.0,5.20283364906,0.0,0.143251100519,0.143251100519,0.143251100519,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.330925934461
 04/24  02:00:00,0.645126260666,5.67984875343,0.0,5.34840153329,0.0,0.14725906253,0.14725906253,0.14725906253,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308736583994
 04/24  03:00:00,0.639869741426,5.93449376707,0.0,5.59741427221,0.0,0.154115201185,0.154115201185,0.154115201185,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314688539222
 04/24  04:00:00,0.641802597873,6.15618801459,0.0,5.75684806911,0.0,0.158504937318,0.158504937318,0.158504937318,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377794811188
 04/24  05:00:00,0.69794690081,6.52975542316,0.0,5.85191950744,0.0,0.161122566304,0.161122566304,0.161122566304,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.653793277454
 04/24  06:00:00,0.864386590708,7.24694023018,0.0,6.04948218808,0.0,0.166562115852,0.166562115852,0.166562115852,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16967913789
 04/24  07:00:00,1.08219267245,6.76393167134,0.0,5.42142767671,0.0,0.149269712133,0.149269712133,0.149269712133,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.31298682766
 04/24  08:00:00,1.00537729503,6.47160292195,0.0,5.16961545271,0.0,0.142336494459,0.142336494459,0.142336494459,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27703240952
 04/24  09:00:00,0.884154265426,5.65842770727,0.0,4.47279337465,0.0,0.123150693743,0.123150693743,0.123150693743,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16439555882
 04/24  10:00:00,0.884989564156,5.46062280167,0.0,4.40819499999,0.0,0.121372088298,0.121372088298,0.121372088298,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03068952708
 04/24  11:00:00,0.870765260659,4.26873525754,0.0,3.3367292339,0.0,0.0918711162283,0.0918711162283,0.0918711162283,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.910261089037
 04/24  12:00:00,0.835927802021,3.45522121112,0.0,2.61666344468,0.0,0.0720453397939,0.0720453397939,0.0720453397939,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.817179132418
 04/24  13:00:00,0.801935103036,2.95317766348,0.0,2.16909942011,0.0,0.0597224320484,0.0597224320484,0.0597224320484,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.761960348175
 04/24  14:00:00,0.779319094387,2.33159034287,0.0,1.60146380736,0.0,0.0440935590718,0.0440935590718,0.0440935590718,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.706763218328
 04/24  15:00:00,0.797250531815,1.9981787604,0.0,1.2595900331,0.0,0.0346806510864,0.0346806510864,0.0346806510864,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.71392670806
 04/24  16:00:00,0.908743593182,1.88062229985,0.0,1.07011807836,0.0,0.0294638657989,0.0294638657989,0.0294638657989,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.781333375071
 04/24  17:00:00,1.12199500079,2.336194269,0.0,1.37677832714,0.0,0.0379072297592,0.0379072297592,0.0379072297592,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.923978025456
 04/24  18:00:00,1.24166567647,2.19808537624,0.0,1.10509354282,0.0,0.0304268552221,0.0304268552221,0.0304268552221,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.05451695219
 04/24  19:00:00,1.3683416106,2.58047820948,0.0,1.46483888687,0.0,0.0403318262281,0.0403318262281,0.0403318262281,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.0759256794
 04/24  20:00:00,1.62797761597,2.96708581049,0.0,1.92735182591,0.0,0.0530663266927,0.0530663266927,0.0530663266927,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.998655039205
 04/24  21:00:00,1.66379277795,3.28196533961,0.0,2.33814725957,0.0,0.0643768743536,0.0643768743536,0.0643768743536,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.903698176189
 04/24  22:00:00,1.3688333947,3.81371636324,0.0,3.0277244534,0.0,0.0833631996088,0.0833631996088,0.0833631996088,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.751273274587
 04/24  23:00:00,1.08475366706,4.40680731312,0.0,3.79055923697,0.0,0.104366546944,0.104366546944,0.104366546944,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.586078228139
 04/24  24:00:00,0.798688155935,5.05998445069,0.0,4.62350165708,0.0,0.127300187802,0.127300187802,0.127300187802,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411527733892
 04/25  01:00:00,0.700869770411,5.6981514674,0.0,5.34355432969,0.0,0.147125603093,0.147125603093,0.147125603093,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331620101144
 04/25  02:00:00,0.660710051157,6.24646399835,0.0,5.91439976474,0.0,0.162842853021,0.162842853021,0.162842853021,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309353597461
 04/25  03:00:00,0.657112082884,6.56096274358,0.0,6.22365053844,0.0,0.171357542642,0.171357542642,0.171357542642,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314921249505
 04/25  04:00:00,0.660658403027,6.84084245783,0.0,6.44168481507,0.0,0.177360742472,0.177360742472,0.177360742472,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377612508472
 04/25  05:00:00,0.720859322888,7.36069421543,0.0,6.68409126833,0.0,0.184034988382,0.184034988382,0.184034988382,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.652560308835
 04/25  06:00:00,0.887377021981,8.07880664125,0.0,6.88448721769,0.0,0.189552547124,0.189552547124,0.189552547124,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16654051936
 04/25  07:00:00,1.09508404764,7.22828071894,0.0,5.88963825515,0.0,0.162161087326,0.162161087326,0.162161087326,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30912529681
 04/25  08:00:00,1.00878122704,6.59146264149,0.0,5.29324516273,0.0,0.145740426472,0.145740426472,0.145740426472,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27326241905
 04/25  09:00:00,0.889591793502,5.85287043888,0.0,4.67028263611,0.0,0.12858822182,0.12858822182,0.12858822182,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16134902896
 04/25  10:00:00,0.880962913263,5.31162863569,0.0,4.26194834159,0.0,0.117345437404,0.117345437404,0.117345437404,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.0279420195
 04/25  11:00:00,0.864940458403,4.05501308897,0.0,3.12517429946,0.0,0.086046313972,0.086046313972,0.086046313972,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.908093854905
 04/25  12:00:00,0.832616002199,3.33337108202,0.0,2.49637994604,0.0,0.0687335399716,0.0687335399716,0.0687335399716,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.815612501957
 04/25  13:00:00,0.790550652731,2.53799254135,0.0,1.7556198663,0.0,0.0483379817431,0.0483379817431,0.0483379817431,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.760254779844
 04/25  14:00:00,0.774436153973,2.15267769887,0.0,1.42411699048,0.0,0.0392106186578,0.0392106186578,0.0392106186578,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.705197391211
 04/25  15:00:00,0.796994582956,1.98784816535,0.0,1.25029405331,0.0,0.0344247022276,0.0344247022276,0.0344247022276,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.712892092793
 04/25  16:00:00,0.911438631097,1.97720836847,0.0,1.16800098397,0.0,0.0321589037142,0.0321589037142,0.0321589037142,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.780036538068
 04/25  17:00:00,1.12780316917,2.54537989579,0.0,1.58772912464,0.0,0.0437153981411,0.0437153981411,0.0437153981411,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.922212854753
 04/25  18:00:00,1.24812646395,2.43026040643,0.0,1.33974725495,0.0,0.0368876427028,0.0368876427028,0.0368876427028,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.05203827025
 04/25  19:00:00,1.3700095444,2.63814050696,0.0,1.52541770322,0.0,0.04199976003,0.04199976003,0.04199976003,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.07300916055
 04/25  20:00:00,1.62059621814,2.69618578459,0.0,1.65926184357,0.0,0.0456849288624,0.0456849288624,0.0456849288624,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.995844995646
 04/25  21:00:00,1.65066550746,2.80301262819,0.0,1.8613690399,0.0,0.0512496038549,0.0512496038549,0.0512496038549,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.901523684448
 04/25  22:00:00,1.34999132034,3.12789380983,0.0,2.34338640555,0.0,0.0645211252519,0.0645211252519,0.0645211252519,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.749788769028
 04/25  23:00:00,1.057276065,3.40821190969,0.0,2.7925816153,0.0,0.0768889448835,0.0768889448835,0.0768889448835,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.585460446377
 04/25  24:00:00,0.764879808429,3.83220125615,0.0,3.39559340796,0.0,0.0934918402961,0.0934918402961,0.0934918402961,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411652788472
 04/26  01:00:00,0.656228697116,4.07757073663,0.0,3.7222049828,0.0,0.102484529798,0.102484529798,0.102484529798,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332388717261
 04/26  02:00:00,0.609744038272,4.39610950177,0.0,4.06333065718,0.0,0.111876840137,0.111876840137,0.111876840137,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310068208451
 04/26  03:00:00,0.606228740862,4.71373560562,0.0,4.3755840099,0.0,0.12047420062,0.12047420062,0.12047420062,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315760640085
 04/26  04:00:00,0.608468675722,4.94630029565,0.0,4.54617079548,0.0,0.125171015167,0.125171015167,0.125171015167,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378584365885
 04/26  05:00:00,0.664523985986,5.31477637555,0.0,4.63801004868,0.0,0.12769965148,0.12769965148,0.12769965148,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.65272368861
 04/26  06:00:00,0.821989279239,5.70313158714,0.0,4.50962554512,0.0,0.124164804382,0.124164804382,0.124164804382,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16572713782
 04/26  07:00:00,1.05095362664,5.62466509572,0.0,4.28683563448,0.0,0.118030666326,0.118030666326,0.118030666326,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30831229426
 04/26  08:00:00,0.9768162369,5.42956166359,0.0,4.13228705698,0.0,0.11377543633,0.11377543633,0.11377543633,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27231954689
 04/26  09:00:00,0.867801922665,5.06042274377,0.0,3.87888157328,0.0,0.106798350982,0.106798350982,0.106798350982,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.1603023967
 04/26  10:00:00,0.88493730552,5.4550911142,0.0,4.40629698323,0.0,0.121319829662,0.121319829662,0.121319829662,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02705585637
 04/26  11:00:00,0.885165133175,4.78870478791,0.0,3.85972794731,0.0,0.106270988744,0.106270988744,0.106270988744,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.907231905992
 04/26  12:00:00,0.859251984947,4.29891497685,0.0,3.46379022641,0.0,0.0953695227195,0.0953695227195,0.0953695227195,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.813746116419
 04/26  13:00:00,0.829011482418,3.93278509545,0.0,3.15250476381,0.0,0.0867988114302,0.0867988114302,0.0867988114302,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.758162436431
 04/26  14:00:00,0.810695495362,3.46774054183,0.0,2.74104454488,0.0,0.0754699600469,0.0754699600469,0.0754699600469,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.703332679768
 04/26  15:00:00,0.832060558682,3.25912614431,0.0,2.52387895269,0.0,0.069490677953,0.069490677953,0.069490677953,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.710585172366
 04/26  16:00:00,0.945562474636,3.21374794534,0.0,2.407367947,0.0,0.0662827472533,0.0662827472533,0.0662827472533,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.777209151917
 04/26  17:00:00,1.1556200906,3.55212597715,0.0,2.5980307163,0.0,0.0715323195772,0.0715323195772,0.0715323195772,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.918657344454
 04/26  18:00:00,1.26817894653,3.1548352502,0.0,2.06804693804,0.0,0.0569401252819,0.0569401252819,0.0569401252819,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04831343093
 04/26  19:00:00,1.38320505558,3.11376885281,0.0,2.00467440206,0.0,0.0551952712017,0.0551952712017,0.0551952712017,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06938080755
 04/26  20:00:00,1.62861894203,2.98422647289,0.0,1.95064458101,0.0,0.0537076527522,0.0537076527522,0.0537076527522,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.992502946504
 04/26  21:00:00,1.65290682168,2.88155823842,0.0,1.94277284777,0.0,0.0534909180792,0.0534909180792,0.0534909180792,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.898665486798
 04/26  22:00:00,1.34712446877,3.02174084594,0.0,2.23926328361,0.0,0.0616542736834,0.0616542736834,0.0616542736834,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.747758927079
 04/26  23:00:00,1.05070433233,3.16829883356,0.0,2.55389840987,0.0,0.0703172122164,0.0703172122164,0.0703172122164,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.584230575675
 04/26  24:00:00,0.751303246437,3.33857242639,0.0,2.90249706653,0.0,0.0799152783039,0.0799152783039,0.0799152783039,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.41112030014
 04/27  01:00:00,0.641165809854,3.53000816357,0.0,3.1751257882,0.0,0.0874216425366,0.0874216425366,0.0874216425366,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331905338806
 04/27  02:00:00,0.588887925907,3.63833059861,0.0,3.30584340012,0.0,0.0910207277712,0.0910207277712,0.0910207277712,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309776562347
 04/27  03:00:00,0.579662014659,3.74889712728,0.0,3.41068910482,0.0,0.0939074744167,0.0939074744167,0.0939074744167,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315817066825
 04/27  04:00:00,0.580045882332,3.91385603326,0.0,3.51386413036,0.0,0.096748221777,0.096748221777,0.096748221777,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378446768612
 04/27  05:00:00,0.629918644024,4.05730609598,0.0,3.38115521861,0.0,0.0930943095171,0.0930943095171,0.0930943095171,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.652108239102
 04/27  06:00:00,0.784841288553,4.35164837609,0.0,3.16042253561,0.0,0.087016813696,0.087016813696,0.087016813696,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16344693627
 04/27  07:00:00,1.00810123054,4.06592699876,0.0,2.73045046501,0.0,0.0751782702289,0.0751782702289,0.0751782702289,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30595936677
 04/27  08:00:00,0.940139699926,4.09549702819,0.0,2.80020709385,0.0,0.077098899356,0.077098899356,0.077098899356,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27033487462
 04/27  09:00:00,0.834318001665,3.84266639228,0.0,2.66275638996,0.0,0.0733144299828,0.0733144299828,0.0733144299828,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15867122851
 04/27  10:00:00,0.843012574151,3.93095723036,0.0,2.88360429671,0.0,0.0793950982921,0.0793950982921,0.0793950982921,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02561465906
 04/27  11:00:00,0.849075091336,3.47687128926,0.0,2.54894929782,0.0,0.0701809469049,0.0701809469049,0.0701809469049,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.906177056836
 04/27  12:00:00,0.817247012576,2.77264141367,0.0,1.93818321264,0.0,0.053364550348,0.053364550348,0.053364550348,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.813079567006
 04/27  13:00:00,0.782637798514,2.24823589519,0.0,1.46822755985,0.0,0.0404251275262,0.0404251275262,0.0404251275262,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.757890440143
 04/27  14:00:00,0.765668290574,1.83240974605,0.0,1.10567102703,0.0,0.0304427552594,0.0304427552594,0.0304427552594,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.703375401844
