Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/27  15:00:00,0.783679716489,1.50191397771,0.0,0.766702408725,0.0,0.0211098357604,0.0211098357604,0.0211098357604,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.710549549737
 04/27  16:00:00,0.907393498863,1.82791098554,0.0,1.02108308927,0.0,0.0281137714801,0.0281137714801,0.0281137714801,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.777657049852
 04/27  17:00:00,1.12749661509,2.53105688998,0.0,1.57659517976,0.0,0.0434088440659,0.0434088440659,0.0434088440659,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.919023793825
 04/27  18:00:00,1.24365451564,2.26357523082,0.0,1.17732753855,0.0,0.0324156943975,0.0324156943975,0.0324156943975,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04777281104
 04/27  19:00:00,1.36498603024,2.4512731098,0.0,1.34296529312,0.0,0.0369762458643,0.0369762458643,0.0369762458643,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06859417347
 04/27  20:00:00,1.61500963841,2.48922503913,0.0,1.45635907435,0.0,0.040098349135,0.040098349135,0.040098349135,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.991787019403
 04/27  21:00:00,1.6455032036,2.61204528991,0.0,1.67387583324,0.0,0.0460873000017,0.0460873000017,0.0460873000017,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.898049552821
 04/27  22:00:00,1.34902470268,3.09025999492,0.0,2.30827916476,0.0,0.0635545075934,0.0635545075934,0.0635545075934,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.747262194912
 04/27  23:00:00,1.05640484578,3.3748616688,0.0,2.76093921482,0.0,0.0760177256599,0.0760177256599,0.0760177256599,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.583752605973
 04/27  24:00:00,0.762863928206,3.7578786842,0.0,3.32237729012,0.0,0.0914759600731,0.0914759600731,0.0914759600731,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.410546334368
 04/28  01:00:00,0.658918589855,4.17464576015,0.0,3.81990101728,0.0,0.105174422538,0.105174422538,0.105174422538,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331767706295
 04/28  02:00:00,0.612477184465,4.49485550544,0.0,4.1625976431,0.0,0.114609986329,0.114609986329,0.114609986329,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309547226196
 04/28  03:00:00,0.60552722179,4.68805756857,0.0,4.35010506404,0.0,0.119772681548,0.119772681548,0.119772681548,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315561548895
 04/28  04:00:00,0.607336965106,4.904182254,0.0,4.50506743183,0.0,0.124039304551,0.124039304551,0.124039304551,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377569687874
 04/28  05:00:00,0.662089823625,5.22418349016,0.0,4.54960205883,0.0,0.125265489118,0.125265489118,0.125265489118,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.650538793065
 04/28  06:00:00,0.821078556507,5.66477408527,0.0,4.47654839001,0.0,0.123254081651,0.123254081651,0.123254081651,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16044679105
 04/28  07:00:00,1.05917457453,5.91713586179,0.0,4.58541780339,0.0,0.126251614213,0.126251614213,0.126251614213,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30220089142
 04/28  08:00:00,0.97709241812,5.4334729602,0.0,4.1423178696,0.0,0.11405161755,0.11405161755,0.11405161755,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.26620003089
 04/28  09:00:00,0.871948859814,5.20566622272,0.0,4.02949698959,0.0,0.110945288132,0.110945288132,0.110945288132,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15493045932
 04/28  10:00:00,0.881813467937,5.33692549395,0.0,4.29284021235,0.0,0.118195992079,0.118195992079,0.118195992079,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.022347007
 04/28  11:00:00,0.879456738576,4.57726688824,0.0,3.65240090134,0.0,0.100562594145,0.100562594145,0.100562594145,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.903121052292
 04/28  12:00:00,0.854215960443,4.11290581206,0.0,3.28088344488,0.0,0.0903334982157,0.0903334982157,0.0903334982157,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.810643733155
 04/28  13:00:00,0.823870502686,3.74332363637,0.0,2.96578604235,0.0,0.0816578316986,0.0816578316986,0.0816578316986,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.755419698811
 04/28  14:00:00,0.820839864884,3.83386035702,0.0,3.10948476563,0.0,0.0856143295689,0.0856143295689,0.0856143295689,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.701012274207
 04/28  15:00:00,0.846574077481,3.7837047808,0.0,3.05100526239,0.0,0.0840041967526,0.0840041967526,0.0840041967526,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.708037499157
 04/28  16:00:00,0.966991645731,3.98894937812,0.0,3.1856685118,0.0,0.0877119183479,0.0877119183479,0.0877119183479,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.774110019892
 04/28  17:00:00,1.18325052576,4.55150700635,0.0,3.60155918669,0.0,0.0991627547367,0.0991627547367,0.0991627547367,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.914509903256
 04/28  18:00:00,1.30569418317,4.51247030555,0.0,3.43058820197,0.0,0.0944553619254,0.0944553619254,0.0944553619254,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04340722235
 04/28  19:00:00,1.40849200356,4.02624178066,0.0,2.92308817622,0.0,0.080482219191,0.080482219191,0.080482219191,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06343996123
 04/28  20:00:00,1.65041995543,3.77094986221,0.0,2.74245033816,0.0,0.0755086661536,0.0755086661536,0.0755086661536,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.987420578675
 04/28  21:00:00,1.67627176949,3.72592277625,0.0,2.79138019677,0.0,0.076855865885,0.076855865885,0.076855865885,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.894422675628
 04/28  22:00:00,1.36848682554,3.79408052599,0.0,3.01513717367,0.0,0.0830166304513,0.0830166304513,0.0830166304513,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.744224717068
 04/28  23:00:00,1.07078343702,3.89494114371,0.0,3.28316499931,0.0,0.0903963169033,0.0903963169033,0.0903963169033,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.581606296392
 04/28  24:00:00,0.772187486735,4.09541494963,0.0,3.66100592103,0.0,0.100799518603,0.100799518603,0.100799518603,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.409453968882
 04/29  01:00:00,0.667473999102,4.34900307493,0.0,3.98727607654,0.0,0.109782807709,0.109782807709,0.109782807709,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.33874996182
 04/29  02:00:00,0.616822567123,4.56300998649,0.0,4.22558120081,0.0,0.11634413056,0.11634413056,0.11634413056,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.314718149542
 04/29  03:00:00,0.613149714444,4.92105155115,0.0,4.57736049442,0.0,0.12602977003,0.12602977003,0.12602977003,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.321300101099
 04/29  04:00:00,0.62145949713,5.33258664058,0.0,4.92097772009,0.0,0.13549068096,0.13549068096,0.13549068096,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.390063786204
 04/29  05:00:00,0.681902667812,5.83073463931,0.0,5.12040760247,0.0,0.140981640705,0.140981640705,0.140981640705,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.686284398578
 04/29  06:00:00,0.852816250039,6.51367456154,0.0,5.2433359885,0.0,0.144366262965,0.144366262965,0.144366262965,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.24255966883
 04/29  07:00:00,1.08230191306,6.08842138438,0.0,4.6568214383,0.0,0.128217590827,0.128217590827,0.128217590827,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.4020827791
 04/29  08:00:00,1.01679479546,5.80254358795,0.0,4.40618309701,0.0,0.121316694,0.121316694,0.121316694,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.37140543123
 04/29  09:00:00,0.918217195285,5.34789543673,0.0,4.07443449032,0.0,0.112182565136,0.112182565136,0.112182565136,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.25222217262
 04/29  10:00:00,0.909302507824,4.56944158096,0.0,3.44197226867,0.0,0.0947688026756,0.0947688026756,0.0947688026756,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.10573103769
 04/29  11:00:00,0.898728066039,3.44052771446,0.0,2.4459545103,0.0,0.0673451620893,0.0673451620893,0.0673451620893,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.972828269555
 04/29  12:00:00,0.861415398362,2.69906071225,0.0,1.80590258089,0.0,0.0497224300432,0.0497224300432,0.0497224300432,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.871779497344
 04/29  13:00:00,0.820905579535,2.10605715766,0.0,1.27499774597,0.0,0.0351048760327,0.0351048760327,0.0351048760327,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.808941516496
 04/29  14:00:00,0.79219995678,1.42127270841,0.0,0.648264434586,0.0,0.0178488492897,0.0178488492897,0.0178488492897,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.749644956641
 04/29  15:00:00,0.808009130486,1.08530406337,0.0,0.30436894722,0.0,0.00838027690177,0.00838027690177,0.00838027690177,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.7562730969
 04/29  16:00:00,0.921855519493,1.10497616628,0.0,0.241811789475,0.0,0.00665787286262,0.00665787286262,0.00665787286262,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.833993530379
 04/29  17:00:00,1.12851358266,1.35143703044,0.0,0.329560438782,0.0,0.00907388141297,0.00907388141297,0.00907388141297,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.986438675258
 04/29  18:00:00,1.25282056574,1.4385742113,0.0,0.264095948461,0.0,0.00727142895802,0.00727142895802,0.00727142895802,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.1360033816
 04/29  19:00:00,1.37985215406,1.84658555794,0.0,0.639139704437,0.0,0.017597615496,0.017597615496,0.017597615496,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.1677322103
 04/29  20:00:00,1.63876687094,2.18086909781,0.0,1.05327829822,0.0,0.0290002113367,0.0290002113367,0.0290002113367,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.08651185422
 04/29  21:00:00,1.67713313202,2.54696136657,0.0,1.52943505603,0.0,0.0421103709491,0.0421103709491,0.0421103709491,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.977406406688
 04/29  22:00:00,1.37591342645,3.10168019327,0.0,2.2572686091,0.0,0.0621500194377,0.0621500194377,0.0621500194377,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.809692948919
 04/29  23:00:00,1.08212235579,3.78361536005,0.0,3.13077030311,0.0,0.0862003903342,0.0862003903342,0.0862003903342,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.622675208926
 04/29  24:00:00,0.783696070861,4.29059986793,0.0,3.84023993138,0.0,0.105734419652,0.105734419652,0.105734419652,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.425404876832
 04/30  01:00:00,0.68119837439,4.84784985404,0.0,4.48574094907,0.0,0.123507182997,0.123507182997,0.123507182997,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.339131868397
 04/30  02:00:00,0.639662374961,5.39297814232,0.0,5.05511563601,0.0,0.139183938398,0.139183938398,0.139183938398,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.315151870166
 04/30  03:00:00,0.636384582639,5.76477281134,0.0,5.42124339402,0.0,0.149264638226,0.149264638226,0.149264638226,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.321138461685
 04/30  04:00:00,0.640696599413,6.03068895043,0.0,5.61966305448,0.0,0.154727783243,0.154727783243,0.154727783243,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.389480761656
 04/30  05:00:00,0.697919018804,6.41065628221,0.0,5.70211629146,0.0,0.156997991698,0.156997991698,0.156997991698,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.684497352487
 04/30  06:00:00,0.860355023437,6.78404925736,0.0,5.51714180056,0.0,0.151905036363,0.151905036363,0.151905036363,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.23912855259
 04/30  07:00:00,1.08922547091,6.3359651642,0.0,4.90828282049,0.0,0.135141148674,0.135141148674,0.135141148674,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.39816517673
 04/30  08:00:00,1.01257912006,5.64538676973,0.0,4.25307112949,0.0,0.117101018595,0.117101018595,0.117101018595,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.36736058053
 04/30  09:00:00,0.903934701551,4.82566893782,0.0,3.55569893631,0.0,0.0979000714029,0.0979000714029,0.0979000714029,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.24873122771
 04/30  10:00:00,0.896889753992,4.11628554013,0.0,2.99114506331,0.0,0.0823560488442,0.0823560488442,0.0823560488442,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.10340220223
 04/30  11:00:00,0.891230324106,3.16647051116,0.0,2.17363894775,0.0,0.0598474201559,0.0598474201559,0.0598474201559,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.971086628801
 04/30  12:00:00,0.851186460314,2.32579098277,0.0,1.43439085863,0.0,0.0394934919956,0.0394934919956,0.0394934919956,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.870021490118
 04/30  13:00:00,0.809814896891,1.70172119621,0.0,0.87218773865,0.0,0.0240141933893,0.0240141933893,0.0240141933893,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.807415562362
 04/30  14:00:00,0.784048083499,1.12383477525,0.0,0.352191032998,0.0,0.00969697600825,0.00969697600825,0.00969697600825,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.748280425065
 04/30  15:00:00,0.79988011638,0.788885840127,0.0,0.00912578349585,0.0,0.000251262795825,0.000251262795825,0.000251262795825,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.755098037382
 04/30  16:00:00,0.915197646631,0.861354223902,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.832183377477
 04/30  17:00:00,1.11943970124,1.01954473363,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.984106817231
 04/30  18:00:00,1.24554913679,1.17205926232,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.13358438109
 04/30  19:00:00,1.36446237629,1.28510089379,0.0,0.0801879521713,0.0,0.002207837723,0.002207837723,0.002207837723,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.16519929842
 04/30  20:00:00,1.61892113596,1.45787887356,0.0,0.332487621259,0.0,0.00915447636171,0.00915447636171,0.00915447636171,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.08431230692
 04/30  21:00:00,1.66002695754,1.92414575028,0.0,0.908144330588,0.0,0.0250041964748,0.0250041964748,0.0250041964748,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.975881515844
 04/30  22:00:00,1.35796390109,2.44861671158,0.0,1.60534765199,0.0,0.0442004940721,0.0442004940721,0.0442004940721,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.808550424336
 04/30  23:00:00,1.06103933725,3.01719488884,0.0,2.36504188724,0.0,0.0651173717964,0.0651173717964,0.0651173717964,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.621983153579
 04/30  24:00:00,0.764463917045,3.59195900773,0.0,3.1417343237,0.0,0.0865022658354,0.0865022658354,0.0865022658354,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.425269624315
 05/01  01:00:00,0.654402652322,4.08600778065,0.0,3.73111308933,0.0,0.102729799232,0.102729799232,0.102729799232,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.331872200678
 05/01  02:00:00,0.613338842626,4.56862330953,0.0,4.23631762314,0.0,0.116639739534,0.116639739534,0.116639739534,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.309550123169
 05/01  03:00:00,0.612841402339,4.99610104922,0.0,4.65853309094,0.0,0.128264718247,0.128264718247,0.128264718247,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.315132707983
 05/01  04:00:00,0.62098012728,5.4419813317,0.0,5.04363094626,0.0,0.138867727165,0.138867727165,0.138867727165,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.376762629719
 05/01  05:00:00,0.682099095492,6.01120119586,0.0,5.33994727801,0.0,0.147026289112,0.147026289112,0.147026289112,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.647163717488
 05/01  06:00:00,0.819628845047,6.39308874605,0.0,5.21272587244,0.0,0.143523465922,0.143523465922,0.143523465922,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.15252901608
 05/01  07:00:00,1.00258665856,6.14664935895,0.0,4.82488472151,0.0,0.132844925065,0.132844925065,0.132844925065,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.29218907845
 05/01  08:00:00,0.923099753517,5.68030985886,0.0,4.39885157667,0.0,0.121114833162,0.121114833162,0.121114833162,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.2564538554
 05/01  09:00:00,0.842214279156,4.87462868328,0.0,3.70730002158,0.0,0.102074147256,0.102074147256,0.102074147256,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.14604787252
 05/01  10:00:00,0.846826606459,4.56528441223,0.0,3.52857505635,0.0,0.0971532618918,0.0971532618918,0.0971532618918,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.01492807776
 05/01  11:00:00,0.837512060473,3.55293078592,0.0,2.63417690022,0.0,0.0725275427527,0.0725275427527,0.0725275427527,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.896965934412
 05/01  12:00:00,0.803744797601,2.77901030062,0.0,1.95207924714,0.0,0.0537471538232,0.0537471538232,0.0537471538232,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.805510127407
 05/01  13:00:00,0.771744858147,2.35116459207,0.0,1.57799070557,0.0,0.0434472674755,0.0434472674755,0.0434472674755,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.751012236812
 05/01  14:00:00,0.752128539683,1.83901107034,0.0,1.11838785189,0.0,0.0307928912197,0.0307928912197,0.0307928912197,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.697213683041
 05/01  15:00:00,0.769295796462,1.4741861743,0.0,0.745150174369,0.0,0.0205164319542,0.0205164319542,0.0205164319542,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.704325193308
 05/01  16:00:00,0.882640822165,1.43498368111,0.0,0.635756542607,0.0,0.0175044659379,0.0175044659379,0.0175044659379,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.769998585165
 05/01  17:00:00,1.08091381903,1.78283129892,0.0,0.837598665793,0.0,0.023061842596,0.023061842596,0.023061842596,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.909724612051
 05/01  18:00:00,1.17221104904,1.69288130085,0.0,0.616681867601,0.0,0.0169792774789,0.0169792774789,0.0169792774789,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.03764843949
 05/01  19:00:00,1.24153686618,1.91567659329,0.0,0.817560090172,0.0,0.0225101147869,0.0225101147869,0.0225101147869,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.05832429683
 05/01  20:00:00,1.4615692498,2.1294070959,0.0,1.10575389403,0.0,0.0304450368601,0.0304450368601,0.0304450368601,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.982492992509
 05/01  21:00:00,1.6019655598,2.28010401275,0.0,1.35045629067,0.0,0.0371824976329,0.0371824976329,0.0371824976329,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.88944845146
 05/01  22:00:00,1.33543139246,2.66112609351,0.0,1.88606740988,0.0,0.0519296311092,0.0519296311092,0.0519296311092,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.740271366607
 05/01  23:00:00,1.05323009227,3.14917674285,0.0,2.54031154607,0.0,0.0699431212261,0.0699431212261,0.0699431212261,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.578635665586
 05/01  24:00:00,0.774294037126,4.13080724597,0.0,3.69768302181,0.0,0.101809359663,0.101809359663,0.101809359663,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.408119797362
 05/02  01:00:00,0.670517592023,4.66869581668,0.0,4.31640248833,0.0,0.118844738933,0.118844738933,0.118844738933,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.329270837702
 05/02  02:00:00,0.626426148303,5.04190570988,0.0,4.71164433342,0.0,0.129727045211,0.129727045211,0.129727045211,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.307505813238
 05/02  03:00:00,0.620299268328,5.26485043477,0.0,4.9294003721,0.0,0.135722584236,0.135722584236,0.135722584236,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.313014812363
 05/02  04:00:00,0.626805351641,5.65098382023,0.0,5.25520121141,0.0,0.144692951526,0.144692951526,0.144692951526,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.374194853101
 05/02  05:00:00,0.684515599495,6.0952083499,0.0,5.42771392202,0.0,0.149442793115,0.149442793115,0.149442793115,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.64340422753
 05/02  06:00:00,0.822559736739,6.49428484267,0.0,5.31917491096,0.0,0.146454357614,0.146454357614,0.146454357614,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14727607417
 05/02  07:00:00,1.00094346081,6.08140897448,0.0,4.7652043107,0.0,0.131201727318,0.131201727318,0.131201727318,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.28662910478
 05/02  08:00:00,0.922065789048,5.63726131466,0.0,4.3612983215,0.0,0.120080868693,0.120080868693,0.120080868693,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.25095856636
 05/02  09:00:00,0.846171801127,5.01305135635,0.0,3.85103593988,0.0,0.106031669228,0.106031669228,0.106031669228,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.1407346273
 05/02  10:00:00,0.848487669958,4.62049555427,0.0,3.58890434552,0.0,0.0988143253909,0.0988143253909,0.0988143253909,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00980993064
 05/02  11:00:00,0.841328178283,3.68685839205,0.0,2.77277706512,0.0,0.0763436605635,0.0763436605635,0.0763436605635,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.892293375632
 05/02  12:00:00,0.813711191406,3.13687145691,0.0,2.31405544737,0.0,0.0637135476276,0.0637135476276,0.0637135476276,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.80139508346
 05/02  13:00:00,0.781612630931,2.70550998805,0.0,1.93638502223,0.0,0.0533150402594,0.0533150402594,0.0533150402594,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.746963316131
 05/02  14:00:00,0.771596047651,2.54195798437,0.0,1.82544144628,0.0,0.0502603991883,0.0502603991883,0.0502603991883,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.693107002682
 05/02  15:00:00,0.78997688343,2.22124947147,0.0,1.4962805656,0.0,0.0411975189223,0.0411975189223,0.0411975189223,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.700258099251
 05/02  16:00:00,0.898552727149,2.00859834379,0.0,1.21367178636,0.0,0.0334163709223,0.0334163709223,0.0334163709223,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.765698004091
 05/02  17:00:00,1.09886509363,2.43013884758,0.0,1.48958315441,0.0,0.0410131171928,0.0410131171928,0.0410131171928,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.905047672094
 05/02  18:00:00,1.1853723396,2.16561922951,0.0,1.09469568505,0.0,0.0301405680433,0.0301405680433,0.0301405680433,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.0323725507
 05/02  19:00:00,1.25553468975,2.41899295055,0.0,1.3259565159,0.0,0.0365079383573,0.0365079383573,0.0365079383573,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.05324422835
 05/02  20:00:00,1.4723765918,2.51705747318,0.0,1.49827306065,0.0,0.0412523788561,0.0412523788561,0.0412523788561,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.977624203167
 05/02  21:00:00,1.61179701289,2.63276807158,0.0,1.70753148751,0.0,0.0470139507154,0.0470139507154,0.0470139507154,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.88503731344
 05/02  22:00:00,1.34201307914,2.89636360726,0.0,2.12511214168,0.0,0.0585113177848,0.0585113177848,0.0585113177848,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.736464148553
 05/02  23:00:00,1.05815530472,3.32484475306,0.0,2.71919366954,0.0,0.0748683336735,0.0748683336735,0.0748683336735,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.575421552331
 05/02  24:00:00,0.763426352008,3.7329436798,0.0,3.30297221251,0.0,0.0909416745452,0.0909416745452,0.0909416745452,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.404967040496
 05/03  01:00:00,0.656501606213,4.1573582864,0.0,3.80734641593,0.0,0.104828753123,0.104828753123,0.104828753123,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.32698937982
 05/03  02:00:00,0.610452937873,4.4596057317,0.0,4.13150249571,0.0,0.113753834781,0.113753834781,0.113753834781,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.305347672772
 05/03  03:00:00,0.604540326724,4.69013046878,0.0,4.35704070885,0.0,0.119963642632,0.119963642632,0.119963642632,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.310654509629
 05/03  04:00:00,0.604974879396,4.85606371953,0.0,4.46232551856,0.0,0.122862479281,0.122862479281,0.122862479281,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.372150445243
 05/03  05:00:00,0.655473195772,5.03763400042,0.0,4.37290320997,0.0,0.120400389392,0.120400389392,0.120400389392,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.640640590098
 05/03  06:00:00,0.794125190415,5.45709951151,0.0,4.28644138307,0.0,0.11801981129,0.11801981129,0.11801981129,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14282427091
 05/03  07:00:00,0.970715407243,4.97895082661,0.0,3.6673311796,0.0,0.100973673748,0.100973673748,0.100973673748,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.28204408801
 05/03  08:00:00,0.893138206986,4.58253468445,0.0,3.31065789506,0.0,0.0911532866315,0.0911532866315,0.0911532866315,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24687236259
 05/03  09:00:00,0.815455148687,3.89382438478,0.0,2.73541705582,0.0,0.075315016788,0.075315016788,0.075315016788,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.13712653978
 05/03  10:00:00,0.81880740744,3.53954280875,0.0,2.5109268083,0.0,0.069134062873,0.069134062873,0.069134062873,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00683472234
 05/03  11:00:00,0.817557164002,2.82106095847,0.0,1.90942151302,0.0,0.0525726462816,0.0525726462816,0.0525726462816,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.889851494162
 05/03  12:00:00,0.791290604842,2.32015582569,0.0,1.49974699331,0.0,0.0412929610637,0.0412929610637,0.0412929610637,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.798987906296
 05/03  13:00:00,0.758287917512,1.85614536996,0.0,1.08923897314,0.0,0.0299903268403,0.0299903268403,0.0299903268403,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.744744747121
 05/03  14:00:00,0.743955330852,1.53594628818,0.0,0.821539550055,0.0,0.0226196823891,0.0226196823891,0.0226196823891,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.690997202708
 05/03  15:00:00,0.768234135935,1.42972174206,0.0,0.706591007338,0.0,0.0194547714275,0.0194547714275,0.0194547714275,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.698419928096
 05/03  16:00:00,0.881822179231,1.39889288096,0.0,0.606023695969,0.0,0.0166858230041,0.0166858230041,0.0166858230041,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.76364063165
 05/03  17:00:00,1.07973518012,1.73246704494,0.0,0.794790881584,0.0,0.0218832036826,0.0218832036826,0.0218832036826,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.902168142273
 05/03  18:00:00,1.17178460658,1.6690503349,0.0,0.601193615492,0.0,0.0165528350228,0.0165528350228,0.0165528350228,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02930572565
 05/03  19:00:00,1.23990992515,1.84806156983,0.0,0.758470118246,0.0,0.0208831737622,0.0208831737622,0.0208831737622,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04979924529
 05/03  20:00:00,1.45635953774,1.93204900869,0.0,0.916538836413,0.0,0.0252353247942,0.0252353247942,0.0252353247942,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.974349962917
 05/03  21:00:00,1.59437318364,1.9970091706,0.0,1.07470364343,0.0,0.0295901214678,0.0295901214678,0.0295901214678,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.882106256555
 05/03  22:00:00,1.3349387876,2.63718537779,0.0,1.8681761604,0.0,0.0514370262422,0.0514370262422,0.0514370262422,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.734221900365
 05/03  23:00:00,1.05367742942,3.16029063426,0.0,2.55655868666,0.0,0.0703904583747,0.0703904583747,0.0703904583747,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.573502416409
 05/03  24:00:00,0.760032586306,3.60835266561,0.0,3.17971173962,0.0,0.0875479088431,0.0875479088431,0.0875479088431,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.403636499189
 05/04  01:00:00,0.646306558155,3.78610523166,0.0,3.43706556714,0.0,0.0946337050651,0.0946337050651,0.0946337050651,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.32601717388
 05/04  02:00:00,0.597248095879,3.97868799545,0.0,3.65190690443,0.0,0.100548992787,0.100548992787,0.100548992787,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.304025527801
 05/04  03:00:00,0.588016134517,4.0890343382,0.0,3.75688739117,0.0,0.103439450425,0.103439450425,0.103439450425,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.309711696722
 05/04  04:00:00,0.5872377435,4.2104513036,0.0,3.81811847834,0.0,0.105125343385,0.105125343385,0.105125343385,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.370745069541
 05/04  05:00:00,0.639681992391,4.46223175333,0.0,3.79937180943,0.0,0.104609186011,0.104609186011,0.104609186011,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.63876974355
 05/04  06:00:00,0.777425439113,4.84739806191,0.0,3.67991181582,0.0,0.101320059988,0.101320059988,0.101320059988,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.13965238855
 05/04  07:00:00,0.976029199733,5.16867741857,0.0,3.86032640455,0.0,0.106287466238,0.106287466238,0.106287466238,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27877545502
 05/04  08:00:00,0.901571112749,4.88530236727,0.0,3.61693830549,0.0,0.0995861923942,0.0995861923942,0.0995861923942,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24335963498
 05/04  09:00:00,0.840320035516,4.79360778578,0.0,3.6385017051,0.0,0.100179903617,0.100179903617,0.100179903617,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.1338252915
 05/04  10:00:00,0.863989538076,5.17719379518,0.0,4.15192718286,0.0,0.114316193509,0.114316193509,0.114316193509,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00348533422
 05/04  11:00:00,0.860877186651,4.39076174635,0.0,3.48279072764,0.0,0.0958926689307,0.0958926689307,0.0958926689307,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.88618306742
 05/04  12:00:00,0.831000470837,3.75852444235,0.0,2.94199648566,0.0,0.0810028270593,0.0810028270593,0.0810028270593,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.795107030617
 05/04  13:00:00,0.791393829091,3.05447136367,0.0,2.29163497657,0.0,0.0630962384201,0.0630962384201,0.0630962384201,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.740674737407
 05/04  14:00:00,0.767328286563,2.38103379788,0.0,1.67043774358,0.0,0.0459926381,0.0459926381,0.0459926381,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.687186518888
 05/04  15:00:00,0.791972330765,2.28756708672,0.0,1.56875456756,0.0,0.0431929662574,0.0431929662574,0.0431929662574,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.694101712535
 05/04  16:00:00,0.903136386135,2.16924141106,0.0,1.38014879856,0.0,0.0380000299086,0.0380000299086,0.0380000299086,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.759864059161
 05/04  17:00:00,1.09507998088,2.28556799647,0.0,1.35210908336,0.0,0.0372280044448,0.0372280044448,0.0372280044448,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.897950892027
 05/04  18:00:00,1.1861912083,2.1880728756,0.0,1.12443673147,0.0,0.0309594367439,0.0309594367439,0.0309594367439,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02508515038
 05/04  19:00:00,1.25233414119,2.29527920802,0.0,1.20971362709,0.0,0.033307389796,0.033307389796,0.033307389796,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04577337464
 05/04  20:00:00,1.46745407789,2.33117138299,0.0,1.3194889473,0.0,0.0363298649492,0.0363298649492,0.0363298649492,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.970522226328
 05/04  21:00:00,1.6039100017,2.33988247439,0.0,1.42107779152,0.0,0.0391269395275,0.0391269395275,0.0391269395275,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.878605412242
 05/04  22:00:00,1.33607394939,2.675308052,0.0,1.90940486977,0.0,0.0525721880383,0.0525721880383,0.0525721880383,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.731115865206
 05/04  23:00:00,1.04848957691,2.96953334206,0.0,2.36813756099,0.0,0.0652026058632,0.0652026058632,0.0652026058632,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.571166249872
 05/04  24:00:00,0.756829589283,3.49051909971,0.0,3.06337992345,0.0,0.0843449118196,0.0843449118196,0.0843449118196,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.402134749463
 05/05  01:00:00,0.644991875787,3.73708443644,0.0,3.38931672864,0.0,0.093319022697,0.093319022697,0.093319022697,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.32474521715
 05/05  02:00:00,0.597574624665,3.98968192803,0.0,3.66376632434,0.0,0.100875521573,0.100875521573,0.100875521573,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.303160040473
 05/05  03:00:00,0.590185229267,4.16649993249,0.0,3.8356682111,0.0,0.105608545175,0.105608545175,0.105608545175,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.308396471086
 05/05  04:00:00,0.590036412951,4.31084087069,0.0,3.9197652478,0.0,0.107924012836,0.107924012836,0.107924012836,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.369487867164
 05/05  05:00:00,0.643080668034,4.58346103072,0.0,3.92281060977,0.0,0.108007861654,0.108007861654,0.108007861654,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.636560220595
 05/05  06:00:00,0.784351909893,5.09511653143,0.0,3.9314789948,0.0,0.108246530768,0.108246530768,0.108246530768,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.1358036791
 05/05  07:00:00,0.968104859051,4.87638200578,0.0,3.57251691342,0.0,0.0983631255561,0.0983631255561,0.0983631255561,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27428953336
 05/05  08:00:00,0.896800872484,4.70782605177,0.0,3.44368472157,0.0,0.0948159521292,0.0948159521292,0.0948159521292,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.2391369034
 05/05  09:00:00,0.825125737652,4.23767252262,0.0,3.08664971993,0.0,0.0849856057529,0.0849856057529,0.0849856057529,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.1297420135
 05/05  10:00:00,0.835891075302,4.15312276691,0.0,3.13140010087,0.0,0.0862177307351,0.0862177307351,0.0862177307351,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.999941387939
 05/05  11:00:00,0.846071823797,3.85052153046,0.0,2.94506473626,0.0,0.081087306077,0.081087306077,0.081087306077,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.883668842908
 05/05  12:00:00,0.822149461868,3.43495561695,0.0,2.62053070197,0.0,0.0721518180901,0.0721518180901,0.0721518180901,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.793003988903
 05/05  13:00:00,0.794188686,3.15424670156,0.0,2.39314327573,0.0,0.0658910953283,0.0658910953283,0.0658910953283,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.738941776135
 05/05  14:00:00,0.779391004212,2.81739867115,0.0,2.108551748,0.0,0.0580553557495,0.0580553557495,0.0580553557495,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.685437387743
 05/05  15:00:00,0.799953526372,2.57564417801,0.0,1.8586290112,0.0,0.0511741618644,0.0511741618644,0.0511741618644,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.692304360181
 05/05  16:00:00,0.913965660217,2.55966936,0.0,1.77346453142,0.0,0.0488293039896,0.0488293039896,0.0488293039896,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.756976275242
 05/05  17:00:00,1.11339073129,2.94759523319,0.0,2.01714961722,0.0,0.0555387548533,0.0555387548533,0.0555387548533,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.894937594899
 05/05  18:00:00,1.19883196729,2.64343502807,0.0,1.5835450106,0.0,0.0436001957378,0.0436001957378,0.0436001957378,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02133902371
 05/05  19:00:00,1.26358807746,2.70012506904,0.0,1.61845295341,0.0,0.0445613260682,0.0445613260682,0.0445613260682,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04187990933
 05/05  20:00:00,1.47630045773,2.64901102602,0.0,1.64078660243,0.0,0.0451762447867,0.0451762447867,0.0451762447867,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.967064214228
 05/05  21:00:00,1.61214810497,2.63599240463,0.0,1.72028303848,0.0,0.0473650427995,0.0473650427995,0.0473650427995,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.875510095522
 05/05  22:00:00,1.33728387245,2.71656258807,0.0,1.95334888392,0.0,0.0537821110942,0.0537821110942,0.0537821110942,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.728426387125
 05/05  23:00:00,1.05001504819,3.02302105847,0.0,2.42354218448,0.0,0.06672807714,0.06672807714,0.06672807714,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.569249342793
 05/05  24:00:00,0.750549203153,3.26077785282,0.0,2.83527833006,0.0,0.0780645256901,0.0780645256901,0.0780645256901,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.400495095965
 05/06  01:00:00,0.645515723382,3.61925968827,0.0,3.26498806582,0.0,0.0898958462172,0.0898958462172,0.0898958462172,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.33124913181
 05/06  02:00:00,0.599597587868,3.97288813335,0.0,3.64240035843,0.0,0.100287246349,0.100287246349,0.100287246349,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.307732211703
 05/06  03:00:00,0.594553673698,4.28113144757,0.0,3.94473766225,0.0,0.108611585434,0.108611585434,0.108611585434,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.313958535016
 05/06  04:00:00,0.596758646069,4.46965233509,0.0,4.06689907275,0.0,0.111975090339,0.111975090339,0.111975090339,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.381165506616
 05/06  05:00:00,0.655399367835,4.91652555245,0.0,4.22143125263,0.0,0.116229868855,0.116229868855,0.116229868855,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.671004099466
 05/06  06:00:00,0.800123607586,5.36186792328,0.0,4.11838678722,0.0,0.113392716244,0.113392716244,0.113392716244,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.21564727853
 05/06  07:00:00,1.01462847716,5.89519618313,0.0,4.49366585696,0.0,0.123725381743,0.123725381743,0.123725381743,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.37195476718
 05/06  08:00:00,0.948436832713,5.50735867466,0.0,4.14097382058,0.0,0.114014611466,0.114014611466,0.114014611466,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.34138042728
 05/06  09:00:00,0.891603413434,5.11086303992,0.0,3.86558392586,0.0,0.106432223069,0.106432223069,0.106432223069,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.22399832487
 05/06  10:00:00,0.918590437075,5.38842509576,0.0,4.28575319524,0.0,0.118000863218,0.118000863218,0.118000863218,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.08089062241
 05/06  11:00:00,0.911452388222,4.38493173566,0.0,3.41329092175,0.0,0.0939791109832,0.0939791109832,0.0939791109832,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.949852862613
 05/06  12:00:00,0.879086343598,3.82393335156,0.0,2.95199771403,0.0,0.0812781937284,0.0812781937284,0.0812781937284,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.850514711443
 05/06  13:00:00,0.843426798245,3.40952986026,0.0,2.59835234453,0.0,0.0715411750589,0.0715411750589,0.0715411750589,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.789015866042
 05/06  14:00:00,0.823539237481,3.04507288723,0.0,2.29097317479,0.0,0.0630780168434,0.0630780168434,0.0630780168434,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.730690177021
 05/06  15:00:00,0.843098361995,2.8416364064,0.0,2.07966557899,0.0,0.057260024632,0.057260024632,0.057260024632,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.737260020783
 05/06  16:00:00,0.953946663787,2.76283160547,0.0,1.92103444018,0.0,0.0528923883122,0.0528923883122,0.0528923883122,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.812568611957
 05/06  17:00:00,1.15398259142,3.20474090777,0.0,2.20746217741,0.0,0.0607786847701,0.0607786847701,0.0607786847701,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.961770709286
 05/06  18:00:00,1.23827408443,2.91664934559,0.0,1.76993038503,0.0,0.0487319973304,0.0487319973304,0.0487319973304,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.10816796681
 05/06  19:00:00,1.30144028995,2.92849222799,0.0,1.74947467239,0.0,0.0481687843691,0.0481687843691,0.0481687843691,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.13922534931
 05/06  20:00:00,1.5142776222,2.85511417952,0.0,1.75416915635,0.0,0.0482980389328,0.0482980389328,0.0482980389328,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.05978481381
 05/06  21:00:00,1.64974142985,2.7858513266,0.0,1.79243089247,0.0,0.0493515102097,0.0493515102097,0.0493515102097,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.953221163505
 05/06  22:00:00,1.37165298442,2.99827009144,0.0,2.17402360888,0.0,0.0598580111403,0.0598580111403,0.0598580111403,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.789459165536
 05/06  23:00:00,1.06778785862,3.1419380423,0.0,2.50482435307,0.0,0.0689660422352,0.0689660422352,0.0689660422352,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.606884158033
 05/06  24:00:00,0.759176729474,3.34875165477,0.0,2.90987325255,0.0,0.080118368934,0.080118368934,0.080118368934,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.413873975427
 05/07  01:00:00,0.645653998277,3.62312166762,0.0,3.2700101653,0.0,0.0900341211123,0.0900341211123,0.0900341211123,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.330089011678
 05/07  02:00:00,0.594849880436,3.79962817728,0.0,3.46996515971,0.0,0.0955395389166,0.0955395389166,0.0955395389166,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.306907454352
 05/07  03:00:00,0.583907855503,3.89344607369,0.0,3.55808498785,0.0,0.0979657672394,0.0979657672394,0.0979657672394,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.312925835539
 05/07  04:00:00,0.584530886445,4.02425252655,0.0,3.62279079716,0.0,0.0997473307141,0.0997473307141,0.0997473307141,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.379873973661
 05/07  05:00:00,0.637986931533,4.28213716651,0.0,3.58901719664,0.0,0.0988174325529,0.0988174325529,0.0988174325529,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.66902976951
 05/07  06:00:00,0.781362664476,4.67684172927,0.0,3.4369954,0.0,0.0946317731334,0.0946317731334,0.0946317731334,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.21201247174
 05/07  07:00:00,0.978536448667,4.58032717743,0.0,3.18281505295,0.0,0.0876333532527,0.0876333532527,0.0876333532527,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.36793656548
 05/07  08:00:00,0.919924775124,4.4681314539,0.0,3.10542510865,0.0,0.0855025538771,0.0855025538771,0.0855025538771,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.33770191846
 05/07  09:00:00,0.868201004903,4.25794383878,0.0,3.01561601544,0.0,0.0830298145382,0.0830298145382,0.0830298145382,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.22104703416
 05/07  10:00:00,0.886359232234,4.21508317306,0.0,3.11512625774,0.0,0.0857696583779,0.0857696583779,0.0857696583779,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.07817563721
 05/07  11:00:00,0.885618466456,3.44471530406,0.0,2.4750112369,0.0,0.0681451892175,0.0681451892175,0.0681451892175,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.947916115865
 05/07  12:00:00,0.853667241065,2.89894291981,0.0,2.02878412959,0.0,0.0558590911958,0.0558590911958,0.0558590911958,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.848737864139
 05/07  13:00:00,0.816277947958,2.42169933154,0.0,1.61231488099,0.0,0.0443923247723,0.0443923247723,0.0443923247723,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.787222800855
 05/07  14:00:00,0.794937607104,2.00482180295,0.0,1.25217120814,0.0,0.0344763864663,0.0344763864663,0.0344763864663,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.729241059388
 05/07  15:00:00,0.813260917875,1.75655409965,0.0,0.995979256796,0.0,0.0274225805116,0.0274225805116,0.0274225805116,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.735864036224
 05/07  16:00:00,0.922388808574,1.61498374006,0.0,0.774863343434,0.0,0.0213345330998,0.0213345330998,0.0213345330998,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.810891843288
 05/07  17:00:00,1.11542769228,1.80238080655,0.0,0.807160707634,0.0,0.022223785626,0.022223785626,0.022223785626,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.959712077832
 05/07  18:00:00,1.20395081539,1.6679051366,0.0,0.523320352373,0.0,0.0144087282927,0.0144087282927,0.0144087282927,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.10603379047
 05/07  19:00:00,1.26721953908,1.683360063,0.0,0.506588066485,0.0,0.0139480335003,0.0139480335003,0.0139480335003,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.13697979022
 05/07  20:00:00,1.48084682187,1.6390126151,0.0,0.53997329858,0.0,0.014867238603,0.014867238603,0.014867238603,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.05787910715
 05/07  21:00:00,1.61744551351,1.61124665152,0.0,0.619453654221,0.0,0.0170555938692,0.0170555938692,0.0170555938692,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.951593726679
 05/07  22:00:00,1.33597974444,1.70138821243,0.0,0.87838306837,0.0,0.0241847711668,0.0241847711668,0.0241847711668,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.788217827036
 05/07  23:00:00,1.03347255936,1.89483471544,0.0,1.25850378045,0.0,0.0346507429829,0.0346507429829,0.0346507429829,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.606101403796
 05/07  24:00:00,0.726447371699,2.16015868513,0.0,1.72115356157,0.0,0.0473890111597,0.0473890111597,0.0473890111597,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.414000696761
 05/08  01:00:00,0.607836485035,2.38544028562,0.0,2.03984495112,0.0,0.0561636319448,0.0561636319448,0.0561636319448,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.322572843855
 05/08  02:00:00,0.557462690324,2.5311996032,0.0,2.20691383969,0.0,0.0607635872317,0.0607635872317,0.0607635872317,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.30153020029
