Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/08  03:00:00,0.549273377852,2.6792073573,0.0,2.34976299698,0.0,0.0646966937597,0.0646966937597,0.0646966937597,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.307009110018
 05/08  04:00:00,0.549472491924,2.83559881821,0.0,2.44649675289,0.0,0.0673600918089,0.0673600918089,0.0673600918089,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.367514309603
 05/08  05:00:00,0.602001421933,3.08708975156,0.0,2.4308256748,0.0,0.0669286155532,0.0669286155532,0.0669286155532,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.632173876402
 05/08  06:00:00,0.741765590577,3.53939886243,0.0,2.38475764801,0.0,0.0656602114524,0.0656602114524,0.0656602114524,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12680735689
 05/08  07:00:00,0.927649772991,3.3967951314,0.0,2.10320126931,0.0,0.0579080394962,0.0579080394962,0.0579080394962,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.26401830309
 05/08  08:00:00,0.858640964134,3.31181997796,0.0,2.05772918971,0.0,0.056656043779,0.056656043779,0.056656043779,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22908636145
 05/08  09:00:00,0.795177121266,3.14108235121,0.0,1.998925657,0.0,0.0550369893668,0.0550369893668,0.0550369893668,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.12087590504
 05/08  10:00:00,0.808701404889,3.15782816331,0.0,2.14388006351,0.0,0.0590280603214,0.0590280603214,0.0590280603214,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.992166821686
 05/08  11:00:00,0.813698904121,2.66781348562,0.0,1.76929076177,0.0,0.0487143864012,0.0487143864012,0.0487143864012,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.87673477256
 05/08  12:00:00,0.794562071611,2.42703162074,0.0,1.6185656085,0.0,0.0445644278327,0.0445644278327,0.0445644278327,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.787045086168
 05/08  13:00:00,0.770038915523,2.27175005632,0.0,1.5160314211,0.0,0.0417413248515,0.0417413248515,0.0417413248515,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.733556985528
 05/08  14:00:00,0.756357283079,1.97597245806,0.0,1.27197444464,0.0,0.0350216346163,0.0350216346163,0.0350216346163,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.680588478001
 05/08  15:00:00,0.776924650121,1.73415582875,0.0,1.02222767241,0.0,0.0281452856137,0.0281452856137,0.0281452856137,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.68721734972
 05/08  16:00:00,0.887565920256,1.59508102957,0.0,0.814634512687,0.0,0.0224295640289,0.0224295640289,0.0224295640289,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.751217963545
 05/08  17:00:00,1.07277035012,1.46504027827,0.0,0.541830508169,0.0,0.0149183736835,0.0149183736835,0.0149183736835,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.887701749023
 05/08  18:00:00,1.16488692624,1.40239768951,0.0,0.350672095834,0.0,0.00965515467875,0.00965515467875,0.00965515467875,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.01317459992
 05/08  19:00:00,1.2294665724,1.45284923519,0.0,0.379170923192,0.0,0.0104398210083,0.0104398210083,0.0104398210083,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.03388610571
 05/08  20:00:00,1.44253670134,1.41535990216,0.0,0.414497888112,0.0,0.0114124883938,0.0114124883938,0.0114124883938,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.959701804681
 05/08  21:00:00,1.5781581417,1.39513410311,0.0,0.485778563484,0.0,0.0133750795281,0.0133750795281,0.0133750795281,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.869156269007
 05/08  22:00:00,1.30587627538,1.57104210267,0.0,0.812635114369,0.0,0.0223745140256,0.0223745140256,0.0223745140256,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.723619671274
 05/08  23:00:00,1.01508507885,1.75084724197,0.0,1.15489699302,0.0,0.0317981077996,0.0317981077996,0.0317981077996,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.565720717752
 05/08  24:00:00,0.710975806581,1.82166257544,0.0,1.39798536303,0.0,0.0384911291177,0.0384911291177,0.0384911291177,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.398672785608
 05/09  01:00:00,0.597149203096,1.99683735637,0.0,1.65168632695,0.0,0.045476350006,0.045476350006,0.045476350006,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.322128538772
 05/09  02:00:00,0.546326009046,2.12602112888,0.0,1.80243317687,0.0,0.0496269059543,0.0496269059543,0.0496269059543,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.300832388793
 05/09  03:00:00,0.536575765037,2.21751657486,0.0,1.88858980546,0.0,0.0519990809451,0.0519990809451,0.0519990809451,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.306491519096
 05/09  04:00:00,0.534774668611,2.30103161476,0.0,1.91267656287,0.0,0.0526622684962,0.0526622684962,0.0526622684962,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.366767296163
 05/09  05:00:00,0.584032599706,2.43296656223,0.0,1.77820386192,0.0,0.048959793326,0.048959793326,0.048959793326,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.630672499952
 05/09  06:00:00,0.718626036639,2.69594942207,0.0,1.54433653139,0.0,0.0425206575138,0.0425206575138,0.0425206575138,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12377903315
 05/09  07:00:00,0.902058821074,2.46416461613,0.0,1.17374617078,0.0,0.0323170875787,0.0323170875787,0.0323170875787,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.26084288635
 05/09  08:00:00,0.826189843379,2.13012332601,0.0,0.879114977328,0.0,0.0242049230245,0.0242049230245,0.0242049230245,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22600392189
 05/09  09:00:00,0.754991196309,1.67883063161,0.0,0.539385857119,0.0,0.01485106441,0.01485106441,0.01485106441,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11816398532
 05/09  10:00:00,0.752153573256,1.10194947296,0.0,0.090081103979,0.0,0.00248022868909,0.00248022868909,0.00248022868909,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.990087090873
 05/09  11:00:00,0.76498451772,0.897279208562,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.87549125727
 05/09  12:00:00,0.749997643778,0.807163414107,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.785742488028
 05/09  13:00:00,0.728297590671,0.754227604256,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.732065954565
 05/09  14:00:00,0.721335648463,0.702394471106,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.67898493569
 05/09  15:00:00,0.748779364508,0.710217173637,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.685506367011
 05/09  16:00:00,0.865136356227,0.778200669365,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.748972116024
 05/09  17:00:00,1.05785197644,0.920300396432,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.884792375352
 05/09  18:00:00,1.15523177156,1.048372397,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00982140325
 05/09  19:00:00,1.21902675139,1.06960971198,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02981750568
 05/09  20:00:00,1.43112421294,0.99686874492,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.955708535558
 05/09  21:00:00,1.56478306217,0.905546916042,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.86534764542
 05/09  22:00:00,1.28350176135,0.754969843534,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.720182526509
 05/09  23:00:00,0.983286971046,0.593339892541,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.563110361345
 05/09  24:00:00,0.672484677463,0.421969356207,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.396964929411
 05/10  01:00:00,0.55167285309,0.344350734458,0.0,0.0,0.0,0.0,0.0,0.0,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.321328243813
 05/10  02:00:00,0.496699103092,0.323513749912,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.300758186695
 05/10  03:00:00,0.484576684092,0.329177449275,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.306742198971
 05/10  04:00:00,0.486098557583,0.533477335124,0.0,0.144775950255,0.0,0.00398615746756,0.00398615746756,0.00398615746756,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.367113629148
 05/10  05:00:00,0.544750410872,1.00604600588,0.0,0.351487465817,0.0,0.0096776044927,0.0096776044927,0.0096776044927,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.630468339702
 05/10  06:00:00,0.688137164867,1.58694846351,0.0,0.436990567542,0.0,0.012031785742,0.012031785742,0.012031785742,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12212403844
 05/10  07:00:00,0.885386747032,1.85618681647,0.0,0.568221832675,0.0,0.0156450135369,0.0156450135369,0.0156450135369,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25838942479
 05/10  08:00:00,0.819309838355,1.87773391713,0.0,0.629235419567,0.0,0.0173249180002,0.0173249180002,0.0173249180002,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22349407077
 05/10  09:00:00,0.758441002613,1.80161916783,0.0,0.664681706519,0.0,0.0183008707132,0.0183008707132,0.0183008707132,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11565667213
 05/10  10:00:00,0.762828210959,1.48699068672,0.0,0.477780493567,0.0,0.0131548663914,0.0131548663914,0.0131548663914,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.987428915044
 05/10  11:00:00,0.780101063008,1.44383748262,0.0,0.549028036755,0.0,0.0151165452878,0.0151165452878,0.0151165452878,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.873021494571
 05/10  12:00:00,0.762571795787,1.26196417914,0.0,0.456689134992,0.0,0.0125741520093,0.0125741520093,0.0125741520093,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.783854118069
 05/10  13:00:00,0.734962139928,0.994600948708,0.0,0.242054273946,0.0,0.0066645492566,0.0066645492566,0.0066645492566,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.730385025071
 05/10  14:00:00,0.723054047557,0.76341475035,0.0,0.0624116994459,0.0,0.0017183990944,0.0017183990944,0.0017183990944,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.677593515489
 05/10  15:00:00,0.748779364508,0.709030164508,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.684319357882
 05/10  16:00:00,0.865136356227,0.777263491169,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.748034937828
 05/10  17:00:00,1.05785197644,0.919227202907,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.883719181827
 05/10  18:00:00,1.15523177156,1.04707746041,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00852646665
 05/10  19:00:00,1.22137176061,1.1541247282,0.0,0.0851699767312,0.0,0.00234500922399,0.00234500922399,0.00234500922399,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02916254518
 05/10  20:00:00,1.44356468558,1.44861488889,0.0,0.45183394328,0.0,0.0124404726333,0.0124404726333,0.0124404726333,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.955620736247
 05/10  21:00:00,1.5884598944,1.76549646271,0.0,0.859934890414,0.0,0.0236768322294,0.0236768322294,0.0236768322294,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.86536230167
 05/10  22:00:00,1.32539833999,2.27684742949,0.0,1.52167018853,0.0,0.0418965786409,0.0418965786409,0.0418965786409,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.720389923939
 05/10  23:00:00,1.04395440581,2.79700056926,0.0,2.20342161321,0.0,0.0606674347653,0.0606674347653,0.0606674347653,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.563349424855
 05/10  24:00:00,0.753280608668,3.35651968537,0.0,2.93448209512,0.0,0.0807959312047,0.0807959312047,0.0807959312047,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.397033163449
 05/11  01:00:00,0.651018953114,3.95165781944,0.0,3.60821822826,0.0,0.0993461000246,0.0993461000246,0.0993461000246,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.320417100531
 05/11  02:00:00,0.6052317692,4.26412608895,0.0,3.94187133782,0.0,0.108532666108,0.108532666108,0.108532666108,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299499187918
 05/11  03:00:00,0.602702811476,4.61747421892,0.0,4.29030274924,0.0,0.118126127384,0.118126127384,0.118126127384,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304736219384
 05/11  04:00:00,0.605233150401,4.85780260768,0.0,4.47170583796,0.0,0.123120750286,0.123120750286,0.123120750286,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.364509013996
 05/11  05:00:00,0.663887711674,5.32910602458,0.0,4.6785157066,0.0,0.128814905294,0.128814905294,0.128814905294,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.626500117621
 05/11  06:00:00,0.800966551278,5.67912469125,0.0,4.53491739738,0.0,0.124861172153,0.124861172153,0.124861172153,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11637343634
 05/11  07:00:00,1.00573952046,6.22090671174,0.0,4.93939564628,0.0,0.135997786967,0.135997786967,0.135997786967,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25193550647
 05/11  08:00:00,0.923162859296,5.64288018649,0.0,4.40114355817,0.0,0.121177938942,0.121177938942,0.121177938942,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21673220153
 05/11  09:00:00,0.847888776051,5.04402370601,0.0,3.91339591392,0.0,0.107748644152,0.107748644152,0.107748644152,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.10934700291
 05/11  10:00:00,0.869471386263,5.35509258468,0.0,4.35102613639,0.0,0.119798041695,0.119798041695,0.119798041695,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.982285170185
 05/11  11:00:00,0.855591297396,4.1799642747,0.0,3.29080893916,0.0,0.0906067796761,0.0906067796761,0.0906067796761,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.867367384253
 05/11  12:00:00,0.81978440995,3.33485216936,0.0,2.53463278105,0.0,0.0697867661715,0.0697867661715,0.0697867661715,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.778798462235
 05/11  13:00:00,0.789543994069,2.97328518797,0.0,2.22444956672,0.0,0.0612464033978,0.0612464033978,0.0612464033978,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.726673971556
 05/11  14:00:00,0.77938093688,2.80580546397,0.0,2.10818610575,0.0,0.0580452884174,0.0580452884174,0.0580452884174,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.674209822806
 05/11  15:00:00,0.804291078684,2.72241996012,0.0,2.01616750856,0.0,0.055511714176,0.055511714176,0.055511714176,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.681541644935
 05/11  16:00:00,0.91864449227,2.71760136608,0.0,1.94339819864,0.0,0.0535081360428,0.0535081360428,0.0535081360428,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.744974614093
 05/11  17:00:00,1.10391517692,2.58866114395,0.0,1.67300054643,0.0,0.0460632004808,0.0460632004808,0.0460632004808,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.880152576439
 05/11  18:00:00,1.20253781281,2.76141867068,0.0,1.71814012128,0.0,0.04730604125,0.04730604125,0.04730604125,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00472755564
 05/11  19:00:00,1.26869971773,2.86876224098,0.0,1.80410607521,0.0,0.0496729663409,0.0496729663409,0.0496729663409,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02486395947
 05/11  20:00:00,1.48284152369,2.87066825249,0.0,1.87835600309,0.0,0.0517173107498,0.0517173107498,0.0517173107498,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.951152040043
 05/11  21:00:00,1.62116119954,2.94911500195,0.0,2.04763571887,0.0,0.0563781373718,0.0563781373718,0.0563781373718,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.861280012463
 05/11  22:00:00,1.35452317465,3.3314181793,0.0,2.57947476532,0.0,0.0710214132944,0.0710214132944,0.0710214132944,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.717156096958
 05/11  23:00:00,1.07069269516,3.76563924185,0.0,3.17454763625,0.0,0.0874057241142,0.0874057241142,0.0874057241142,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.56086207441
 05/11  24:00:00,0.774621819853,4.12988973864,0.0,3.70958798445,0.0,0.10213714239,0.10213714239,0.10213714239,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.395297327397
 05/12  01:00:00,0.669682615055,4.62863799578,0.0,4.28607639486,0.0,0.118009761966,0.118009761966,0.118009761966,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.319539110273
 05/12  02:00:00,0.624071293328,4.94723600917,0.0,4.6261167622,0.0,0.127372190236,0.127372190236,0.127372190236,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298363683747
 05/12  03:00:00,0.61964922204,5.23166942188,0.0,4.90579090113,0.0,0.135072537948,0.135072537948,0.135072537948,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.303443270445
 05/12  04:00:00,0.627920157908,5.68046640155,0.0,5.29569061454,0.0,0.145807757793,0.145807757793,0.145807757793,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.363188031287
 05/12  05:00:00,0.680782328743,5.94064468365,0.0,5.29212273549,0.0,0.145709522363,0.145709522363,0.145709522363,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.624431747797
 05/12  06:00:00,0.81576727183,6.21270849444,0.0,5.07247478186,0.0,0.139661892705,0.139661892705,0.139661892705,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11239985504
 05/12  07:00:00,0.993040451777,5.75538285678,0.0,4.47816957801,0.0,0.123298718281,0.123298718281,0.123298718281,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.24763771978
 05/12  08:00:00,0.910415240255,5.17626070656,0.0,3.93815415666,0.0,0.1084303199,0.1084303199,0.1084303199,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.2131021231
 05/12  09:00:00,0.831965276767,4.46285811444,0.0,3.33505956893,0.0,0.0918251448672,0.0918251448672,0.0918251448672,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.10651775634
 05/12  10:00:00,0.850891496488,4.67808125694,0.0,3.6762105478,0.0,0.101218151921,0.101218151921,0.101218151921,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.980089431036
 05/12  11:00:00,0.838203368068,3.54692413506,0.0,2.65928496854,0.0,0.0732188503481,0.0732188503481,0.0732188503481,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.865851215225
 05/12  12:00:00,0.811466496085,3.03147628941,0.0,2.23252883917,0.0,0.0614688523068,0.0614688523068,0.0614688523068,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.77752652416
 05/12  13:00:00,0.782177193329,2.70457803451,0.0,1.95688974597,0.0,0.0538796026575,0.0538796026575,0.0538796026575,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.725526638847
 05/12  14:00:00,0.771592750576,2.52180190955,0.0,1.82532169756,0.0,0.0502571021128,0.0502571021128,0.0502571021128,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.67307067657
 05/12  15:00:00,0.796965252026,2.45485994777,0.0,1.75009585322,0.0,0.0481858875177,0.0481858875177,0.0481858875177,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.680053287924
 05/12  16:00:00,0.912493764778,2.49273588964,0.0,1.72000576506,0.0,0.0473574085513,0.0473574085513,0.0473574085513,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.74350157124
 05/12  17:00:00,1.11604364257,3.02729263476,0.0,2.11350249701,0.0,0.0581916661319,0.0581916661319,0.0581916661319,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.87828211667
 05/12  18:00:00,1.20362866977,2.79832077533,0.0,1.75775969362,0.0,0.0483968982181,0.0483968982181,0.0483968982181,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00201008795
 05/12  19:00:00,1.26847087258,2.85773351267,0.0,1.79579449313,0.0,0.0494441211844,0.0494441211844,0.0494441211844,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02214681324
 05/12  20:00:00,1.4877204648,3.04576055003,0.0,2.05555756651,0.0,0.056596251859,0.056596251859,0.056596251859,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.949042774156
 05/12  21:00:00,1.62633306108,3.1349206836,0.0,2.23547605771,0.0,0.0615499989142,0.0615499989142,0.0615499989142,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.859245355272
 05/12  22:00:00,1.35688361828,3.41529189149,0.0,2.66520531462,0.0,0.0733818569229,0.0733818569229,0.0733818569229,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.715299259841
 05/12  23:00:00,1.06591983742,3.59100942477,0.0,3.0011989864,0.0,0.082632866372,0.082632866372,0.082632866372,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.559580907172
 05/12  24:00:00,0.768354856272,3.90119422838,0.0,3.48197389368,0.0,0.0958701788087,0.0958701788087,0.0958701788087,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.394215907904
 05/13  01:00:00,0.659301788548,4.11511728685,0.0,3.76569349477,0.0,0.103681911383,0.103681911383,0.103681911383,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.326401301428
 05/13  02:00:00,0.608705601124,4.29931251573,0.0,3.97320045472,0.0,0.109395259605,0.109395259605,0.109395259605,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.303356497796
 05/13  03:00:00,0.600989837995,4.51034657235,0.0,4.1784970683,0.0,0.115047749731,0.115047749731,0.115047749731,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.309414253742
 05/13  04:00:00,0.602851301752,4.68496531938,0.0,4.28818235703,0.0,0.118067746022,0.118067746022,0.118067746022,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.375195206628
 05/13  05:00:00,0.658777163477,5.02708641876,0.0,4.34411169811,0.0,0.119607664497,0.119607664497,0.119607664497,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.658884520292
 05/13  06:00:00,0.802101292084,5.4096945604,0.0,4.19021564868,0.0,0.115370400742,0.115370400742,0.115370400742,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.1916450542
 05/13  07:00:00,1.00128044889,5.38276422764,0.0,4.00886978634,0.0,0.110377353471,0.110377353471,0.110377353471,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.34431888229
 05/13  08:00:00,0.948633444011,5.48782855711,0.0,4.14811467936,0.0,0.114211222764,0.114211222764,0.114211222764,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.31470945096
 05/13  09:00:00,0.898797526616,5.34809307083,0.0,4.12687179034,0.0,0.113626336251,0.113626336251,0.113626336251,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.19994049131
 05/13  10:00:00,0.933815449064,5.9202267053,0.0,4.83872070753,0.0,0.133225875208,0.133225875208,0.133225875208,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.05972471967
 05/13  11:00:00,0.92813203351,4.97249006522,0.0,4.01909024505,0.0,0.110658756271,0.110658756271,0.110658756271,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.931611868876
 05/13  12:00:00,0.897606114673,4.48052101895,0.0,3.62462981091,0.0,0.0997979648033,0.0997979648033,0.0997979648033,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.834470281958
 05/13  13:00:00,0.864898697795,4.17459966359,0.0,3.37820479302,0.0,0.093013074609,0.093013074609,0.093013074609,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.774233220877
 05/13  14:00:00,0.852476025724,4.08271579021,0.0,3.34194796673,0.0,0.0920148050855,0.0920148050855,0.0920148050855,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.717358288065
 05/13  15:00:00,0.869523503399,3.78806904366,0.0,3.03941816992,0.0,0.0836851660356,0.0836851660356,0.0836851660356,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.723940067122
 05/13  16:00:00,0.976079713953,3.55151865696,0.0,2.72489966526,0.0,0.0750254384785,0.0750254384785,0.0750254384785,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.797390438359
 05/13  17:00:00,1.16357456632,3.53445983093,0.0,2.55583960382,0.0,0.0703706596622,0.0703706596622,0.0703706596622,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.943112206028
 05/13  18:00:00,1.25443892422,3.48254514757,0.0,2.35703213938,0.0,0.0648968371274,0.0648968371274,0.0648968371274,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.08696201443
 05/13  19:00:00,1.3249998612,3.76266282798,0.0,2.60515068182,0.0,0.0717283556156,0.0717283556156,0.0717283556156,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.11771993986
 05/13  20:00:00,1.54552728687,3.9703188278,0.0,2.88914687228,0.0,0.0795477036036,0.0795477036036,0.0795477036036,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.04001174616
 05/13  21:00:00,1.68674104885,4.11182397295,0.0,3.13624509045,0.0,0.0863511292132,0.0863511292132,0.0863511292132,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.935379611875
 05/13  22:00:00,1.40891102432,4.33689127138,0.0,3.52722357029,0.0,0.0971160510411,0.0971160510411,0.0971160510411,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.774880384059
 05/13  23:00:00,1.11149201302,4.71854192761,0.0,4.0921451087,0.0,0.112670196636,0.112670196636,0.112670196636,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.596167287721
 05/13  24:00:00,0.810204662913,5.1957839136,0.0,4.76319129463,0.0,0.131146302373,0.131146302373,0.131146302373,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.407588192179
 05/14  01:00:00,0.70077779425,5.62063448025,0.0,5.27208861016,0.0,0.145157917085,0.145157917085,0.145157917085,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.325523379446
 05/14  02:00:00,0.654721589375,5.96969800317,0.0,5.64448626823,0.0,0.155411247856,0.155411247856,0.155411247856,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.302456171722
 05/14  03:00:00,0.648883689713,6.24868679121,0.0,5.91798627572,0.0,0.162941601449,0.162941601449,0.162941601449,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.308265265189
 05/14  04:00:00,0.654473352404,6.55815469514,0.0,6.16307854415,0.0,0.169689796673,0.169689796673,0.169689796673,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.373488395262
 05/14  05:00:00,0.712920596633,6.99104199979,0.0,6.31058368247,0.0,0.173751097653,0.173751097653,0.173751097653,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.656368116969
 05/14  06:00:00,0.853706711739,7.27902919066,0.0,6.06450780338,0.0,0.166975820397,0.166975820397,0.166975820397,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.18668752975
 05/14  07:00:00,1.03571223122,6.62751763802,0.0,5.25942098684,0.0,0.144809135805,0.144809135805,0.144809135805,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.33852109219
 05/14  08:00:00,0.966777333614,6.14113155313,0.0,4.80709488272,0.0,0.132355112367,0.132355112367,0.132355112367,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.30903224361
 05/14  09:00:00,0.90219648436,5.46649753697,0.0,4.25032083651,0.0,0.117025293995,0.117025293995,0.117025293995,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.19489591128
 05/14  10:00:00,0.918617073057,5.36418219486,0.0,4.28672060552,0.0,0.118027499201,0.118027499201,0.118027499201,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.05568031124
 05/14  11:00:00,0.911391737312,4.36144950867,0.0,3.4110881003,0.0,0.0939184600727,0.0939184600727,0.0939184600727,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.928573457082
 05/14  12:00:00,0.875946509672,3.6913197107,0.0,2.83795996114,0.0,0.0781383598023,0.0781383598023,0.0781383598023,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.831938823485
 05/14  13:00:00,0.838313471617,3.20704884393,0.0,2.41263797485,0.0,0.0664278484308,0.0664278484308,0.0664278484308,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.772249219394
 05/14  14:00:00,0.81991338903,2.89813335925,0.0,2.15928353149,0.0,0.0594521683917,0.0594521683917,0.0594521683917,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.715440292346
 05/14  15:00:00,0.840919671486,2.74752696524,0.0,2.00053624421,0.0,0.055081334123,0.055081334123,0.055081334123,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.722279914403
 05/14  16:00:00,0.952248836907,2.68424444182,0.0,1.85936991693,0.0,0.0511945614328,0.0511945614328,0.0511945614328,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.795645971554
 05/14  17:00:00,1.16198309835,3.47503971841,0.0,2.49803800178,0.0,0.0687791916925,0.0687791916925,0.0687791916925,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.941493695548
 05/14  18:00:00,1.24418613368,3.10738792332,0.0,1.98465410235,0.0,0.0546440465884,0.0546440465884,0.0546440465884,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.08418282721
 05/14  19:00:00,1.30870482878,3.16751279001,0.0,2.0133203734,0.0,0.0554333231927,0.0554333231927,0.0554333231927,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.11440021032
 05/14  20:00:00,1.52279583982,3.1416697945,0.0,2.06354806586,0.0,0.0568162565531,0.0568162565531,0.0568162565531,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.03696151928
 05/14  21:00:00,1.65660325401,3.01467171051,0.0,2.04165012712,0.0,0.0562133343698,0.0562133343698,0.0562133343698,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.932822312762
 05/14  22:00:00,1.37667652163,3.16445509733,0.0,2.35647685604,0.0,0.0648815483533,0.0648815483533,0.0648815483533,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.773190924263
 05/14  23:00:00,1.07420464955,3.36343051581,0.0,2.73788012498,0.0,0.0753828331726,0.0753828331726,0.0753828331726,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.595320859639
 05/14  24:00:00,0.76328112836,3.49164242779,0.0,3.0589436929,0.0,0.0842227678206,0.0842227678206,0.0842227678206,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.40769430809
 05/15  01:00:00,0.643283577475,3.66863452529,0.0,3.32727188634,0.0,0.0916107243847,0.0916107243847,0.0916107243847,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.318340148307
 05/15  02:00:00,0.592204026159,3.78891774733,0.0,3.46870792324,0.0,0.0955049230668,0.0955049230668,0.0955049230668,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.297454260874
 05/15  03:00:00,0.582052717663,3.86566111712,0.0,3.54029801938,0.0,0.0974760335711,0.0974760335711,0.0974760335711,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.302927847438
 05/15  04:00:00,0.580808852988,3.96824383917,0.0,3.58462325379,0.0,0.0986964528731,0.0986964528731,0.0986964528731,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.362032829657
 05/15  05:00:00,0.630403775197,4.10747348534,0.0,3.46238996114,0.0,0.095330968817,0.095330968817,0.095330968817,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.620993323846
 05/15  06:00:00,0.764907237228,4.35774823294,0.0,3.22525477126,0.0,0.0888018581028,0.0888018581028,0.0888018581028,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10465960416
 05/15  07:00:00,0.951793568152,4.24844547485,0.0,2.9800961024,0.0,0.0820518346571,0.0820518346571,0.0820518346571,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23877381345
 05/15  08:00:00,0.879085406915,4.02969347315,0.0,2.80026474062,0.0,0.0771004865608,0.0771004865608,0.0771004865608,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.20442430574
 05/15  09:00:00,0.81208401402,3.73271552826,0.0,2.61297853478,0.0,0.0719438821204,0.0719438821204,0.0719438821204,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.0984562043
 05/15  10:00:00,0.816164039638,3.40915170808,0.0,2.41492054448,0.0,0.0664906950706,0.0664906950706,0.0664906950706,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.972449885494
 05/15  11:00:00,0.815516045078,2.71678128611,0.0,1.83528873374,0.0,0.0505315273583,0.0505315273583,0.0505315273583,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.859704601072
 05/15  12:00:00,0.789626001436,2.2330102859,0.0,1.43928913589,0.0,0.0396283576582,0.0396283576582,0.0396283576582,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.772300223929
 05/15  13:00:00,0.757198850367,1.79213064793,0.0,1.04968440662,0.0,0.0289012596959,0.0289012596959,0.0289012596959,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.720284591619
 05/15  14:00:00,0.740911254503,1.4031177426,0.0,0.710979681394,0.0,0.0195756060401,0.0195756060401,0.0195756060401,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.668728525788
 05/15  15:00:00,0.762733286299,1.2069236734,0.0,0.506801927302,0.0,0.0139539217911,0.0139539217911,0.0139539217911,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.675410939474
 05/15  16:00:00,0.872479819399,1.03433800832,0.0,0.266712207813,0.0,0.00734346317182,0.00734346317182,0.00734346317182,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.738397247163
 05/15  17:00:00,1.05785197644,0.907443978288,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.871935957208
 05/15  18:00:00,1.15523177156,1.03380545047,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.995254456711
 05/15  19:00:00,1.21902675139,1.05504376968,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01525156339
 05/15  20:00:00,1.43112421294,0.983694942634,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.942534733272
 05/15  21:00:00,1.56478306217,0.894254943209,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.854055672587
 05/15  22:00:00,1.28698523747,0.87303103764,0.0,0.126518725969,0.0,0.00348347611202,0.00348347611202,0.00348347611202,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.711724994647
 05/15  23:00:00,0.996412027007,1.06460572426,0.0,0.476697788367,0.0,0.0131250559608,0.0131250559608,0.0131250559608,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.557678404699
 05/15  24:00:00,0.694756442367,1.22838530774,0.0,0.808903299509,0.0,0.0222717649043,0.0222717649043,0.0222717649043,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.394477581437
 05/16  01:00:00,0.582867886971,1.47537815306,0.0,1.13299354331,0.0,0.0311950338811,0.0311950338811,0.0311950338811,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.319362119108
 05/16  02:00:00,0.532416605246,1.61894369862,0.0,1.29724812858,0.0,0.0357175021537,0.0357175021537,0.0357175021537,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298940006822
 05/16  03:00:00,0.524926554794,1.79223925631,0.0,1.46549425634,0.0,0.0403498707023,0.0403498707023,0.0403498707023,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304309749667
 05/16  04:00:00,0.526528078566,1.99795507185,0.0,1.61316307903,0.0,0.0444156784505,0.0444156784505,0.0444156784505,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.363204237093
 05/16  05:00:00,0.579757477364,2.26824309208,0.0,1.62293280088,0.0,0.0446846709843,0.0446846709843,0.0446846709843,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.621220090849
 05/16  06:00:00,0.714130888393,2.51220881357,0.0,1.38107420066,0.0,0.0380255092682,0.0380255092682,0.0380255092682,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10330075538
 05/16  07:00:00,0.900303891468,2.37640196216,0.0,1.11000769495,0.0,0.0305621579723,0.0305621579723,0.0305621579723,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23681870821
 05/16  08:00:00,0.826710822398,2.12560506327,0.0,0.89803676682,0.0,0.0247259020431,0.0247259020431,0.0247259020431,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.20256386965
 05/16  09:00:00,0.752898634544,1.58148328181,0.0,0.463384690441,0.0,0.0127585026443,0.0127585026443,0.0127585026443,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09681780219
 05/16  10:00:00,0.749673344567,0.993212382848,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.971431104742
 05/16  11:00:00,0.76498451772,0.881271484367,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.859483533075
 05/16  12:00:00,0.749997643778,0.793237638387,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.771816712308
 05/16  13:00:00,0.728297590671,0.741641522641,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.71947987295
 05/16  14:00:00,0.721335648463,0.690930582527,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.667521047112
 05/16  15:00:00,0.748779364508,0.698527293276,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.67381648665
 05/16  16:00:00,0.865136356227,0.765229331142,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.736000777801
 05/16  17:00:00,1.05785197644,0.904422291999,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.86891427092
 05/16  18:00:00,1.15523177156,1.02986898833,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.99131799457
 05/16  19:00:00,1.21902675139,1.05079003316,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01099782687
 05/16  20:00:00,1.43112421294,0.979572606607,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.938412397244
 05/16  21:00:00,1.56478306217,0.890153067094,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.849953796471
 05/16  22:00:00,1.28350176135,0.742876889609,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.708089572585
 05/16  23:00:00,0.983286971046,0.584940201469,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.554710670274
 05/16  24:00:00,0.672484677463,0.417366572833,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392362146037
 05/17  01:00:00,0.55167285309,0.341410901955,0.0,0.0,0.0,0.0,0.0,0.0,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.31838841131
 05/17  02:00:00,0.496699103092,0.320985126093,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298229562875
 05/17  03:00:00,0.484576684092,0.326673682321,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304238432017
 05/17  04:00:00,0.486298349987,0.536802571002,0.0,0.15203234577,0.0,0.00418594987176,0.00418594987176,0.00418594987176,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.363182469511
 05/17  05:00:00,0.545604141804,1.02726356456,0.0,0.382494697184,0.0,0.0105313354241,0.0105313354241,0.0105313354241,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.620678667019
 05/17  06:00:00,0.68617630283,1.49498190137,0.0,0.365772692417,0.0,0.0100709237048,0.0100709237048,0.0100709237048,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10137535142
 05/17  07:00:00,0.877460934078,1.54403590695,0.0,0.280358869087,0.0,0.00771920058299,0.00771920058299,0.00771920058299,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23410147887
 05/17  08:00:00,0.807276343318,1.41681090283,0.0,0.192182770984,0.0,0.00529142296317,0.00529142296317,0.00529142296317,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19962370505
 05/17  09:00:00,0.740140131899,1.11525888121,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09397809203
 05/17  10:00:00,0.749673344567,0.990540456949,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.968759178842
 05/17  11:00:00,0.76498451772,0.878585797408,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.856797846116
 05/17  12:00:00,0.749997643778,0.790578783334,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.769157857255
 05/17  13:00:00,0.728297590671,0.738932533009,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.716770883318
 05/17  14:00:00,0.721335648463,0.688291586926,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.664882051511
 05/17  15:00:00,0.748779364508,0.696030329453,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.671319522827
 05/17  16:00:00,0.865136356227,0.762418150997,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.733189597655
 05/17  17:00:00,1.05785197644,0.90108581247,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.86557779139
 05/17  18:00:00,1.15523177156,1.02607956157,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.987528567814
 05/17  19:00:00,1.21902675139,1.04694474838,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00715254209
 05/17  20:00:00,1.43112421294,0.975894577465,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.934734368102
 05/17  21:00:00,1.56478306217,0.886626707538,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.846427436915
 05/17  22:00:00,1.28350176135,0.739840706173,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.705053389149
 05/17  23:00:00,0.983286971046,0.582362896946,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.552133365751
 05/17  24:00:00,0.672484677463,0.415397298734,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.390392871937
 05/18  01:00:00,0.55167285309,0.339652775474,0.0,0.0,0.0,0.0,0.0,0.0,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316630284829
 05/18  02:00:00,0.496699103092,0.31930322966,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296547666442
 05/18  03:00:00,0.484576684092,0.32508133121,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.302646080906
 05/18  04:00:00,0.482112400115,0.383007360947,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.361419605226
 05/18  05:00:00,0.53507280638,0.642157333652,0.0,0.0,0.0,0.0,0.0,0.0,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.618067133295
 05/18  06:00:00,0.676105379125,1.12504591217,0.0,0.0,0.0,0.0,0.0,0.0,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09721205464
 05/18  07:00:00,0.869741733495,1.25920318292,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.22962762393
 05/18  08:00:00,0.801984920355,1.22022147302,0.0,0.0,0.0,0.0,0.0,0.0,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19521704622
 05/18  09:00:00,0.740140131899,1.11122755495,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.08994676577
 05/18  10:00:00,0.749673344567,0.986788993884,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.965007715778
 05/18  11:00:00,0.76498451772,0.874921489145,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.853133537853
 05/18  12:00:00,0.749997643778,0.787210039195,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.765789113116
 05/18  13:00:00,0.728297590671,0.735776279154,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.713614629463
 05/18  14:00:00,0.721335648463,0.685516801834,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.662107266418
 05/18  15:00:00,0.748779364508,0.693170112458,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.668459305832
 05/18  16:00:00,0.865136356227,0.759172947547,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.729944394206
 05/18  17:00:00,1.05785197644,0.897516319268,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.862008298188
 05/18  18:00:00,1.15523177156,1.02212227127,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.983571277512
 05/18  19:00:00,1.21902675139,1.04288713175,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00309492545
 05/18  20:00:00,1.43112421294,0.972046526192,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.930886316829
 05/18  21:00:00,1.56478306217,0.883112216006,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.842912945384
 05/18  22:00:00,1.28350176135,0.736823516892,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.702036199867
 05/18  23:00:00,0.983286971046,0.579851229356,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.549621698161
 05/18  24:00:00,0.672484677463,0.413416305896,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.388411879099
 05/19  01:00:00,0.55167285309,0.337906837494,0.0,0.0,0.0,0.0,0.0,0.0,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.314884346848
 05/19  02:00:00,0.496699103092,0.317755943368,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.29500038015
 05/19  03:00:00,0.484576684092,0.323266656783,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300831406478
 05/19  04:00:00,0.482112400115,0.381002440292,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.35941468457
 05/19  05:00:00,0.53507280638,0.639430112967,0.0,0.0,0.0,0.0,0.0,0.0,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.61533991261
 05/19  06:00:00,0.676105379125,1.12076101626,0.0,0.0,0.0,0.0,0.0,0.0,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09292715873
 05/19  07:00:00,0.869741733495,1.25451381746,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.22493825847
 05/19  08:00:00,0.801984920355,1.21570959843,0.0,0.0,0.0,0.0,0.0,0.0,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19070517163
 05/19  09:00:00,0.740140131899,1.10711025301,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.08582946383
 05/19  10:00:00,0.749673344567,0.983113428797,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.96133215069
