Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/19  11:00:00,0.76498451772,0.8715014687,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.849713517408
 05/19  12:00:00,0.749997643778,0.784098636769,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.76267771069
 05/19  13:00:00,0.728297590671,0.732937033559,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.710775383869
 05/19  14:00:00,0.721335648463,0.682890129229,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.659480593814
 05/19  15:00:00,0.748779364508,0.690525353328,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.665814546702
 05/19  16:00:00,0.865136356227,0.75648559284,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.727257039499
 05/19  17:00:00,1.05785197644,0.89439870559,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.85889068451
 05/19  18:00:00,1.15523177156,1.01860903166,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.980058037906
 05/19  19:00:00,1.21902675139,1.03931209924,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.999519892945
 05/19  20:00:00,1.43112421294,0.968722283974,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.927562074611
 05/19  21:00:00,1.56478306217,0.8800888595,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.839889588878
 05/19  22:00:00,1.28350176135,0.734218254572,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.699430937547
 05/19  23:00:00,0.983286971046,0.577854403374,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.547624872179
 05/19  24:00:00,0.672484677463,0.411794873567,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.386790446771
 05/20  01:00:00,0.555619877165,0.344112353882,0.0,0.0,0.0,0.0,0.0,0.0,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.321089863236
 05/20  02:00:00,0.499310341519,0.32201218465,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.299256621433
 05/20  03:00:00,0.485942088264,0.328085077729,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.305649827424
 05/20  04:00:00,0.484783555731,0.391741917047,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.370154161326
 05/20  05:00:00,0.53916949898,0.672020386411,0.0,0.0,0.0,0.0,0.0,0.0,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.647930186055
 05/20  06:00:00,0.686730891343,1.19645295535,0.0,0.0,0.0,0.0,0.0,0.0,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.16861909782
 05/20  07:00:00,0.890903095415,1.34702295268,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.31744739369
 05/20  08:00:00,0.834422221247,1.31269989534,0.0,0.0,0.0,0.0,0.0,0.0,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.28769546854
 05/20  09:00:00,0.785171190365,1.19664593499,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.17536514581
 05/20  10:00:00,0.800589573856,1.05992209137,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.03814081326
 05/20  11:00:00,0.817473277239,0.935394369285,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.913606417993
 05/20  12:00:00,0.797808149869,0.839648732446,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.818227806367
 05/20  13:00:00,0.771885623186,0.780978619157,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.758816969467
 05/20  14:00:00,0.760461220638,0.726171732727,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.702762197311
 05/20  15:00:00,0.785838337363,0.733450081647,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.708739275021
 05/20  16:00:00,0.901054275475,0.809556853336,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.780328299995
 05/20  17:00:00,1.09320390665,0.958108527701,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.922600506622
 05/20  18:00:00,1.1895420871,1.10155826227,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.06300726851
 05/20  19:00:00,1.25327150558,1.13303330762,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.09324110132
 05/20  20:00:00,1.46597958327,1.05883887301,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.01767866364
 05/20  21:00:00,1.60038991964,0.956057245638,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.915857975015
 05/20  22:00:00,1.31179497328,0.794207540289,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.759420223264
 05/20  23:00:00,0.998821816382,0.6156648506,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.585435319405
 05/20  24:00:00,0.67905836054,0.426793605942,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.401789179145
 05/21  01:00:00,0.555619877165,0.345244567185,0.0,0.0,0.0,0.0,0.0,0.0,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.322222076539
 05/21  02:00:00,0.499310341519,0.32317703364,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.300421470422
 05/21  03:00:00,0.495805073357,0.687633968442,0.0,0.358220429277,0.0,0.00986298509306,0.00986298509306,0.00986298509306,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.306978288861
 05/21  04:00:00,0.508667586543,1.26028688985,0.0,0.86746027594,0.0,0.0238840308122,0.0238840308122,0.0238840308122,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.371238858193
 05/21  05:00:00,0.5740014315,1.93663244951,0.0,1.26508452585,0.0,0.0348319325202,0.0348319325202,0.0348319325202,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.647457723301
 05/21  06:00:00,0.722951790433,2.50965027424,0.0,1.31553134255,0.0,0.0362208990906,0.0362208990906,0.0362208990906,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.16628507416
 05/21  07:00:00,0.923180004161,2.51603976566,0.0,1.17228688859,0.0,0.0322769087466,0.0322769087466,0.0322769087466,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.31417731807
 05/21  08:00:00,0.85999353299,2.23827821694,0.0,0.928741773751,0.0,0.0255713117431,0.0255713117431,0.0255713117431,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.2845320164
 05/21  09:00:00,0.801066497504,1.77115107815,0.0,0.577312415361,0.0,0.0158953071388,0.0158953071388,0.0158953071388,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.17255787361
 05/21  10:00:00,0.800589573856,1.05781145045,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.03603017234
 05/21  11:00:00,0.817473277239,0.934210095307,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.912422144015
 05/21  12:00:00,0.797808149869,0.838959659327,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.817538733248
 05/21  13:00:00,0.771885623186,0.780515978384,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.758354328693
 05/21  14:00:00,0.760461220638,0.726113458132,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.702703922716
 05/21  15:00:00,0.785838337363,0.733370014037,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.708659207411
 05/21  16:00:00,0.901054275475,0.809232509707,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.780003956366
 05/21  17:00:00,1.09320390665,0.957442120506,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.921934099427
 05/21  18:00:00,1.1895420871,1.10046300443,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.06191201067
 05/21  19:00:00,1.25327150558,1.13139689227,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.09160468598
 05/21  20:00:00,1.46597958327,1.05682337523,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.01566316586
 05/21  21:00:00,1.60038991964,0.954124184391,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.913924913769
 05/21  22:00:00,1.31179497328,0.792987349833,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.758200032809
 05/21  23:00:00,0.998821816382,0.614939951302,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.584710420107
 05/21  24:00:00,0.67905836054,0.426931096881,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.401926670085
 05/22  01:00:00,0.55167285309,0.338453564852,0.0,0.0,0.0,0.0,0.0,0.0,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.315431074206
 05/22  02:00:00,0.5100763507,0.804521845044,0.0,0.48585730745,0.0,0.0133772476081,0.0133772476081,0.0133772476081,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295908974376
 05/22  03:00:00,0.5146651925,1.41660135839,0.0,1.09280489594,0.0,0.030088508408,0.030088508408,0.030088508408,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301361212152
 05/22  04:00:00,0.528582324563,2.06832129496,0.0,1.68777262941,0.0,0.0464699244481,0.0464699244481,0.0464699244481,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.358960909828
 05/22  05:00:00,0.589733144646,2.6212148771,0.0,1.98524581084,0.0,0.0546603382668,0.0546603382668,0.0546603382668,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.611878865903
 05/22  06:00:00,0.734081018302,3.21710884332,0.0,2.10565646786,0.0,0.057975639177,0.057975639177,0.057975639177,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.08361851792
 05/22  07:00:00,0.910037434253,2.7065331558,0.0,1.46352682147,0.0,0.0402957007576,0.0402957007576,0.0402957007576,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.21343077534
 05/22  08:00:00,0.827834906879,2.14337579154,0.0,0.938863151684,0.0,0.0258499865241,0.0258499865241,0.0258499865241,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17950821306
 05/22  09:00:00,0.749699059503,1.44462374503,0.0,0.347177159576,0.0,0.00955892760348,0.00955892760348,0.00955892760348,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.07616579627
 05/22  10:00:00,0.749673344567,0.975389342432,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.953608064326
 05/22  11:00:00,0.76498451772,0.865790790137,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.844002838845
 05/22  12:00:00,0.749997643778,0.77954206556,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.758121139481
 05/22  13:00:00,0.728297590671,0.729017642277,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.706855992586
 05/22  14:00:00,0.721335648463,0.679169118535,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.65575958312
 05/22  15:00:00,0.748779364508,0.686525074744,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.661814268118
 05/22  16:00:00,0.865136356227,0.752055641772,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.722827088431
 05/22  17:00:00,1.05785197644,0.888703812409,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.85319579133
 05/22  18:00:00,1.15523177156,1.01181025495,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.973259261199
 05/22  19:00:00,1.21902675139,1.03267101473,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.992878808438
 05/22  20:00:00,1.43112421294,0.962861067329,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.921700857966
 05/22  21:00:00,1.56478306217,0.875217949682,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.835018679059
 05/22  22:00:00,1.28350176135,0.730806495486,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.696019178461
 05/22  23:00:00,0.983286971046,0.575864571752,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.545635040556
 05/22  24:00:00,0.672484677463,0.411691671201,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.386687244405
 05/23  01:00:00,0.55167285309,0.337551494853,0.0,0.0,0.0,0.0,0.0,0.0,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.314529004208
 05/23  02:00:00,0.496699103092,0.317812544285,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295056981068
 05/23  03:00:00,0.484576684092,0.323135882543,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300700632239
 05/23  04:00:00,0.490057473865,0.668666452598,0.0,0.288562509456,0.0,0.00794507374949,0.00794507374949,0.00794507374949,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.35851618742
 05/23  05:00:00,0.551228326183,1.22164738924,0.0,0.586763255213,0.0,0.0161555198038,0.0161555198038,0.0161555198038,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.610793933667
 05/23  06:00:00,0.698091254658,1.90815906708,0.0,0.798519889982,0.0,0.0219858755328,0.0219858755328,0.0219858755328,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.08180531957
 05/23  07:00:00,0.895046914582,2.16070870448,0.0,0.919075994351,0.0,0.0253051810863,0.0253051810863,0.0253051810863,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.21205715113
 05/23  08:00:00,0.834995152699,2.40218127088,0.0,1.19892096453,0.0,0.0330102323443,0.0330102323443,0.0330102323443,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17825587956
 05/23  09:00:00,0.776473504306,2.4155818811,0.0,1.31961633702,0.0,0.0363333724065,0.0363333724065,0.0363333724065,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.0746847549
 05/23  10:00:00,0.778794083907,2.03072582662,0.0,1.05765583633,0.0,0.0291207393403,0.0291207393403,0.0291207393403,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.951288712175
 05/23  11:00:00,0.781644070364,1.46810198961,0.0,0.605069564985,0.0,0.016659552644,0.016659552644,0.016659552644,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.841244473337
 05/23  12:00:00,0.753313408289,0.897641077741,0.0,0.12042749485,0.0,0.00331576451096,0.00331576451096,0.00331576451096,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.755792656812
 05/23  13:00:00,0.728297590671,0.727417733497,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.705256083806
 05/23  14:00:00,0.721335648463,0.678342282501,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.654932747086
 05/23  15:00:00,0.748779364508,0.686843759722,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.662132953096
 05/23  16:00:00,0.865136356227,0.752316907978,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.723088354637
 05/23  17:00:00,1.05785197644,0.888845373647,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.853337352567
 05/23  18:00:00,1.15523177156,1.01197071957,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.973419725816
 05/23  19:00:00,1.21902675139,1.03268689785,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.992894691557
 05/23  20:00:00,1.43112421294,0.963105057649,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.921944848286
 05/23  21:00:00,1.56491562629,0.880379557059,0.0,0.00481468602966,0.0,0.000132564121577,0.000132564121577,0.000132564121577,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.835365600407
 05/23  22:00:00,1.29333627186,1.08884514229,0.0,0.357186241575,0.0,0.00983451050854,0.00983451050854,0.00983451050854,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.696871583694
 05/23  23:00:00,1.00632956399,1.41408961014,0.0,0.836899524824,0.0,0.0230425929486,0.0230425929486,0.0230425929486,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.546960554118
 05/23  24:00:00,0.707288581318,1.67670685695,0.0,1.2640665338,0.0,0.0348039038551,0.0348039038551,0.0348039038551,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.387635896349
 05/24  01:00:00,0.595580629049,1.93251340436,0.0,1.59471622478,0.0,0.0439077759592,0.0439077759592,0.0439077759592,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.314774688928
 05/24  02:00:00,0.548778381597,2.20892550093,0.0,1.89150255492,0.0,0.0520792785053,0.0520792785053,0.0520792785053,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.294667382799
 05/24  03:00:00,0.542205340192,2.41543887883,0.0,2.09305415471,0.0,0.0576286561001,0.0576286561001,0.0576286561001,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.299949473816
 05/24  04:00:00,0.543497959752,2.60831388668,0.0,2.22950367631,0.0,0.0613855596365,0.0613855596365,0.0613855596365,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.357222454645
 05/24  05:00:00,0.597468517584,2.89897117302,0.0,2.26619205463,0.0,0.0623957112046,0.0623957112046,0.0623957112046,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.60868891804
 05/24  06:00:00,0.738066830972,3.35640296381,0.0,2.25041989519,0.0,0.0619614518472,0.0619614518472,0.0619614518472,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.07814921109
 05/24  07:00:00,0.919623548505,3.04892192044,0.0,1.81169139132,0.0,0.0498818150094,0.0498818150094,0.0498818150094,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.20765497012
 05/24  08:00:00,0.845345844632,2.77398886564,0.0,1.57485474854,0.0,0.0433609242775,0.0433609242775,0.0433609242775,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17412969031
 05/24  09:00:00,0.778318793704,2.47913814231,0.0,1.38663665125,0.0,0.0381786618043,0.0381786618043,0.0381786618043,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.07122070188
 05/24  10:00:00,0.778742896895,2.02657842887,0.0,1.05579674058,0.0,0.0290695523274,0.0290695523274,0.0290695523274,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.949000410183
 05/24  11:00:00,0.783639357478,1.53911867283,0.0,0.677537747756,0.0,0.0186548397577,0.0186548397577,0.0186548397577,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.839792973779
 05/24  12:00:00,0.765272806738,1.33106046588,0.0,0.554788979325,0.0,0.0152751629602,0.0152751629602,0.0152751629602,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.754850560476
 05/24  13:00:00,0.746029987297,1.37095892904,0.0,0.644034911471,0.0,0.0177323966253,0.0177323966253,0.0177323966253,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.704762367875
 05/24  14:00:00,0.743650295139,1.48866052503,0.0,0.810460751582,0.0,0.0223146466758,0.0223146466758,0.0223146466758,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.654790238033
 05/24  15:00:00,0.77709395728,1.71456830338,0.0,1.02837685366,0.0,0.0283145927724,0.0283145927724,0.0283145927724,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.661480643087
 05/24  16:00:00,0.894545488085,1.81944215653,0.0,1.06813015931,0.0,0.0294091318576,0.0294091318576,0.0294091318576,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.722083443875
 05/24  17:00:00,1.09435264437,2.21283005963,0.0,1.32569245626,0.0,0.036500667928,0.036500667928,0.036500667928,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.851629582288
 05/24  18:00:00,1.18333270649,2.0300196953,0.0,1.02061687014,0.0,0.028100934936,0.028100934936,0.028100934936,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.970851831411
 05/24  19:00:00,1.24927630887,2.12866782579,0.0,1.09865414599,0.0,0.0302495574754,0.0302495574754,0.0302495574754,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.990221473507
 05/24  20:00:00,1.46307371884,2.12122500145,0.0,1.16039572297,0.0,0.0319495058971,0.0319495058971,0.0319495058971,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.919669069118
 05/24  21:00:00,1.59922576267,2.12442283317,0.0,1.25094774485,0.0,0.0344427005029,0.0344427005029,0.0344427005029,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.8332758177
 05/24  22:00:00,1.32641058505,2.28833480859,0.0,1.55843460153,0.0,0.042908823694,0.042908823694,0.042908823694,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.695112890035
 05/24  23:00:00,1.03861189749,2.5851741818,0.0,2.00938343847,0.0,0.0553249264422,0.0553249264422,0.0553249264422,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.54556121214
 05/24  24:00:00,0.7401716172,2.87045663502,0.0,2.45836776395,0.0,0.067686939737,0.067686939737,0.067686939737,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.387084444274
 05/25  01:00:00,0.62913220933,3.1507146927,0.0,2.81329877134,0.0,0.0774593562407,0.0774593562407,0.0774593562407,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.314393430713
 05/25  02:00:00,0.580484241835,3.35993364119,0.0,3.0430491463,0.0,0.0837851387426,0.0837851387426,0.0837851387426,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.294128931667
 05/25  03:00:00,0.574995971203,3.60597735432,0.0,3.28399926983,0.0,0.0904192871113,0.0904192871113,0.0904192871113,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.299542834186
 05/25  04:00:00,0.578349592745,3.87356146606,0.0,3.49530371697,0.0,0.0962371926294,0.0962371926294,0.0962371926294,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.356669993371
 05/25  05:00:00,0.63201965035,4.1524232223,0.0,3.5210780242,0.0,0.0969468439705,0.0969468439705,0.0969468439705,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.607254997747
 05/25  06:00:00,0.775279598098,4.70479471912,0.0,3.60197556403,0.0,0.0991742189726,0.0991742189726,0.0991742189726,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.07498529756
 05/25  07:00:00,0.954850811165,4.32465226426,0.0,3.09113418002,0.0,0.0851090776694,0.0851090776694,0.0851090776694,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.20394252525
 05/25  08:00:00,0.881086065276,4.06847956804,0.0,2.87292800534,0.0,0.0791011449215,0.0791011449215,0.0791011449215,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.1705471359
 05/25  09:00:00,0.807274282963,3.52738878215,0.0,2.43829065809,0.0,0.067134151064,0.067134151064,0.067134151064,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.06781733488
 05/25  10:00:00,0.805348190911,2.98996595641,0.0,2.02209241616,0.0,0.0556748463441,0.0556748463441,0.0556748463441,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.946092262146
 05/25  11:00:00,0.801274427007,2.17726598015,0.0,1.31803777057,0.0,0.036289909287,0.036289909287,0.036289909287,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.837440258285
 05/25  12:00:00,0.769917577032,1.49789937421,0.0,0.72348553446,0.0,0.019919933254,0.019919933254,0.019919933254,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.752992913675
 05/25  13:00:00,0.735220370501,0.976573355101,0.0,0.25143312487,0.0,0.00692277983,0.00692277983,0.00692277983,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.70297858054
 05/25  14:00:00,0.721335648463,0.676747979661,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.653338444246
 05/25  15:00:00,0.748779364508,0.684454818988,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.659744012362
 05/25  16:00:00,0.865136356227,0.74968709702,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.720458543679
 05/25  17:00:00,1.05785197644,0.885426986555,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.849918965475
 05/25  18:00:00,1.15523177156,1.00762428983,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.969073296069
 05/25  19:00:00,1.21902675139,1.0282219657,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.988429759407
 05/25  20:00:00,1.43112421294,0.95917744637,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.918017237007
 05/25  21:00:00,1.56478306217,0.872214025084,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.832014754461
 05/25  22:00:00,1.28350176135,0.729253921979,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.694466604955
 05/25  23:00:00,0.98429783213,0.61263140213,0.0,0.036714147691,0.0,0.00101086108381,0.00101086108381,0.00101086108381,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.545687723243
 05/25  24:00:00,0.692879928635,1.15401010251,0.0,0.740748927556,0.0,0.0203952511724,0.0203952511724,0.0203952511724,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.38825674816
 05/26  01:00:00,0.571669029939,1.6789402212,0.0,1.4093713632,0.0,0.0388046231029,0.0388046231029,0.0388046231029,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.246546367356
 05/26  02:00:00,0.539064736501,2.26304889554,0.0,1.99427017381,0.0,0.0549088086223,0.0549088086223,0.0549088086223,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.24602315852
 05/26  03:00:00,0.539144336735,2.4926475477,0.0,2.22457544109,0.0,0.0612498691327,0.0612498691327,0.0612498691327,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.245636856302
 05/26  04:00:00,0.53813980065,2.75604402415,0.0,2.48987397436,0.0,0.0685544092006,0.0685544092006,0.0685544092006,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.244582294067
 05/26  05:00:00,0.588118902313,2.92326121119,0.0,2.6547829268,0.0,0.0730948943507,0.0730948943507,0.0730948943507,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.244388084033
 05/26  06:00:00,0.697394324926,2.89719174757,0.0,2.62500024083,0.0,0.0722748791765,0.0722748791765,0.0722748791765,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.244357649211
 05/26  07:00:00,0.847292378551,3.08530480863,0.0,2.81150410903,0.0,0.077409943292,0.077409943292,0.077409943292,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.24422514061
 05/26  08:00:00,0.716300041732,2.78291193654,0.0,2.513900821,0.0,0.0692159472116,0.0692159472116,0.0692159472116,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.244006688738
 05/26  09:00:00,0.596664442716,2.7691535536,0.0,2.50380619648,0.0,0.0689380090397,0.0689380090397,0.0689380090397,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.244066567948
 05/26  10:00:00,0.586305980822,2.95217119201,0.0,2.68629863599,0.0,0.0739626253471,0.0739626253471,0.0739626253471,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.244091277914
 05/26  11:00:00,0.582496783638,2.46124787181,0.0,2.1956822664,0.0,0.0604543451257,0.0604543451257,0.0604543451257,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.243777654113
 05/26  12:00:00,0.582980306539,2.22094735061,0.0,1.95550590981,0.0,0.0538415011024,0.0538415011024,0.0538415011024,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.244020514719
 05/26  13:00:00,0.574335686501,2.04078182417,0.0,1.77431737395,0.0,0.0488527855457,0.0488527855457,0.0488527855457,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.244302800532
 05/26  14:00:00,0.589010732322,2.05084097181,0.0,1.7828637874,0.0,0.0490880963811,0.0490880963811,0.0490880963811,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.244567649
 05/26  15:00:00,0.627322726394,2.10095889999,0.0,1.83123236381,0.0,0.0504198421697,0.0504198421697,0.0504198421697,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.24501572956
 05/26  16:00:00,0.747163408713,2.05696441445,0.0,1.78264235147,0.0,0.0490819995228,0.0490819995228,0.0490819995228,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.245093509631
 05/26  17:00:00,0.947861345014,2.33367417821,0.0,2.05308242042,0.0,0.0565281029568,0.0565281029568,0.0565281029568,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.245083736714
 05/26  18:00:00,1.03396944248,1.9859233071,0.0,1.70248888615,0.0,0.0468751113361,0.0468751113361,0.0468751113361,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.244883427193
 05/26  19:00:00,1.09629461337,2.06851359481,0.0,1.78358792208,0.0,0.0491080341877,0.0491080341877,0.0491080341877,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.245133466435
 05/26  20:00:00,1.31038443971,2.117366525,0.0,1.83079657879,0.0,0.0504078435769,0.0504078435769,0.0504078435769,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.245409736843
 05/26  21:00:00,1.44718360824,2.20748737346,0.0,1.92188349518,0.0,0.0529157655854,0.0529157655854,0.0529157655854,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.245404607654
 05/26  22:00:00,1.21101342732,2.51666894404,0.0,2.23648525321,0.0,0.0615777853813,0.0615777853813,0.0615777853813,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.245396373802
 05/26  23:00:00,0.976704862823,2.74840662416,0.0,2.4730732498,0.0,0.0680918300667,0.0680918300667,0.0680918300667,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.245103843173
 05/26  24:00:00,0.719008538847,3.12148258859,0.0,2.85169710027,0.0,0.0785165883659,0.0785165883659,0.0785165883659,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.24478106153
 05/27  01:00:00,0.618232724155,3.36826694829,0.0,3.10054968025,0.0,0.0853683173188,0.0853683173188,0.0853683173188,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.24469477739
 05/27  02:00:00,0.575444462127,3.58263597164,0.0,3.31557004476,0.0,0.0912885342481,0.0912885342481,0.0912885342481,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.244310363661
 05/27  03:00:00,0.570443744105,3.62773125034,0.0,3.36135979576,0.0,0.0925492765024,0.0925492765024,0.0925492765024,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.243936204269
 05/27  04:00:00,0.564028039605,3.69538495881,0.0,3.43012644194,0.0,0.0944426481549,0.0944426481549,0.0944426481549,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.243670761154
 05/27  05:00:00,0.612925813488,3.8234471352,0.0,3.55576191912,0.0,0.0979018055265,0.0979018055265,0.0979018055265,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.243595015731
 05/27  06:00:00,0.715452507931,3.55225044507,0.0,3.28086760826,0.0,0.0903330621815,0.0903330621815,0.0903330621815,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.243548979275
 05/27  07:00:00,0.863033073826,3.65625993951,0.0,3.38320107149,0.0,0.0931506385671,0.0931506385671,0.0931506385671,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.243483309015
 05/27  08:00:00,0.735703954181,3.48737256549,0.0,3.2186446467,0.0,0.0886198596609,0.0886198596609,0.0886198596609,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.243723491992
 05/27  09:00:00,0.614509719801,3.41697621866,0.0,3.15194088976,0.0,0.0867832861253,0.0867832861253,0.0867832861253,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.243754539718
 05/27  10:00:00,0.604598991573,3.61621703593,0.0,3.35069487123,0.0,0.0922556360981,0.0922556360981,0.0922556360981,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.243740886599
 05/27  11:00:00,0.594181973391,2.88521778816,0.0,2.62008457969,0.0,0.0721395348784,0.0721395348784,0.0721395348784,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.243345257184
 05/27  12:00:00,0.591658616666,2.5359450228,0.0,2.2706993274,0.0,0.0625198112295,0.0625198112295,0.0625198112295,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.243824769321
 05/27  13:00:00,0.578640834923,2.19711345917,0.0,1.93067897251,0.0,0.0531579339675,0.0531579339675,0.0531579339675,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.244272836975
 05/27  14:00:00,0.587779524129,2.0060101871,0.0,1.73814670396,0.0,0.0478568881883,0.0478568881883,0.0478568881883,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.244453947723
 05/27  15:00:00,0.62090509308,1.86765409774,0.0,1.59814599705,0.0,0.0440022088558,0.0440022088558,0.0440022088558,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.244797294057
 05/27  16:00:00,0.736271824892,1.66128871807,0.0,1.38706354901,0.0,0.0381904157019,0.0381904157019,0.0381904157019,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.244996615713
 05/27  17:00:00,0.937247514552,1.94853846429,0.0,1.66759153013,0.0,0.0459142724946,0.0459142724946,0.0459142724946,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.245438913084
 05/27  18:00:00,1.02772467949,1.75964449938,0.0,1.47568111371,0.0,0.0406303483471,0.0406303483471,0.0406303483471,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.245412391912
 05/27  19:00:00,1.08594457608,1.69297939641,0.0,1.40767791475,0.0,0.0387579969044,0.0387579969044,0.0387579969044,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.24550927536
 05/27  20:00:00,1.30012328628,1.74502814372,0.0,1.45811480406,0.0,0.0401466901411,0.0401466901411,0.0401466901411,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.245753130301
 05/27  21:00:00,1.4362923709,1.81233293225,0.0,1.5263172767,0.0,0.0420245282429,0.0420245282429,0.0420245282429,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.245816384932
 05/27  22:00:00,1.1983897268,2.05863835913,0.0,1.77799653215,0.0,0.0489540848563,0.0489540848563,0.0489540848563,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.245854509952
 05/27  23:00:00,0.965804564943,2.353182283,0.0,2.07717795553,0.0,0.0571915321868,0.0571915321868,0.0571915321868,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.245774796275
 05/27  24:00:00,0.707973104984,2.7212211911,0.0,2.4508937108,0.0,0.0674811545032,0.0674811545032,0.0674811545032,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.245323053506
 05/28  01:00:00,0.608018197132,2.99750253317,0.0,2.72956136174,0.0,0.0751537902953,0.0751537902953,0.0751537902953,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.244918680788
 05/28  02:00:00,0.564253634864,3.17664297414,0.0,2.90912281724,0.0,0.080097706985,0.080097706985,0.080097706985,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.244764593687
 05/28  03:00:00,0.559946177148,3.24701074533,0.0,2.98009155839,0.0,0.0820517095456,0.0820517095456,0.0820517095456,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.244483936631
 05/28  04:00:00,0.550510536554,3.20491082307,0.0,2.93917510219,0.0,0.0809251451048,0.0809251451048,0.0809251451048,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.244147965164
 05/28  05:00:00,0.591636242409,3.05053597777,0.0,2.78253158173,0.0,0.0766122344472,0.0766122344472,0.0766122344472,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.243914195682
 05/28  06:00:00,0.695178285999,2.81616471691,0.0,2.54451442359,0.0,0.0700588402496,0.0700588402496,0.0700588402496,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.243816435788
 05/28  07:00:00,0.829785709511,2.4491549707,0.0,2.17566755046,0.0,0.0599032742518,0.0599032742518,0.0599032742518,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.243911861249
 05/28  08:00:00,0.701572631803,2.24830439401,0.0,1.97900605466,0.0,0.0544885372829,0.0544885372829,0.0544885372829,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.244293912556
 05/28  09:00:00,0.57567891041,2.00726488604,0.0,1.74161844902,0.0,0.0479524767337,0.0479524767337,0.0479524767337,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.244365647839
 05/28  10:00:00,0.548820847539,1.59106103964,0.0,1.32485071637,0.0,0.0364774920639,0.0364774920639,0.0364774920639,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.244429045157
 05/28  11:00:00,0.548072186467,1.21199974036,0.0,0.945392028697,0.0,0.0260297479542,0.0260297479542,0.0260297479542,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.244819760368
 05/28  12:00:00,0.545361122706,0.855920394827,0.0,0.589189317565,0.0,0.0162223172694,0.0162223172694,0.0162223172694,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.245310151184
 05/28  13:00:00,0.538738658381,0.749061225618,0.0,0.481444823307,0.0,0.0132557574256,0.0132557574256,0.0132557574256,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.245454752621
 05/28  14:00:00,0.549014635576,0.599633541884,0.0,0.330218486754,0.0,0.00909199963518,0.00909199963518,0.00909199963518,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.246005519715
 05/28  15:00:00,0.576902884224,0.27109065851,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.246379851884
 05/28  16:00:00,0.69808140919,0.275772466231,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.24654391289
 05/28  17:00:00,0.894000486921,0.379479095284,0.0,0.0968734709516,0.0,0.00266724486327,0.00266724486327,0.00266724486327,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.247097603253
 05/28  18:00:00,0.987094331142,0.285679630809,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.247128637053
 05/28  19:00:00,1.05098734826,0.425271579348,0.0,0.138042704037,0.0,0.00380076908196,0.00380076908196,0.00380076908196,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.247436669016
 05/28  20:00:00,1.27282018883,0.755396874769,0.0,0.46647513332,0.0,0.0128435926882,0.0128435926882,0.0128435926882,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.247761532086
 05/28  21:00:00,1.41300985124,0.968467842516,0.0,0.680703691266,0.0,0.018742008582,0.018742008582,0.018742008582,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.247564880627
 05/28  22:00:00,1.18084033494,1.42286208742,0.0,1.14060829458,0.0,0.0314046929964,0.0314046929964,0.0314046929964,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.24746647581
 05/28  23:00:00,0.953345691231,1.90207851376,0.0,1.62467569102,0.0,0.0447326584749,0.0447326584749,0.0447326584749,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.24717329154
 05/28  24:00:00,0.697831915653,2.35433079922,0.0,2.08256899356,0.0,0.0573399651722,0.0573399651722,0.0573399651722,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.246757378865
 05/29  01:00:00,0.6145110663,2.62009007971,0.0,2.28226358438,0.0,0.0628382132101,0.0628382132101,0.0628382132101,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.314804004692
 05/29  02:00:00,0.566691891916,2.85976137116,0.0,2.54211545716,0.0,0.069992788824,0.069992788824,0.069992788824,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.294890350777
 05/29  03:00:00,0.559141002003,3.03101157457,0.0,2.70815191534,0.0,0.0745643179107,0.0745643179107,0.0745643179107,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300424408927
 05/29  04:00:00,0.561693026878,3.268589922,0.0,2.89034263079,0.0,0.0795806267632,0.0795806267632,0.0795806267632,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.356659535492
 05/29  05:00:00,0.602291903032,3.06859026148,0.0,2.44137585441,0.0,0.0672190966526,0.0672190966526,0.0672190966526,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.603124206719
 05/29  06:00:00,0.753407122127,3.90053094798,0.0,2.80757430948,0.0,0.0773017430019,0.0773017430019,0.0773017430019,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.06512278097
 05/29  07:00:00,0.939716237265,3.76427809657,0.0,2.5414513499,0.0,0.0699745037697,0.0699745037697,0.0699745037697,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.19325118767
 05/29  08:00:00,0.872320841494,3.73938378628,0.0,2.5545779119,0.0,0.0703359211392,0.0703359211392,0.0703359211392,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15980144759
 05/29  09:00:00,0.808448734379,3.56053571569,0.0,2.48094635374,0.0,0.0683086024796,0.0683086024796,0.0683086024796,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05830857277
 05/29  10:00:00,0.818769907431,3.46919142212,0.0,2.50956482009,0.0,0.0690965628635,0.0690965628635,0.0690965628635,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.937845323925
 05/29  11:00:00,0.820680717824,2.87476380722,0.0,2.0228679778,0.0,0.0556962001036,0.0556962001036,0.0556962001036,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.83010787813
 05/29  12:00:00,0.795468930538,2.41942363908,0.0,1.6515024315,0.0,0.0454712867601,0.0454712867601,0.0454712867601,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.746500281511
 05/29  13:00:00,0.760351060683,1.88326057945,0.0,1.16417166597,0.0,0.0320534700112,0.0320534700112,0.0320534700112,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.696927263791
 05/29  14:00:00,0.744849596951,1.52547306464,0.0,0.854019005604,0.0,0.0235139484882,0.0235139484882,0.0235139484882,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.648044523619
 05/29  15:00:00,0.766730111081,1.33121092741,0.0,0.651965310964,0.0,0.017950746573,0.017950746573,0.017950746573,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.654534809821
 05/29  16:00:00,0.871112221042,0.960718276606,0.0,0.217041477711,0.0,0.00597586481474,0.00597586481474,0.00597586481474,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.714448245553
 05/29  17:00:00,1.0601446475,0.960897198821,0.0,0.0832690715536,0.0,0.00229267106039,0.00229267106039,0.00229267106039,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.842120106188
 05/29  18:00:00,1.15559591385,1.01247749723,0.0,0.0132255301849,0.0,0.000364142288938,0.000364142288938,0.000364142288938,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.960700973291
 05/29  19:00:00,1.22383438657,1.19479414963,0.0,0.174611755083,0.0,0.00480763517851,0.00480763517851,0.00480763517851,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.980390188249
 05/29  20:00:00,1.44595172887,1.49060939296,0.0,0.538530583746,0.0,0.0148275159246,0.0148275159246,0.0148275159246,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.91091859985
 05/29  21:00:00,1.58998721116,1.78145426315,0.0,0.915406541298,0.0,0.0252041489904,0.0252041489904,0.0252041489904,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.825848451233
 05/29  22:00:00,1.32361945213,2.18167644391,0.0,1.45706155641,0.0,0.0401176907735,0.0401176907735,0.0401176907735,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.689827570481
 05/29  23:00:00,1.04313271966,2.74639683327,0.0,2.17357823774,0.0,0.0598457486098,0.0598457486098,0.0598457486098,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.542589064332
 05/29  24:00:00,0.752466246464,3.3163601393,0.0,2.90490472323,0.0,0.0799815690015,0.0799815690015,0.0799815690015,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.386450989274
 05/30  01:00:00,0.646999410378,3.79971331723,0.0,3.46222973584,0.0,0.0953265572883,0.0953265572883,0.0953265572883,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.314461090744
 05/30  02:00:00,0.606152277766,4.29264644135,0.0,3.97530391129,0.0,0.109453174674,0.109453174674,0.109453174674,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.29458696684
 05/30  03:00:00,0.605650521575,4.71958408158,0.0,4.39736262684,0.0,0.121073837483,0.121073837483,0.121073837483,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.299786204438
 05/30  04:00:00,0.609897679173,5.01839183797,0.0,4.64112001464,0.0,0.127785279058,0.127785279058,0.127785279058,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.355684067609
 05/30  05:00:00,0.670370104979,5.53972886202,0.0,4.9139541353,0.0,0.1352972986,0.1352972986,0.1352972986,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.60168452636
 05/30  06:00:00,0.808069560917,5.8820367861,0.0,4.79289641064,0.0,0.131964181792,0.131964181792,0.131964181792,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.06130651793
 05/30  07:00:00,0.978685377754,5.17405215699,0.0,3.95679793137,0.0,0.108943644259,0.108943644259,0.108943644259,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.18767866662
 05/30  08:00:00,0.891981014031,4.4486539341,0.0,3.26862902114,0.0,0.0899960936768,0.0899960936768,0.0899960936768,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15502048617
 05/30  09:00:00,0.811858564144,3.68052599617,0.0,2.60479026818,0.0,0.0717184322442,0.0717184322442,0.0717184322442,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05445493881
 05/30  10:00:00,0.811225452615,3.19237696825,0.0,2.23555266077,0.0,0.0615521080481,0.0615521080481,0.0615521080481,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.93504302937
 05/30  11:00:00,0.807101540194,2.37971381123,0.0,1.52967663727,0.0,0.0421170224741,0.0421170224741,0.0421170224741,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.828249222672
 05/30  12:00:00,0.777999940854,1.78385133658,0.0,1.01703437496,0.0,0.0280022970762,0.0280022970762,0.0280022970762,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.74539603554
 05/30  13:00:00,0.741471825677,1.19681306861,0.0,0.478483955384,0.0,0.0131742350059,0.0131742350059,0.0131742350059,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.696167463536
 05/30  14:00:00,0.722180802118,0.701403267207,0.0,0.0306957074797,0.0,0.000845153655542,0.000845153655542,0.000845153655542,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.647298024311
 05/30  15:00:00,0.748779364508,0.678593314013,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.653882507387
 05/30  16:00:00,0.865136356227,0.743082727453,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.713854174112
 05/30  17:00:00,1.05785197644,0.876625452245,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.841117431165
 05/30  18:00:00,1.15523177156,0.997073277319,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.958522283563
