Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/30  19:00:00,1.21902675139,1.01768971489,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.977897508593
 05/30  20:00:00,1.43112421294,0.94977115055,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.908610941188
 05/30  21:00:00,1.56478306217,0.86428997137,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.824090700748
 05/30  22:00:00,1.29595022745,1.17604275834,0.0,0.452124263143,0.0,0.0124484660927,0.0124484660927,0.0124484660927,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.689131178172
 05/30  23:00:00,1.01499102427,1.72422499415,0.0,1.15148096125,0.0,0.0317040532241,0.0317040532241,0.0317040532241,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.542514501706
 05/30  24:00:00,0.729055613941,2.46660663075,0.0,2.05463812008,0.0,0.0565709364784,0.0565709364784,0.0565709364784,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.386964083876
 05/31  01:00:00,0.62695602795,3.07280236445,0.0,2.73426056731,0.0,0.0752831748605,0.0752831748605,0.0752831748605,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.315519306497
 05/31  02:00:00,0.588376431828,3.64759794372,0.0,3.32969093484,0.0,0.091677328736,0.091677328736,0.091677328736,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295151445664
 05/31  03:00:00,0.590446369332,4.16766286441,0.0,3.8451527338,0.0,0.10586968524,0.10586968524,0.10586968524,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300074880303
 05/31  04:00:00,0.59654771801,4.53367510298,0.0,4.15625374203,0.0,0.114435317894,0.114435317894,0.114435317894,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.355833605229
 05/31  05:00:00,0.65542330014,4.9963643391,0.0,4.37109101675,0.0,0.12035049376,0.12035049376,0.12035049376,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.601183122
 05/31  06:00:00,0.794881911331,5.40093497131,0.0,4.31392524205,0.0,0.118776532206,0.118776532206,0.118776532206,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.05917587173
 05/31  07:00:00,0.962926300511,4.59874653261,0.0,3.38443334179,0.0,0.0931845670161,0.0931845670161,0.0931845670161,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.18473763182
 05/31  08:00:00,0.875303182845,3.84001354829,0.0,2.66289558541,0.0,0.0733182624906,0.0733182624906,0.0733182624906,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15211353608
 05/31  09:00:00,0.805172904567,3.43581515376,0.0,2.36196927423,0.0,0.0650327726673,0.0650327726673,0.0650327726673,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05256509035
 05/31  10:00:00,0.790750654944,2.44646594041,0.0,1.49191463008,0.0,0.0410773103765,0.0410773103765,0.0410773103765,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.932770032223
 05/31  11:00:00,0.789649422351,1.74407291227,0.0,0.895821360555,0.0,0.0246649046315,0.0246649046315,0.0246649046315,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.826463600424
 05/31  12:00:00,0.761989396474,1.20101996895,0.0,0.435536580258,0.0,0.011991752696,0.011991752696,0.011991752696,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.74406246261
 05/31  13:00:00,0.728297590671,0.717225602076,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.695063952386
 05/31  14:00:00,0.721335648463,0.669619937106,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.64621040169
 05/31  15:00:00,0.748779364508,0.677519358467,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.652808551841
 05/31  16:00:00,0.865136356227,0.741223610006,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.711995056665
 05/31  17:00:00,1.05785197644,0.874223900088,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.838715879008
 05/31  18:00:00,1.15523177156,0.99429969138,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.955748697624
 05/31  19:00:00,1.21902675139,1.0147078971,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.974915690804
 05/31  20:00:00,1.43112421294,0.946921115821,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.905760906458
 05/31  21:00:00,1.56478306217,0.86174769258,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.821548421958
 05/31  22:00:00,1.28350176135,0.721571607763,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.686784290739
 05/31  23:00:00,0.983897426661,0.593433665655,0.0,0.0221715505295,0.0,0.000610455614728,0.000610455614728,0.000610455614728,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.54103258393
 05/31  24:00:00,0.687831468507,0.968953684665,0.0,0.557390488177,0.0,0.0153467910443,0.0153467910443,0.0153467910443,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.386558769692
 06/01  01:00:00,0.541269314819,1.4548560934,0.0,1.11886298928,0.0,0.0308059733129,0.0308059733129,0.0308059733129,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.315788766328
 06/01  02:00:00,0.498569079229,1.89564739227,0.0,1.57971528659,0.0,0.0434947508558,0.0434947508558,0.0434947508558,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.295962021084
 06/01  03:00:00,0.497067673279,2.26592668883,0.0,1.94542762634,0.0,0.0535640128535,0.0535640128535,0.0535640128535,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.300810081721
 06/01  04:00:00,0.503335074411,2.6015603235,0.0,2.22598598332,0.0,0.0612887059935,0.0612887059935,0.0612887059935,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.356629113294
 06/01  05:00:00,0.558461458991,3.11697495876,0.0,2.49463637181,0.0,0.0686855336458,0.0686855336458,0.0686855336458,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.601197236395
 06/01  06:00:00,0.686749231321,3.65790971362,0.0,2.57530141998,0.0,0.0709065073887,0.0709065073887,0.0709065073887,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.05818154207
 06/01  07:00:00,0.847118208978,3.26107447698,0.0,2.05173517162,0.0,0.056491008772,0.056491008772,0.056491008772,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.18338405171
 06/01  08:00:00,0.778511629196,2.79769188664,0.0,1.62541051815,0.0,0.0447528906795,0.0447528906795,0.0447528906795,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.15033770075
 06/01  09:00:00,0.721231783237,2.16687580333,0.0,1.09820291797,0.0,0.0302371336861,0.0302371336861,0.0302371336861,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.04999704964
 06/01  10:00:00,0.725615738245,1.68826568582,0.0,0.737783998528,0.0,0.0203136169371,0.0203136169371,0.0203136169371,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.931366626842
 06/01  11:00:00,0.724631426335,1.17235983743,0.0,0.327868540309,0.0,0.00902729789049,0.00902729789049,0.00902729789049,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.825370380339
 06/01  12:00:00,0.700444529944,0.76606482238,0.0,0.00448966629891,0.0,0.000123615260772,0.000123615260772,0.000123615260772,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.74277633744
 06/01  13:00:00,0.678774077625,0.712951299589,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.69350242834
 06/01  14:00:00,0.669879379194,0.664868036431,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.64432403151
 06/01  15:00:00,0.697273917722,0.672154191914,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.650468202683
 06/01  16:00:00,0.79642692831,0.734952308494,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.709301583992
 06/01  17:00:00,0.968838077881,0.86642734326,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.835265812422
 06/01  18:00:00,1.04896200105,0.985403047899,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.951571030674
 06/01  19:00:00,1.08796592181,1.00523245173,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.970311157161
 06/01  20:00:00,1.26935379664,0.937410970688,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.901289128513
 06/01  21:00:00,1.4431989642,0.852528226445,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.81724969576
 06/01  22:00:00,1.21925179017,0.713246009928,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.682716962707
 06/01  23:00:00,0.926918495836,0.563808818816,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.537279644845
 06/01  24:00:00,0.626481834936,0.405110086181,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.38316641844
 06/02  01:00:00,0.510463341506,0.333011377638,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.312807039846
 06/02  02:00:00,0.455074328373,0.313569101584,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.293599016983
 06/02  03:00:00,0.450716236066,0.580654248954,0.0,0.261958415004,0.0,0.00721257564064,0.00721257564064,0.00721257564064,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.299006853179
 06/02  04:00:00,0.455664021056,0.868313877831,0.0,0.494588740419,0.0,0.0136176526386,0.0136176526386,0.0136176526386,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.354779910526
 06/02  05:00:00,0.506599135178,1.23076277182,0.0,0.611013541146,0.0,0.0168232098324,0.0168232098324,0.0168232098324,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.598607880111
 06/02  06:00:00,0.627603506981,1.50533890532,0.0,0.427147837334,0.0,0.0117607830482,0.0117607830482,0.0117607830482,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.05376431641
 06/02  07:00:00,0.79782226692,1.46645151183,0.0,0.261322496425,0.0,0.0071950667133,0.0071950667133,0.0071950667133,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.17917376175
 06/02  08:00:00,0.734955892118,1.21167879659,0.0,0.0434802316754,0.0,0.00119715360099,0.00119715360099,0.00119715360099,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.14625489717
 06/02  09:00:00,0.690994649551,1.06459415181,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.04591831609
 06/02  10:00:00,0.705302121308,0.945993226446,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.926878165995
 06/02  11:00:00,0.715604128444,0.839718052242,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.820597135462
 06/02  12:00:00,0.700320914683,0.756433987792,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.737635169151
 06/02  13:00:00,0.678774077625,0.707792531573,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.688343660324
 06/02  14:00:00,0.669879379194,0.659941982994,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.639397978074
 06/02  15:00:00,0.697273917722,0.666865139939,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.645179150708
 06/02  16:00:00,0.79642692831,0.729501434486,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.703850709984
 06/02  17:00:00,1.02405055995,0.860710636643,0.0,0.0,0.0415204220103,0.0136920600637,0.055212482074,0.0136920600637,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.829549105804
 06/02  18:00:00,1.10474179599,0.979438758912,0.0,0.0,0.0417489514459,0.0140308434924,0.0557797949383,0.0140308434924,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.945606741687
 06/02  19:00:00,1.08796592181,0.999478216594,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.964556922027
 06/02  20:00:00,1.26935379664,0.931823651552,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.895701809377
 06/02  21:00:00,1.4431989642,0.847110746779,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.811832216094
 06/02  22:00:00,1.21925179017,0.708623603407,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.678094556186
 06/02  23:00:00,0.926918495836,0.55986478521,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.533335611239
 06/02  24:00:00,0.626481834936,0.401882324328,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.379938656586
 06/03  01:00:00,0.514410365581,0.337562103561,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.317357765768
 06/03  02:00:00,0.462988042354,0.509585172182,0.0,0.192584197472,0.0,0.005302475553,0.005302475553,0.005302475553,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.297030890109
 06/03  03:00:00,0.467905352313,1.15950024662,0.0,0.836670520792,0.0,0.0230362877154,0.0230362877154,0.0230362877154,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.303140745062
 06/03  04:00:00,0.482564263125,1.75768315351,0.0,1.37458132569,0.0,0.0378467390925,0.0378467390925,0.0378467390925,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.364156600928
 06/03  05:00:00,0.544839691046,2.50049157493,0.0,1.85110761426,0.0,0.0509670731005,0.0509670731005,0.0509670731005,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.628242610115
 06/03  06:00:00,0.681444440639,3.14570615618,0.0,1.9967179699,0.0,0.0549762044893,0.0549762044893,0.0549762044893,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.1245614347
 06/03  07:00:00,0.858033507955,2.97077592648,0.0,1.67960147872,0.0,0.0462449458293,0.0462449458293,0.0462449458293,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.26521919411
 06/03  08:00:00,0.809204938881,2.82047405564,0.0,1.56206932143,0.0,0.0430088994718,0.0430088994718,0.0430088994718,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.23646106647
 06/03  09:00:00,0.778727140005,2.69874157642,0.0,1.55090220185,0.0,0.0427014319883,0.0427014319883,0.0427014319883,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.12916353886
 06/03  10:00:00,0.793997281255,2.38945655099,0.0,1.37211854529,0.0,0.0377789306586,0.0377789306586,0.0377789306586,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.99822294524
 06/03  11:00:00,0.796132878941,1.91707913449,0.0,1.01840340527,0.0,0.0280399909775,0.0280399909775,0.0280399909775,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.879554812442
 06/03  12:00:00,0.76897543508,1.56469427484,0.0,0.757047859455,0.0,0.0208440143059,0.0208440143059,0.0208440143059,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.788847596744
 06/03  13:00:00,0.745059062524,1.57722652083,0.0,0.824345971299,0.0,0.0226969523844,0.0226969523844,0.0226969523844,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.733431678286
 06/03  14:00:00,0.731473898084,1.51702636551,0.0,0.816064879119,0.0,0.0224689467152,0.0224689467152,0.0224689467152,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.68041748147
 06/03  15:00:00,0.752075265533,1.35244224199,0.0,0.64439732121,0.0,0.0177423749559,0.0177423749559,0.0177423749559,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.686358931552
 06/03  16:00:00,0.844022291123,1.20444395368,0.0,0.424120974243,0.0,0.0116774435647,0.0116774435647,0.0116774435647,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.754672254937
 06/03  17:00:00,1.01267157551,1.23001801644,0.0,0.308047785919,0.0,0.00848156741533,0.00848156741533,0.00848156741533,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.890808699679
 06/03  18:00:00,1.09865458289,1.61857554699,0.0,0.55867893821,0.0,0.0153822663059,0.0153822663059,0.0153822663059,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.02606459156
 06/03  19:00:00,1.13823525063,1.6715143348,0.0,0.582007368915,0.0,0.016024574632,0.016024574632,0.016024574632,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.05458567132
 06/03  20:00:00,1.32296329663,1.69858913079,0.0,0.681143924784,0.0,0.0187541296568,0.0187541296568,0.0187541296568,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.98132336383
 06/03  21:00:00,1.5017908088,1.75369274622,0.0,0.834807300007,0.0,0.0229849871269,0.0229849871269,0.0229849871269,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.883606915529
 06/03  22:00:00,1.27891438777,1.90417199123,0.0,1.13932594415,0.0,0.0313693856768,0.0313693856768,0.0313693856768,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.734316999853
 06/03  23:00:00,0.984309939144,2.1148631103,0.0,1.52021810357,0.0,0.0418565979723,0.0418565979723,0.0418565979723,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.56811583276
 06/03  24:00:00,0.685008856657,2.300778955,0.0,1.88692845987,0.0,0.0519533386437,0.0519533386437,0.0519533386437,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.391906827386
 06/04  01:00:00,0.576179594255,2.57896815122,0.0,2.24343841169,0.0,0.0617692286738,0.0617692286738,0.0617692286738,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.315325401741
 06/04  02:00:00,0.525728865478,2.78534598762,0.0,2.47131060543,0.0,0.0680432986775,0.0680432986775,0.0680432986775,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.294065297587
 06/04  03:00:00,0.517025989132,2.94010869334,0.0,2.62071616639,0.0,0.0721569245348,0.0721569245348,0.0721569245348,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.299703546179
 06/04  04:00:00,0.519583980901,3.09870965137,0.0,2.71912550459,0.0,0.0748664568687,0.0748664568687,0.0748664568687,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.360638919887
 06/04  05:00:00,0.571805430556,3.47597625278,0.0,2.83049455359,0.0,0.0779328126104,0.0779328126104,0.0779328126104,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.624340348631
 06/04  06:00:00,0.698998172729,3.77819297074,0.0,2.63426384321,0.0,0.072529936579,0.072529936579,0.072529936579,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.11950237595
 06/04  07:00:00,0.881335344532,3.81214686071,0.0,2.52591664829,0.0,0.0695467824062,0.0695467824062,0.0695467824062,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.26027495876
 06/04  08:00:00,0.837813437625,3.85493437052,0.0,2.60112074496,0.0,0.0716173982164,0.0716173982164,0.0716173982164,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.23186995782
 06/04  09:00:00,0.8084747003,3.77468879559,0.0,2.63132397256,0.0,0.0724489922832,0.0724489922832,0.0724489922832,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.12468898731
 06/04  10:00:00,0.823538200184,3.45800842982,0.0,2.4450351684,0.0,0.0673198495869,0.0673198495869,0.0673198495869,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.993858200972
 06/04  11:00:00,0.822809620156,2.8819538886,0.0,1.98729401999,0.0,0.0547167321925,0.0547167321925,0.0547167321925,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.875538951831
 06/04  12:00:00,0.799945212001,2.6858751913,0.0,1.88186014281,0.0,0.0518137912269,0.0518137912269,0.0518137912269,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.785216229839
 06/04  13:00:00,0.765344181878,2.3101353714,0.0,1.56109494683,0.0,0.0429820717387,0.0429820717387,0.0429820717387,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.729591553316
 06/04  14:00:00,0.746801850221,2.07015762889,0.0,1.37277114427,0.0,0.037796898852,0.037796898852,0.037796898852,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.676842479701
 06/04  15:00:00,0.768398312934,1.94189677931,0.0,1.23724512458,0.0,0.0340654223569,0.0340654223569,0.0340654223569,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.682965665495
 06/04  16:00:00,0.861042403527,1.81934139037,0.0,1.04228595311,0.0,0.0286975559685,0.0286975559685,0.0286975559685,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.751404712759
 06/04  17:00:00,1.02699681481,1.74665682541,0.0,0.828335845006,0.0,0.0228068067134,0.0228068067134,0.0228068067134,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.887159449563
 06/04  18:00:00,1.10225626263,1.74482815566,0.0,0.689490781802,0.0,0.018983946048,0.018983946048,0.018983946048,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.02150535663
 06/04  19:00:00,1.14252728556,1.82303227231,0.0,0.73789268957,0.0,0.0203166095585,0.0203166095585,0.0203166095585,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.05021828817
 06/04  20:00:00,1.32888023872,1.90978533267,0.0,0.896045348211,0.0,0.0246710717474,0.0246710717474,0.0246710717474,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.977618142282
 06/04  21:00:00,1.50520976456,1.87448676119,0.0,0.958982667727,0.0,0.0264039428889,0.0264039428889,0.0264039428889,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.880225562782
 06/04  22:00:00,1.27830071012,1.87905073647,0.0,1.1170373703,0.0,0.0307557080256,0.0307557080256,0.0307557080256,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.731484318945
 06/04  23:00:00,0.98627301811,2.18404175771,0.0,1.59151649684,0.0,0.0438196769384,0.0438196769384,0.0438196769384,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.565996086902
 06/04  24:00:00,0.689240275231,2.45328452938,0.0,2.0406122142,0.0,0.0561847572177,0.0561847572177,0.0561847572177,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.390728647438
 06/05  01:00:00,0.581650706258,2.91322395169,0.0,2.58550206861,0.0,0.0711873647525,0.0711873647525,0.0711873647525,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.307517545284
 06/05  02:00:00,0.533583465427,3.15957194742,0.0,2.85142647102,0.0,0.0785091370539,0.0785091370539,0.0785091370539,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.288175391798
 06/05  03:00:00,0.528091510758,3.38505041961,0.0,3.07220337167,0.0,0.0845878503321,0.0845878503321,0.0845878503321,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.293158067169
 06/05  04:00:00,0.530132348393,3.56586452295,0.0,3.19925430915,0.0,0.0880859799753,0.0880859799753,0.0880859799753,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.347664986908
 06/05  05:00:00,0.588767232601,4.20582756703,0.0,3.59533226963,0.0,0.0989913072561,0.0989913072561,0.0989913072561,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.589353946833
 06/05  06:00:00,0.720899961773,4.88042670883,0.0,3.81564490698,0.0,0.10505723784,0.10505723784,0.10505723784,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.04035505028
 06/05  07:00:00,0.884734736063,4.60764882139,0.0,3.41795527163,0.0,0.0941075358566,0.0941075358566,0.0941075358566,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.16373829611
 06/05  08:00:00,0.826122916956,4.5078456584,0.0,3.35463709398,0.0,0.0923641784396,0.0923641784396,0.0923641784396,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.13126489669
 06/05  09:00:00,0.785648532298,4.48853037317,0.0,3.43779841401,0.0,0.0946538827469,0.0946538827469,0.0946538827469,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.03205612344
 06/05  10:00:00,0.810953726291,4.77080134746,0.0,3.83723212942,0.0,0.105651604983,0.105651604983,0.105651604983,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.91445415759
 06/05  11:00:00,0.790835043488,3.56033520393,0.0,2.73236250768,0.0,0.0752309150443,0.0752309150443,0.0752309150443,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.808851779472
 06/05  12:00:00,0.764717466578,3.08519071594,0.0,2.33886194151,0.0,0.0643965518951,0.0643965518951,0.0643965518951,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.727529955792
 06/05  13:00:00,0.724659032282,2.36521468388,0.0,1.66652671575,0.0,0.045884954657,0.045884954657,0.045884954657,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.679239096879
 06/05  14:00:00,0.704912369766,1.92462176243,0.0,1.27238688928,0.0,0.0350329905721,0.0350329905721,0.0350329905721,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.631690868228
 06/05  15:00:00,0.728769900246,1.80372956185,0.0,1.1439239007,0.0,0.0314959825237,0.0314959825237,0.0314959825237,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.638119671923
 06/05  16:00:00,0.826501045981,1.81506396427,0.0,1.092282229,0.0,0.0300741176704,0.0300741176704,0.0300741176704,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.697131010766
 06/05  17:00:00,1.00717822085,2.24578713383,0.0,1.39250159494,0.0,0.038340142969,0.038340142969,0.038340142969,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.822124008051
 06/05  18:00:00,1.07364674675,1.86733135302,0.0,0.896541981922,0.0,0.0246847457049,0.0246847457049,0.0246847457049,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.936957353871
 06/05  19:00:00,1.1163601798,2.02238833468,0.0,1.0312702687,0.0,0.0283942579926,0.0283942579926,0.0283942579926,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.956196771411
 06/05  20:00:00,1.30341076536,2.16138683363,0.0,1.2369380911,0.0,0.0340569687166,0.0340569687166,0.0340569687166,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.888326900353
 06/05  21:00:00,1.48114450721,2.21835358113,0.0,1.37816985178,0.0,0.0379455430034,0.0379455430034,0.0379455430034,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.80490519866
 06/05  22:00:00,1.26802883527,2.47435605787,0.0,1.7715665055,0.0,0.0487770451013,0.0487770451013,0.0487770451013,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.672260505148
 06/05  23:00:00,0.989151295743,2.81545328635,0.0,2.260275169,0.0,0.0622327999078,0.0622327999078,0.0622327999078,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.528648943372
 06/05  24:00:00,0.703211545173,3.18470952904,0.0,2.78679826444,0.0,0.0767297102373,0.0767297102373,0.0767297102373,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.375967596861
 06/06  01:00:00,0.598895334598,3.53833735767,0.0,3.21182139368,0.0,0.0884319930923,0.0884319930923,0.0884319930923,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.306311626202
 06/06  02:00:00,0.552182100836,3.83355734242,0.0,3.526922895,0.0,0.0971077724626,0.0971077724626,0.0971077724626,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.286664362823
 06/06  03:00:00,0.547161498962,4.07611154859,0.0,3.76481917677,0.0,0.103657838537,0.103657838537,0.103657838537,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.291603391047
 06/06  04:00:00,0.546420460788,4.15626324965,0.0,3.7908332844,0.0,0.10437409237,0.10437409237,0.10437409237,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.346484738359
 06/06  05:00:00,0.594958116114,4.42816010301,0.0,3.82018315691,0.0,0.105182190768,0.105182190768,0.105182190768,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.586835595541
 06/06  06:00:00,0.724134621162,4.99391762317,0.0,3.93312669003,0.0,0.10829189723,0.10829189723,0.10829189723,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03636418156
 06/06  07:00:00,0.883536745301,4.56024224786,0.0,3.37444463453,0.0,0.0929095450945,0.0929095450945,0.0929095450945,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15984235968
 06/06  08:00:00,0.821331504357,4.33009286033,0.0,3.18061453775,0.0,0.0875727658409,0.0875727658409,0.0875727658409,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12753465484
 06/06  09:00:00,0.773268142015,4.03549625011,0.0,2.98814664228,0.0,0.0822734924643,0.0822734924643,0.0822734924643,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02867377211
 06/06  10:00:00,0.789172407003,3.97677389739,0.0,3.04614165611,0.0,0.0838702856958,0.0838702856958,0.0838702856958,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.911517180831
 06/06  11:00:00,0.776864106956,3.05072413897,0.0,2.22494261049,0.0,0.0612599785121,0.0612599785121,0.0612599785121,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.806660611708
 06/06  12:00:00,0.750159651472,2.55442547858,0.0,1.81012680426,0.0,0.0498387367883,0.0498387367883,0.0498387367883,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.725499855682
 06/06  13:00:00,0.719487251671,2.17568814339,0.0,1.47868931631,0.0,0.040713174046,0.040713174046,0.040713174046,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.677549955829
 06/06  14:00:00,0.699137357873,1.71293494237,0.0,1.06264032474,0.0,0.029257978679,0.029257978679,0.029257978679,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.629750612711
 06/06  15:00:00,0.715712252273,1.3276913988,0.0,0.66967434864,0.0,0.0184383345505,0.0184383345505,0.0184383345505,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.636331060934
 06/06  16:00:00,0.810246027913,1.22232423015,0.0,0.501905229001,0.0,0.0138190996023,0.0138190996023,0.0138190996023,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.694768276651
 06/06  17:00:00,0.984762506563,1.42910199788,0.0,0.578370100421,0.0,0.0159244286827,0.0159244286827,0.0159244286827,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.819570366623
 06/06  18:00:00,1.05362859768,1.13773704617,0.0,0.169489280822,0.0,0.00466659663591,0.00466659663591,0.00466659663591,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.934415748118
 06/06  19:00:00,1.09197354157,1.13413384057,0.0,0.145555453759,0.0,0.00400761975952,0.00400761975952,0.00400761975952,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.953657092247
 06/06  20:00:00,1.27965732566,1.29652860038,0.0,0.374220842181,0.0,0.0103035290181,0.0103035290181,0.0103035290181,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.886185916021
 06/06  21:00:00,1.46187242792,1.51697336,0.0,0.678214163748,0.0,0.0186734637118,0.0186734637118,0.0186734637118,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.803480665564
 06/06  22:00:00,1.25109301913,1.85814626059,0.0,1.15646313943,0.0,0.0318412289547,0.0318412289547,0.0318412289547,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.671154073935
 06/06  23:00:00,0.975954929597,2.33536724576,0.0,1.78098741776,0.0,0.0490364337616,0.0490364337616,0.0490364337616,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.527850654024
 06/06  24:00:00,0.694584145923,2.87108045131,0.0,2.47345391343,0.0,0.068102310987,0.068102310987,0.068102310987,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.375682870142
 06/07  01:00:00,0.591964136883,3.28594435114,0.0,2.96008253395,0.0,0.0815007953774,0.0815007953774,0.0815007953774,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.305657479403
 06/07  02:00:00,0.54741873145,3.66046206763,0.0,3.3539188592,0.0,0.092344403077,0.092344403077,0.092344403077,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.286573123834
 06/07  03:00:00,0.541567243335,3.87272048732,0.0,3.56163762135,0.0,0.0980635829094,0.0980635829094,0.0980635829094,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.2913938852
 06/07  04:00:00,0.543830743629,4.06135856395,0.0,3.69677559463,0.0,0.101784375212,0.101784375212,0.101784375212,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.345637742438
 06/07  05:00:00,0.587444186851,4.15356168991,0.0,3.54727967579,0.0,0.0976682615054,0.0976682615054,0.0976682615054,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.585140663562
 06/07  06:00:00,0.716265802706,4.70500018191,0.0,3.64733374815,0.0,0.100423078773,0.100423078773,0.100423078773,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03323968218
 06/07  07:00:00,0.869446073368,4.04478763795,0.0,2.86267598629,0.0,0.0788188731614,0.0788188731614,0.0788188731614,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15615639801
 06/07  08:00:00,0.796282789413,3.41675504007,0.0,2.27085331073,0.0,0.0625240508964,0.0625240508964,0.0625240508964,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12395806159
 06/07  09:00:00,0.748681398302,3.13979736595,0.0,2.095164061,0.0,0.0576867487508,0.0576867487508,0.0576867487508,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02595746923
 06/07  10:00:00,0.758855919486,2.87343295364,0.0,1.94505663266,0.0,0.0535537981788,0.0535537981788,0.0535537981788,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.909261260534
 06/07  11:00:00,0.74757048763,1.98501838736,0.0,1.16100782898,0.0,0.0319663591862,0.0319663591862,0.0319663591862,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.804889641603
 06/07  12:00:00,0.717847647049,1.37943547602,0.0,0.636565252075,0.0,0.017526732366,0.017526732366,0.017526732366,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.724071405305
 06/07  13:00:00,0.683007758605,0.849606880392,0.0,0.153765924212,0.0,0.00423368098068,0.00423368098068,0.00423368098068,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.676392084931
 06/07  14:00:00,0.669879379194,0.649521442692,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.628977437771
 06/07  15:00:00,0.697273917722,0.656870757591,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.63518476836
 06/07  16:00:00,0.79642692831,0.718833858117,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.693183133616
 06/07  17:00:00,0.968838077881,0.848191461153,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.817029930314
 06/07  18:00:00,1.04896200105,0.965112494228,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.931280477003
 06/07  19:00:00,1.08796592181,0.984823520693,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.949902226125
 06/07  20:00:00,1.26935379664,0.918254332579,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.882132490404
 06/07  21:00:00,1.4431989642,0.834766869194,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.799488338509
 06/07  22:00:00,1.21925179017,0.698273356957,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.667744309737
 06/07  23:00:00,0.926918495836,0.552336297069,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.525807123098
 06/07  24:00:00,0.626481834936,0.397089858769,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.375146191028
 06/08  01:00:00,0.515943294651,0.525495678402,0.0,0.19903012623,0.0,0.00547995314515,0.00547995314515,0.00547995314515,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.30626121438
 06/08  02:00:00,0.471829410622,0.916007239697,0.0,0.608539169334,0.0,0.0167550822486,0.0167550822486,0.0167550822486,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.287497985762
 06/08  03:00:00,0.474986455199,1.45585811773,0.0,1.14344492587,0.0,0.0314827947733,0.0314827947733,0.0314827947733,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.29272421109
 06/08  04:00:00,0.482455864484,1.8335993413,0.0,1.4676598303,0.0,0.0404094960668,0.0404094960668,0.0404094960668,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.346994284111
 06/08  05:00:00,0.533631924599,2.19981609055,0.0,1.5928357116,0.0,0.0438559992541,0.0438559992541,0.0438559992541,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.585839028389
 06/08  06:00:00,0.658638159332,2.61069120072,0.0,1.55431637536,0.0,0.0427954353999,0.0427954353999,0.0427954353999,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03194807378
 06/08  07:00:00,0.831398697181,2.66143056275,0.0,1.48080758622,0.0,0.0407714969747,0.0407714969747,0.0407714969747,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15466772288
 06/08  08:00:00,0.777499831034,2.73287704924,0.0,1.58866233608,0.0,0.0437410925174,0.0437410925174,0.0437410925174,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12227104542
 06/08  09:00:00,0.736959535186,2.71194548918,0.0,1.66942978301,0.0,0.0459648856347,0.0459648856347,0.0459648856347,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02383987045
 06/08  10:00:00,0.761075417915,2.95207793875,0.0,2.02566809787,0.0,0.055773296607,0.055773296607,0.055773296607,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.907294780432
 06/08  11:00:00,0.775472831022,2.99688192589,0.0,2.17441191844,0.0,0.0598687025779,0.0598687025779,0.0598687025779,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.803349090664
 06/08  12:00:00,0.747976631648,2.47162549438,0.0,1.73084023017,0.0,0.0476557169647,0.0476557169647,0.0476557169647,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.721986445571
 06/08  13:00:00,0.722989709585,2.29905046346,0.0,1.60589745518,0.0,0.0442156319599,0.0442156319599,0.0442156319599,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.673704137024
 06/08  14:00:00,0.71669737316,2.34739960149,0.0,1.70041440173,0.0,0.0468179939658,0.0468179939658,0.0468179939658,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.62644119484
 06/08  15:00:00,0.743968953204,2.3504884538,0.0,1.69594858934,0.0,0.0466950354814,0.0466950354814,0.0466950354814,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.632853875225
 06/08  16:00:00,0.838841087791,2.25653553763,0.0,1.54046855727,0.0,0.0424141594808,0.0424141594808,0.0424141594808,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.690416255858
 06/08  17:00:00,1.01932635523,2.67872199511,0.0,1.83371790723,0.0,0.0504882773447,0.0504882773447,0.0504882773447,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.813842557041
 06/08  18:00:00,1.08790138352,2.37597202929,0.0,1.4142657798,0.0,0.0389393824689,0.0389393824689,0.0389393824689,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.927874232257
 06/08  19:00:00,1.12536945481,2.33986773006,0.0,1.35848422404,0.0,0.0374035330088,0.0374035330088,0.0374035330088,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.946462211452
 06/08  20:00:00,1.30420804737,2.18124075608,0.0,1.26589511593,0.0,0.0348542507276,0.0348542507276,0.0348542507276,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.879223797974
 06/08  21:00:00,1.48260088799,2.26338399226,0.0,1.43106513086,0.0,0.0394019237857,0.0394019237857,0.0394019237857,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.797040330716
 06/08  22:00:00,1.2629580525,2.2837330892,0.0,1.5873973147,0.0,0.0437062623234,0.0437062623234,0.0437062623234,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.665806727282
 06/08  23:00:00,0.977749818449,2.39649661091,0.0,1.84617720046,0.0,0.0508313226134,0.0508313226134,0.0508313226134,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.523790236478
 06/08  24:00:00,0.687031360304,2.59417730437,0.0,2.19913918203,0.0,0.0605495253683,0.0605495253683,0.0605495253683,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.373094454595
 06/09  01:00:00,0.57230025161,2.57020502004,0.0,2.24589657936,0.0,0.0618369101043,0.0618369101043,0.0618369101043,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.30410410289
 06/09  02:00:00,0.523615900825,2.79438720298,0.0,2.4894077478,0.0,0.0685415724519,0.0685415724519,0.0685415724519,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.285009370579
 06/09  03:00:00,0.518556253748,3.03572767281,0.0,2.72588592039,0.0,0.075052593322,0.075052593322,0.075052593322,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.290152771651
 06/09  04:00:00,0.514418353533,2.99183928823,0.0,2.62852709714,0.0,0.0723719851156,0.0723719851156,0.0723719851156,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.344366964203
 06/09  05:00:00,0.55892344871,3.11508429615,0.0,2.511415689,0.0,0.0691475233644,0.0691475233644,0.0691475233644,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.582527256586
 06/09  06:00:00,0.68262782451,3.47777793385,0.0,2.42561325728,0.0,0.0667851005771,0.0667851005771,0.0667851005771,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.027737925
 06/09  07:00:00,0.844407851233,3.12939786778,0.0,1.95329585473,0.0,0.0537806510265,0.0537806510265,0.0537806510265,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.1501467594
 06/09  08:00:00,0.781008162799,2.85615326212,0.0,1.71608381132,0.0,0.0472494242823,0.0472494242823,0.0472494242823,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.11812578305
 06/09  09:00:00,0.729692968107,2.44450202449,0.0,1.40551041643,0.0,0.0386983185559,0.0386983185559,0.0386983185559,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02031577234
 06/09  10:00:00,0.728890627735,1.78002658322,0.0,0.856726925829,0.0,0.0235885064269,0.0235885064269,0.0235885064269,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.904184596942
 06/09  11:00:00,0.726278632313,1.20779341574,0.0,0.387694528796,0.0,0.0106745038687,0.0106745038687,0.0106745038687,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.800977970166
 06/09  12:00:00,0.701116561477,0.76849553836,0.0,0.0288976342605,0.0,0.000795646793543,0.000795646793543,0.000795646793543,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.720799085457
 06/09  13:00:00,0.678774077625,0.692458883204,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.673010011955
 06/09  14:00:00,0.669879379194,0.645730553445,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.625186548525
 06/09  15:00:00,0.697273917722,0.652915751233,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.631229762002
 06/09  16:00:00,0.79642692831,0.71419708078,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.688546356278
 06/09  17:00:00,0.968838077881,0.842566175129,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.811404644291
 06/09  18:00:00,1.04896200105,0.958852557508,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.925020540282
 06/09  19:00:00,1.08796592181,0.978504799339,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.943583504772
 06/09  20:00:00,1.26935379664,0.912306126108,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.876184283933
 06/09  21:00:00,1.4431989642,0.829783023903,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.794504493218
 06/09  22:00:00,1.21925179017,0.69402434529,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.663495298069
 06/09  23:00:00,0.926918495836,0.548641594572,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.522112420601
 06/09  24:00:00,0.626481834936,0.394194587405,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.372250919664
 06/10  01:00:00,0.514410365581,0.331133125194,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.310928787401
 06/10  02:00:00,0.4576855668,0.310659846814,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.290689762214
 06/10  03:00:00,0.446364309973,0.370541025605,0.0,0.0543068285519,0.0,0.00149524537598,0.00149524537598,0.00149524537598,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.296545216282
 06/10  04:00:00,0.459454390932,0.910957442239,0.0,0.535238240468,0.0,0.0147368668996,0.0147368668996,0.0147368668996,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.356773974885
 06/10  05:00:00,0.515867622431,1.43548406366,0.0,0.798851450574,0.0,0.021995004485,0.021995004485,0.021995004485,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.61549126253
 06/10  06:00:00,0.65250791323,2.07060592247,0.0,0.945752651344,0.0,0.0260396770802,0.0260396770802,0.0260396770802,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.10042651955
 06/10  07:00:00,0.832335713511,2.01017355799,0.0,0.746265894147,0.0,0.0205471513846,0.0205471513846,0.0205471513846,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.23795241019
 06/10  08:00:00,0.782109556548,1.80957194594,0.0,0.577973796699,0.0,0.0159135171395,0.0159135171395,0.0159135171395,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.2096544815
 06/10  09:00:00,0.744321665115,1.42455603136,0.0,0.301306479224,0.0,0.00829595709831,0.00829595709831,0.00829595709831,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.10457371642
 06/10  10:00:00,0.756218350597,0.995859388258,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.976744327807
 06/10  11:00:00,0.768092887963,0.880323238752,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.861202321972
 06/10  12:00:00,0.748131420774,0.791092026156,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.772293207514
 06/10  13:00:00,0.722362110139,0.736749304863,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.717300433614
 06/10  14:00:00,0.709004951369,0.685731751366,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.665187746446
 06/10  15:00:00,0.734332890577,0.692608281617,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.670922292386
 06/10  16:00:00,0.832344847558,0.763009400568,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.737358676067
 06/10  17:00:00,1.0041900081,0.901516455191,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.870354924352
 06/10  18:00:00,1.08327231659,1.03556392986,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.00173191263
 06/10  19:00:00,1.122210676,1.06453384099,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.02961254643
 06/10  20:00:00,1.30420916697,0.994223687214,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.958101845039
 06/10  21:00:00,1.47880582167,0.897714157326,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.862435626642
 06/10  22:00:00,1.2475450021,0.74721330704,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.716684259819
