Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/10  23:00:00,0.942453341171,0.581072594618,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.554543420647
 06/10  24:00:00,0.633055518013,0.405045104426,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.383101436684
 06/11  01:00:00,0.514410365581,0.328850836339,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.308646498547
 06/11  02:00:00,0.4576855668,0.308279117551,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.288309032951
 06/11  03:00:00,0.444869064598,0.31362447154,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.293935490769
 06/11  04:00:00,0.444717524033,0.372537313644,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.353592086757
 06/11  05:00:00,0.493872617946,0.632707063593,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.611565713033
 06/11  06:00:00,0.62646823615,1.11990113999,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.09547438842
 06/11  07:00:00,0.811788562126,1.25894504843,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.23298979478
 06/11  08:00:00,0.766196039409,1.22657316823,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.20462950049
 06/11  09:00:00,0.736025708017,1.11838397256,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.09970813685
 06/11  10:00:00,0.756218350597,0.991448373348,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.972333312897
 06/11  11:00:00,0.768092887963,0.876282034081,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.8571611173
 06/11  12:00:00,0.748131420774,0.787518144559,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.768719325917
 06/11  13:00:00,0.722362110139,0.733150007255,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.713701136006
 06/11  14:00:00,0.709004951369,0.682235686965,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.661691682044
 06/11  15:00:00,0.734332890577,0.689326478401,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.667640489171
 06/11  16:00:00,0.832344847558,0.759972417448,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.734321692947
 06/11  17:00:00,1.0041900081,0.89835432926,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.867192798422
 06/11  18:00:00,1.08327231659,1.03230323155,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.99847121432
 06/11  19:00:00,1.122210676,1.06103361984,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.02611232528
 06/11  20:00:00,1.30420916697,0.99079999389,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.954678151715
 06/11  21:00:00,1.47880582167,0.894734444785,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.859455914101
 06/11  22:00:00,1.2475450021,0.744795685283,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.714266638062
 06/11  23:00:00,0.942453341171,0.579558997262,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.553029823291
 06/11  24:00:00,0.633055518013,0.404273940828,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.382330273086
 06/12  01:00:00,0.510463341506,0.321694597926,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.301490260134
 06/12  02:00:00,0.455074328373,0.303025767462,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.283055682861
 06/12  03:00:00,0.443503660426,0.308125623006,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.288436642235
 06/12  04:00:00,0.442046368417,0.361572235215,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.342627008329
 06/12  05:00:00,0.489775925345,0.599985577619,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.578844227059
 06/12  06:00:00,0.615842723933,1.04403956854,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01961281696
 06/12  07:00:00,0.790627200206,1.16649075225,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.14053549859
 06/12  08:00:00,0.733758738517,1.1303230943,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10837942656
 06/12  09:00:00,0.690994649551,1.02962221877,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.01094638305
 06/12  10:00:00,0.705302121308,0.915008311024,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.895893250573
 06/12  11:00:00,0.715604128444,0.812024435282,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.792903518501
 06/12  12:00:00,0.700320914683,0.731353169313,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.712554350671
 06/12  13:00:00,0.678774077625,0.68434598883,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.664897117581
 06/12  14:00:00,0.669879379194,0.638199018136,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.617655013215
 06/12  15:00:00,0.722150380121,0.645459740913,0.0,0.0,0.0186471427318,0.00622931966728,0.0248764623991,0.00622931966728,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.623773751683
 06/12  16:00:00,0.831677303056,0.7067197366,0.0,0.0,0.0260344649721,0.00921590977365,0.0352503747458,0.00921590977365,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.681069012098
 06/12  17:00:00,1.12918556902,0.833943045095,0.0,0.0,0.118887411488,0.041460079652,0.16034749114,0.041460079652,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.802781514256
 06/12  18:00:00,1.25922954259,0.948907085571,0.0,0.0,0.15656647995,0.0537010615928,0.210267541543,0.0537010615928,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.915075068346
 06/12  19:00:00,1.18525837622,0.968875879126,0.0,0.0,0.070894335378,0.0263981190342,0.0972924544122,0.0263981190342,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.933954584559
 06/12  20:00:00,1.32379590372,0.903372530557,0.0,0.0,0.0396736353191,0.0147684717565,0.0544421070756,0.0147684717565,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.867250688382
 06/12  21:00:00,1.46155003114,0.821066647574,0.0,0.0,0.0133740294311,0.0049770375026,0.0183510669337,0.0049770375026,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.785788116889
 06/12  22:00:00,1.21925179017,0.68687501775,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.656345970529
 06/12  23:00:00,0.926918495836,0.542797188197,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.516268014226
 06/12  24:00:00,0.626481834936,0.389860707516,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.367917039774
 06/13  01:00:00,0.510463341506,0.320450416373,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.300246078581
 06/13  02:00:00,0.455074328373,0.301917721317,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281947636717
 06/13  03:00:00,0.443503660426,0.307224907875,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287535927105
 06/13  04:00:00,0.442046368417,0.360485588822,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.341540361935
 06/13  05:00:00,0.489775925345,0.59832363445,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.57718228389
 06/13  06:00:00,0.615842723933,1.04106241089,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01663565931
 06/13  07:00:00,0.790627200206,1.16339270084,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13743744718
 06/13  08:00:00,0.733758738517,1.12755032962,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10560666188
 06/13  09:00:00,0.690994649551,1.02717935014,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00850351442
 06/13  10:00:00,0.705302121308,0.91280438127,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.893689320819
 06/13  11:00:00,0.715604128444,0.810396658349,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.791275741569
 06/13  12:00:00,0.700320914683,0.730130319582,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.711331500941
 06/13  13:00:00,0.678774077625,0.68350597764,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.664057106391
 06/13  14:00:00,0.669879379194,0.637222515678,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.616678510758
 06/13  15:00:00,0.697273917722,0.644290450418,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.622604461188
 06/13  16:00:00,0.79642692831,0.704891521414,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.679240796912
 06/13  17:00:00,0.973994785804,0.831744519513,0.0,0.0,0.00384069222007,0.00131601570284,0.00515670792291,0.00131601570284,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.800582988674
 06/13  18:00:00,1.07723206933,0.946744778887,0.0,0.0,0.0208556633428,0.00741440494434,0.0282700682871,0.00741440494434,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.912912761661
 06/13  19:00:00,1.17310295601,0.966051737878,0.0,0.0,0.0628117544298,0.0223252797776,0.0851370342074,0.0223252797776,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.931130443311
 06/13  20:00:00,1.32749733756,0.900726898999,0.0,0.0,0.0425427031696,0.0156008377499,0.0581435409194,0.0156008377499,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.864605056824
 06/13  21:00:00,1.46566645822,0.818910482515,0.0,0.0,0.0163798075986,0.00608768642072,0.0224674940193,0.00608768642072,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.783631951831
 06/13  22:00:00,1.21925179017,0.68527416208,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.654745114859
 06/13  23:00:00,0.926918495836,0.541810634576,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.515281460605
 06/13  24:00:00,0.626481834936,0.38926545801,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.367321790268
 06/14  01:00:00,0.510463341506,0.319949843541,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.299745505749
 06/14  02:00:00,0.455074328373,0.301431041558,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281460956957
 06/14  03:00:00,0.443503660426,0.306455036562,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286766055792
 06/14  04:00:00,0.442046368417,0.359370275614,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.340425048728
 06/14  05:00:00,0.489775925345,0.596416234262,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.575274883703
 06/14  06:00:00,0.615842723933,1.03797645196,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01354970039
 06/14  07:00:00,0.790627200206,1.16008181479,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13412656114
 06/14  08:00:00,0.733758738517,1.12427496286,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10233129512
 06/14  09:00:00,0.690994649551,1.02449515701,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00581932129
 06/14  10:00:00,0.705302121308,0.910545995785,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.891430935334
 06/14  11:00:00,0.715604128444,0.808456521192,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.789335604411
 06/14  12:00:00,0.700320914683,0.728489245486,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.709690426845
 06/14  13:00:00,0.678774077625,0.68190042843,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.662451557181
 06/14  14:00:00,0.669879379194,0.636220788082,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.615676783161
 06/14  15:00:00,0.697273917722,0.643550335442,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.621864346211
 06/14  16:00:00,0.79642692831,0.704118033609,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.678467309107
 06/14  17:00:00,0.968838077881,0.830825565068,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.79966403423
 06/14  18:00:00,1.04896200105,0.945444871402,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.911612854177
 06/14  19:00:00,1.08796592181,0.964891289276,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.929969994709
 06/14  20:00:00,1.26935379664,0.899974500082,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.863852657907
 06/14  21:00:00,1.4431989642,0.818524568361,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.783246037677
 06/14  22:00:00,1.21925179017,0.68509087461,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.654561827389
 06/14  23:00:00,0.926918495836,0.541983788461,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.51545461449
 06/14  24:00:00,0.626481834936,0.389685982653,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.367742314911
 06/15  01:00:00,0.510463341506,0.320674776118,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.300470438326
 06/15  02:00:00,0.45797875232,0.406682570426,0.0,0.104282725397,0.0,0.0029044239472,0.0029044239472,0.0029044239472,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.282429760428
 06/15  03:00:00,0.453146757673,0.656721776667,0.0,0.349320542482,0.0,0.0096430972471,0.0096430972471,0.0096430972471,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287712253415
 06/15  04:00:00,0.457804167172,0.93226795127,0.0,0.572318155334,0.0,0.0157577987552,0.0157577987552,0.0157577987552,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.341004569049
 06/15  05:00:00,0.508718458987,1.28370513626,0.0,0.68798669659,0.0,0.0189425336416,0.0189425336416,0.0189425336416,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.574577089109
 06/15  06:00:00,0.63550488487,1.74960350839,0.0,0.714123327277,0.0,0.0196621609375,0.0196621609375,0.0196621609375,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01105342954
 06/15  07:00:00,0.80393800325,1.6402371131,0.0,0.483444062352,0.0,0.0133108030436,0.0133108030436,0.0133108030436,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13083779709
 06/15  08:00:00,0.747110520413,1.60608653736,0.0,0.484932401043,0.0,0.0133517818966,0.0133517818966,0.0133517818966,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.09921046857
 06/15  09:00:00,0.699188774524,1.31935495651,0.0,0.297607969362,0.0,0.00819412497304,0.00819412497304,0.00819412497304,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00307115143
 06/15  10:00:00,0.705302121308,0.908120978547,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.889005918097
 06/15  11:00:00,0.715604128444,0.806528611334,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.787407694553
 06/15  12:00:00,0.700320914683,0.727001023947,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.708202205305
 06/15  13:00:00,0.678774077625,0.680982959335,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.661534088086
 06/15  14:00:00,0.669879379194,0.635308335402,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.614764330481
 06/15  15:00:00,0.697273917722,0.642437105795,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.620751116564
 06/15  16:00:00,0.79642692831,0.702926722253,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.677275997751
 06/15  17:00:00,0.968838077881,0.828908638962,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.797747108123
 06/15  18:00:00,1.04896200105,0.943181754382,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.909349737157
 06/15  19:00:00,1.08796592181,0.962553509892,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.927632215325
 06/15  20:00:00,1.26935379664,0.897628534904,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.861506692728
 06/15  21:00:00,1.4431989642,0.816451329456,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.781172798772
 06/15  22:00:00,1.21925179017,0.683351950699,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.652822903478
 06/15  23:00:00,0.926918495836,0.540787337699,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.514258163728
 06/15  24:00:00,0.626481834936,0.389237720648,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.367294052906
 06/16  01:00:00,0.510463341506,0.320328642085,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.300124304292
 06/16  02:00:00,0.455074328373,0.30197313754,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.282003052939
 06/16  03:00:00,0.443503660426,0.307063010183,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287374029413
 06/16  04:00:00,0.448419334822,0.59134945179,0.0,0.231464079062,0.0,0.006372966405,0.006372966405,0.006372966405,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.340940145841
 06/16  05:00:00,0.500360327504,0.979731897417,0.0,0.384422063803,0.0,0.0105844021581,0.0105844021581,0.0105844021581,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.574168483054
 06/16  06:00:00,0.63188173363,1.61627688317,0.0,0.582531645832,0.0,0.0160390096976,0.0160390096976,0.0160390096976,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.00931848576
 06/16  07:00:00,0.803338936232,1.61611898999,0.0,0.461686141958,0.0,0.0127117360252,0.0127117360252,0.0127117360252,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.12847759438
 06/16  08:00:00,0.750280861543,1.71869841945,0.0,0.600078165727,0.0,0.0165221230268,0.0165221230268,0.0165221230268,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.09667658599
 06/16  09:00:00,0.710144823218,1.7149051223,0.0,0.69552811516,0.0,0.0191501736667,0.0191501736667,0.0191501736667,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00070117142
 06/16  10:00:00,0.729838846009,1.79742155656,0.0,0.891165906941,0.0,0.0245367247014,0.0245367247014,0.0245367247014,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.887140589166
 06/16  11:00:00,0.729745714643,1.31832422155,0.0,0.51361783791,0.0,0.0141415861989,0.0141415861989,0.0141415861989,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.785585466864
 06/16  12:00:00,0.704340479621,0.871217272074,0.0,0.145989298765,0.0,0.00401956493763,0.00401956493763,0.00401956493763,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.706429154667
 06/16  13:00:00,0.678774077625,0.679476755893,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.660027884644
 06/16  14:00:00,0.669879379194,0.634257979418,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.613713974497
 06/16  15:00:00,0.697273917722,0.641274477247,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.619588488016
 06/16  16:00:00,0.79642692831,0.701230669111,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.67557994461
 06/16  17:00:00,0.968838077881,0.827167872704,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.796006341865
 06/16  18:00:00,1.04896200105,0.941065922151,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.907233904925
 06/16  19:00:00,1.08796592181,0.960402706109,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.925481411542
 06/16  20:00:00,1.26935379664,0.8956345663,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.859512724124
 06/16  21:00:00,1.4431989642,0.814502563892,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.779224033208
 06/16  22:00:00,1.21925179017,0.681865531395,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.651336484174
 06/16  23:00:00,0.926918495836,0.539932356836,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.513403182865
 06/16  24:00:00,0.626481834936,0.38873023658,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.366786568839
 06/17  01:00:00,0.514410365581,0.326858836019,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.306654498227
 06/17  02:00:00,0.4576855668,0.306785866146,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.286815781546
 06/17  03:00:00,0.444869064598,0.31243238286,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.292743402089
 06/17  04:00:00,0.45144205807,0.614729259157,0.0,0.24423290177,0.0,0.00672453403692,0.00672453403692,0.00672453403692,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.3515511305
 06/17  05:00:00,0.509797717791,1.20418321502,0.0,0.578394476838,0.0,0.0159250998456,0.0159250998456,0.0159250998456,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.604647387618
 06/17  06:00:00,0.646183562886,1.8194710346,0.0,0.716054291876,0.0,0.0197153267357,0.0197153267357,0.0197153267357,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.07898999115
 06/17  07:00:00,0.824304254225,1.69368811513,0.0,0.454565889963,0.0,0.0125156920993,0.0125156920993,0.0125156920993,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.21316697152
 06/17  08:00:00,0.773317453437,1.46585156142,0.0,0.258647454733,0.0,0.00712141402861,0.00712141402861,0.00712141402861,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.18526043895
 06/17  09:00:00,0.736025708017,1.10083456874,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.08215873302
 06/17  10:00:00,0.756218350597,0.976399464224,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.957284403774
 06/17  11:00:00,0.768092887963,0.8628848159,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.843763899119
 06/17  12:00:00,0.748131420774,0.775496561363,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.756697742721
 06/17  13:00:00,0.722362110139,0.722616939583,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.703168068334
 06/17  14:00:00,0.709004951369,0.672862281397,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.652318276477
 06/17  15:00:00,0.734332890577,0.679641026941,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.65795503771
 06/17  16:00:00,0.832344847558,0.748703283545,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.723052559043
 06/17  17:00:00,1.05426029199,0.884331200152,0.0,0.0,0.0374857951135,0.0125844887774,0.0500702838909,0.0125844887774,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.853169669313
 06/17  18:00:00,1.20687392747,1.01569755369,0.0,0.0,0.0924786302292,0.0311229806529,0.123601610882,0.0311229806529,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.98186553646
 06/17  19:00:00,1.27945395435,1.04408287186,0.0,0.0,0.117011587304,0.0402316910434,0.157243278347,0.0402316910434,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.00916157729
 06/17  20:00:00,1.42968599809,0.975375551126,0.0,0.0,0.0924745130751,0.0330023180445,0.12547683112,0.0330023180445,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.939253708951
 06/17  21:00:00,1.59128308249,0.880970632234,0.0,0.0,0.0828895000303,0.0295877607853,0.112477260816,0.0295877607853,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.845692101549
 06/17  22:00:00,1.27835300627,0.733804663716,0.0,0.0,0.0227084238162,0.00809958036004,0.0308080041763,0.00809958036004,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.703275616495
 06/17  23:00:00,0.942453341171,0.571401533684,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.544872359713
 06/17  24:00:00,0.633055518013,0.399278557329,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.377334889587
 06/18  01:00:00,0.514410365581,0.324923890732,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.30471955294
 06/18  02:00:00,0.4576855668,0.304877686089,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.284907601488
 06/18  03:00:00,0.444869064598,0.310184613552,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.290495632782
 06/18  04:00:00,0.444717524033,0.367927833727,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.34898260684
 06/18  05:00:00,0.493872617946,0.622477482199,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.60133613164
 06/18  06:00:00,0.62646823615,1.09896144964,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.07453469807
 06/18  07:00:00,0.811788562126,1.23462554265,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.208670289
 06/18  08:00:00,0.766196039409,1.20280114783,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.18085748009
 06/18  09:00:00,0.736025708017,1.09681887863,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.07814304292
 06/18  10:00:00,0.756218350597,0.972600581236,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.953485520785
 06/18  11:00:00,0.768092887963,0.859451351609,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.840330434829
 06/18  12:00:00,0.748131420774,0.772484502821,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.75368568418
 06/18  13:00:00,0.722362110139,0.719309238486,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.699860367237
 06/18  14:00:00,0.709004951369,0.669616299157,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.649072294236
 06/18  15:00:00,0.734332890577,0.676586660549,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.654900671318
 06/18  16:00:00,1.0375613116,0.745400513228,0.0,0.0,0.1567267358,0.0484897282425,0.205216464043,0.0484897282425,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.719749788726
 06/18  17:00:00,1.4337114494,0.880791300888,0.0,0.0,0.324238578696,0.105282862612,0.429521441308,0.105282862612,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.84962977005
 06/18  18:00:00,1.47418952261,1.01194156267,0.0,0.0,0.293502273466,0.097414932561,0.390917206027,0.097414932561,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.97810954545
 06/18  19:00:00,1.47076981956,1.0404260778,0.0,0.0,0.260320141426,0.0882390021378,0.348559143563,0.0882390021378,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.00550478324
 06/18  20:00:00,1.40250932512,0.972483715176,0.0,0.0,0.0714688713422,0.0268312868061,0.0983001581483,0.0268312868061,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.936361873001
 06/18  21:00:00,1.47880582167,0.878871151597,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.843592620913
 06/18  22:00:00,1.2475450021,0.73213942946,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.701610382239
 06/18  23:00:00,0.942453341171,0.570199835595,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.543670661624
 06/18  24:00:00,0.633055518013,0.39842556632,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.376481898578
 06/19  01:00:00,0.510463341506,0.317506163775,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.297301825983
 06/19  02:00:00,0.455074328373,0.299468050476,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.279497965875
 06/19  03:00:00,0.443503660426,0.30454819692,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.28485921615
 06/19  04:00:00,0.442046368417,0.356511224443,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.337565997557
 06/19  05:00:00,0.489775925345,0.589933623045,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.568792272485
 06/19  06:00:00,0.615842723933,1.02467677251,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.00025002093
 06/19  07:00:00,0.790627200206,1.14441937533,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11846412168
 06/19  08:00:00,0.733758738517,1.10868910641,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08674543867
 06/19  09:00:00,0.690994649551,1.01008909519,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.991413259477
 06/19  10:00:00,0.705302121308,0.897772598097,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.878657537647
 06/19  11:00:00,0.715604128444,0.797266698366,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.778145781586
 06/19  12:00:00,0.700320914683,0.718527836894,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.699729018253
 06/19  13:00:00,0.678774077625,0.672798797765,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.653349926516
 06/19  14:00:00,0.669879379194,0.627563225486,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.607019220565
 06/19  15:00:00,0.767466387954,0.634610429408,0.0,0.0,0.0527413562687,0.0174511139627,0.0701924702314,0.0174511139627,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.612924440178
 06/19  16:00:00,1.06101658443,0.693880886887,0.0,0.0,0.199794789007,0.0647948671157,0.264589656123,0.0647948671157,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.668230162386
 06/19  17:00:00,1.40994170218,0.818730718766,0.0,0.0,0.331269260391,0.109834363906,0.441103624297,0.109834363906,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.787569187927
 06/19  18:00:00,1.48979111075,0.93161727162,0.0,0.0,0.331158435546,0.109670674161,0.440829109707,0.109670674161,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.897785254395
 06/19  19:00:00,1.48585230362,0.950877551275,0.0,0.0,0.295878155201,0.102008226615,0.397886381816,0.102008226615,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.915956256708
 06/19  20:00:00,1.55711339862,0.886976273242,0.0,0.0,0.211039135162,0.0767204668162,0.287759601978,0.0767204668162,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.850854431067
 06/19  21:00:00,1.65659255303,0.806650468797,0.0,0.0,0.155876163663,0.0575174251597,0.213393588823,0.0575174251597,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.771371938112
 06/19  22:00:00,1.3009324465,0.675372981328,0.0,0.0,0.0594575983279,0.0222230579954,0.0816806563233,0.0222230579954,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.644843934108
 06/19  23:00:00,0.926918495836,0.534419624569,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.507890450598
 06/19  24:00:00,0.626481834936,0.384462604389,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.362518936648
 06/20  01:00:00,0.510463341506,0.31634986834,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.296145530547
 06/20  02:00:00,0.455074328373,0.298273685779,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.278303601179
 06/20  03:00:00,0.443503660426,0.30320597473,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.283516993959
 06/20  04:00:00,0.442046368417,0.35508526267,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.336140035783
 06/20  05:00:00,0.489775925345,0.587853673044,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.566712322484
 06/20  06:00:00,0.615842723933,1.02105147225,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.996624720678
 06/20  07:00:00,0.790627200206,1.14038760794,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11443235429
 06/20  08:00:00,0.733758738517,1.10493832481,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08299465707
 06/20  09:00:00,0.690994649551,1.00669198968,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.988016153961
 06/20  10:00:00,0.705302121308,0.895015365174,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.875900304723
 06/20  11:00:00,0.715604128444,0.795002958249,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.775882041469
 06/20  12:00:00,0.700320914683,0.716572318151,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.697773499509
 06/20  13:00:00,0.678774077625,0.670731535486,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.651282664237
 06/20  14:00:00,0.669879379194,0.625715667337,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.605171662416
 06/20  15:00:00,0.697273917722,0.632828011711,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.61114202248
 06/20  16:00:00,0.861401197662,0.692185760947,0.0,0.0,0.0488509548573,0.0161233144943,0.0649742693516,0.0161233144943,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.666535036445
 06/20  17:00:00,1.2251778691,0.816647185819,0.0,0.0,0.191528002662,0.0648117885559,0.256339791218,0.0648117885559,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.78548565498
 06/20  18:00:00,1.31696218728,0.929371051438,0.0,0.0,0.199170473093,0.068829713135,0.268000186228,0.068829713135,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.895539034213
 06/20  19:00:00,1.30492519009,0.948667655094,0.0,0.0,0.1596887443,0.0572705239835,0.216959268283,0.0572705239835,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.913746360527
 06/20  20:00:00,1.4334292984,0.884712675578,0.0,0.0,0.120233402023,0.0438420997374,0.16407550176,0.0438420997374,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.848590833403
 06/20  21:00:00,1.58378999367,0.80441078425,0.0,0.0,0.103022808668,0.0375682207925,0.140591029461,0.0375682207925,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.769132253565
 06/20  22:00:00,1.24584760168,0.67349429553,0.0,0.0,0.0194158793356,0.00717993217141,0.026595811507,0.00717993217141,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.642965248309
 06/20  23:00:00,0.926918495836,0.533111775426,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.506582601455
 06/20  24:00:00,0.626481834936,0.383662107731,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.36171843999
 06/21  01:00:00,0.510463341506,0.315783758117,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.295579420325
 06/21  02:00:00,0.455074328373,0.297733326638,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.277763242037
 06/21  03:00:00,0.443503660426,0.302733644481,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.283044663711
 06/21  04:00:00,0.442046368417,0.354662210789,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.335716983902
 06/21  05:00:00,0.489775925345,0.586525918378,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.565384567819
 06/21  06:00:00,0.615842723933,1.018470011,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.994043259425
 06/21  07:00:00,0.790627200206,1.13734285108,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11138759743
 06/21  08:00:00,0.733758738517,1.10189219457,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07994852683
 06/21  09:00:00,0.690994649551,1.00402403767,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.985348201955
 06/21  10:00:00,0.705302121308,0.892566812586,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.873451752135
 06/21  11:00:00,0.715604128444,0.792590060403,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.773469143623
 06/21  12:00:00,0.700320914683,0.714146249375,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.695347430733
 06/21  13:00:00,0.678774077625,0.66868248423,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.649233612981
 06/21  14:00:00,0.789912628467,0.623857639948,0.0,0.0,0.0901253718159,0.029907877457,0.120033249273,0.029907877457,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.603313635027
 06/21  15:00:00,0.970758431208,0.630867858355,0.0,0.0,0.205234468655,0.068250044831,0.273484513486,0.068250044831,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.609181869125
 06/21  16:00:00,1.2565963427,0.690051281911,0.0,0.0,0.347179484381,0.11298993001,0.460169414391,0.11298993001,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.664400557409
 06/21  17:00:00,1.58517145885,0.814039786045,0.0,0.0,0.462485870921,0.153847510045,0.616333380966,0.153847510045,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.782878255206
 06/21  18:00:00,1.64549244804,0.926338047644,0.0,0.0,0.447717393794,0.148813053203,0.596530446997,0.148813053203,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.892506030419
 06/21  19:00:00,1.67776759075,0.945276910903,0.0,0.0,0.442747347063,0.147054321877,0.58980166894,0.147054321877,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.910355616336
 06/21  20:00:00,1.79898541674,0.881424692033,0.0,0.0,0.395546897597,0.134084722501,0.529631620098,0.134084722501,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.845302849858
 06/21  21:00:00,1.83681809315,0.801742898053,0.0,0.0,0.289680611809,0.103938517141,0.39361912895,0.103938517141,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.766464367368
 06/21  22:00:00,1.47052192074,0.671343194364,0.0,0.0,0.184216244774,0.0670538857875,0.251270130562,0.0670538857875,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.640814147143
 06/21  23:00:00,1.02881140362,0.531444253313,0.0,0.0,0.0745335699926,0.0273593377869,0.101892907779,0.0273593377869,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.504915079342
 06/21  24:00:00,0.626481834936,0.382524430426,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.360580762685
 06/22  01:00:00,0.510463341506,0.315022735708,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.294818397916
 06/22  02:00:00,0.455074328373,0.297239288543,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.277269203942
 06/22  03:00:00,0.443503660426,0.302159270443,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.282470289673
 06/22  04:00:00,0.442046368417,0.35383295328,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.334887726394
 06/22  05:00:00,0.489775925345,0.585167632698,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.564026282138
 06/22  06:00:00,0.615842723933,1.01559409845,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.991167346879
 06/22  07:00:00,0.790627200206,1.13399091655,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.10803566289
 06/22  08:00:00,0.733758738517,1.09859569301,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07665202527
 06/22  09:00:00,0.690994649551,1.00118150497,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.982505669252
 06/22  10:00:00,0.705302121308,0.890842125568,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.871727065117
 06/22  11:00:00,0.715604128444,0.791559148267,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.772438231487
 06/22  12:00:00,0.700320914683,0.713812044316,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.695013225675
 06/22  13:00:00,0.678774077625,0.668603799946,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.649154928697
 06/22  14:00:00,0.669879379194,0.623564301881,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.60302029696
 06/22  15:00:00,0.697273917722,0.630309565889,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.608623576659
 06/22  16:00:00,0.79642692831,0.689232943169,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.663582218667
 06/22  17:00:00,0.968838077881,0.81304095878,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.781879427941
 06/22  18:00:00,1.04896200105,0.925073928918,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.891241911693
 06/22  19:00:00,1.12009827103,0.9442279991,0.0,0.0,0.023663996241,0.00846835298551,0.0321323492265,0.00846835298551,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.909306704533
 06/22  20:00:00,1.2811578361,0.880896599783,0.0,0.0,0.00858142346735,0.00322261598788,0.0118040394552,0.00322261598788,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.844774757608
 06/22  21:00:00,1.4431989642,0.801269195056,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.765990664372
 06/22  22:00:00,1.21925179017,0.670902529299,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.640373482078
 06/22  23:00:00,0.926918495836,0.531280952111,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.50475177814
 06/22  24:00:00,0.626481834936,0.382778999917,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.360835332175
 06/23  01:00:00,0.510463341506,0.315435059991,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.295230722199
 06/23  02:00:00,0.455074328373,0.297714349107,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.277744264507
 06/23  03:00:00,0.443503660426,0.302668590103,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.282979609333
 06/23  04:00:00,0.442046368417,0.354012048136,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.335066821249
 06/23  05:00:00,0.489775925345,0.584584590254,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.563443239695
 06/23  06:00:00,0.615842723933,1.01392813872,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.989501387141
 06/23  07:00:00,0.790627200206,1.13223875947,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.10628350582
 06/23  08:00:00,0.733758738517,1.09687066546,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07492699772
 06/23  09:00:00,0.690994649551,0.999153249547,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.980477413831
 06/23  10:00:00,0.705302121308,0.88838966114,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.869274600689
 06/23  11:00:00,0.715604128444,0.789088783951,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.769967867171
 06/23  12:00:00,0.700320914683,0.71122935738,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.692430538739
