Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/23  13:00:00,0.678774077625,0.666110727576,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.646661856327
 06/23  14:00:00,0.71610211853,0.621302724416,0.0,0.0,0.0348881311448,0.0113346081908,0.0462227393356,0.0113346081908,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.600758719495
 06/23  15:00:00,0.955753382894,0.628321482532,0.0,0.0,0.195000605379,0.0634788597924,0.258479465172,0.0634788597924,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.606635493301
 06/23  16:00:00,1.22972124241,0.687084335872,0.0,0.0,0.326667092612,0.10662722149,0.433294314102,0.10662722149,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.66143361137
 06/23  17:00:00,1.66730653081,0.81031321013,0.0,0.0,0.526554782751,0.171913670181,0.698468452932,0.171913670181,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.779151679292
 06/23  18:00:00,1.69401559432,0.921989808937,0.0,0.0,0.483719794777,0.1613337985,0.645053593277,0.1613337985,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.888157791712
 06/23  19:00:00,1.69451153705,0.94102582687,0.0,0.0,0.452494489308,0.154051125934,0.606545615242,0.154051125934,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.906104532303
 06/23  20:00:00,1.77157475286,0.877687385468,0.0,0.0,0.370916967452,0.131303988766,0.502220956218,0.131303988766,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.841565543293
 06/23  21:00:00,1.85308629846,0.798240746469,0.0,0.0,0.301332322009,0.108555012248,0.409887334256,0.108555012248,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.762962215785
 06/23  22:00:00,1.50341002769,0.668399824751,0.0,0.0,0.208946335351,0.075211902165,0.284158237516,0.075211902165,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.63787077753
 06/23  23:00:00,1.07206553281,0.529250033356,0.0,0.0,0.106750668211,0.0383963687626,0.145147036974,0.0383963687626,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.502720859385
 06/23  24:00:00,0.628739588709,0.381101099103,0.0,0.0,0.00166194398011,0.000595809792882,0.00225775377299,0.000595809792882,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.359157431361
 06/24  01:00:00,0.514410365581,0.320403240769,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.300198902977
 06/24  02:00:00,0.4576855668,0.300838304353,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.280868219752
 06/24  03:00:00,0.444869064598,0.306092926311,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.286403945541
 06/24  04:00:00,0.444717524033,0.362744024024,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.343798797137
 06/24  05:00:00,0.493872617946,0.612595644582,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.591454294022
 06/24  06:00:00,0.62646823615,1.08066299337,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.05623624179
 06/24  07:00:00,0.811788562126,1.21357746553,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.18762221188
 06/24  08:00:00,0.766196039409,1.18180674782,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.15986308008
 06/24  09:00:00,0.736025708017,1.07733550955,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.05865967383
 06/24  10:00:00,0.801352718562,0.955121168111,0.0,0.0,0.0340679259088,0.0110664420566,0.0451343679653,0.0110664420566,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.936006107661
 06/24  11:00:00,0.843877010774,0.844274787282,0.0,0.0,0.0571583199004,0.0186258029107,0.0757841228111,0.0186258029107,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.825153870502
 06/24  12:00:00,0.969268716069,0.75904448478,0.0,0.0,0.16666317325,0.0544741220446,0.221137295294,0.0544741220446,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.740245666139
 06/24  13:00:00,1.2117768551,0.706974478165,0.0,0.0,0.375131139212,0.114283605751,0.489414744963,0.114283605751,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.687525606916
 06/24  14:00:00,1.3905734984,0.658434627062,0.0,0.0,0.52244730364,0.159121243389,0.68156854703,0.159121243389,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.637890622141
 06/24  15:00:00,1.66147362889,0.665151180187,0.0,0.0,0.7147838292,0.212356909115,0.927140738315,0.212356909115,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.643465190957
 06/24  16:00:00,1.90252483221,0.732567501192,0.0,0.0,0.825149084792,0.245030899863,1.07017998466,0.245030899863,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.706916776691
 06/24  17:00:00,2.27661161886,0.865751758204,0.0,0.0,0.975878797668,0.296542813095,1.27242161076,0.296542813095,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.834590227365
 06/24  18:00:00,2.16657748372,0.994846806605,0.0,0.0,0.826464894024,0.256840273105,1.08330516713,0.256840273105,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.96101478938
 06/24  19:00:00,2.04506328517,1.02309293176,0.0,0.0,0.696506808022,0.226345801149,0.922852609171,0.226345801149,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,0.988171637195
 06/24  20:00:00,2.09820655287,0.955765232804,0.0,0.0,0.596177320386,0.197820065509,0.793997385895,0.197820065509,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.919643390629
 06/24  21:00:00,2.19370938109,0.86326620455,0.0,0.0,0.536906518536,0.177997040882,0.714903559418,0.177997040882,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.827987673865
 06/24  22:00:00,1.78543822756,0.719352161906,0.0,0.0,0.401922765889,0.135970459573,0.537893225462,0.135970459573,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.688823114685
 06/24  23:00:00,1.31340196492,0.560474946554,0.0,0.0,0.277206828194,0.0937417955586,0.370948623753,0.0937417955586,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.533945772583
 06/24  24:00:00,0.857426687407,0.391849935764,0.0,0.0,0.167681288912,0.0566898804816,0.224371169394,0.0566898804816,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.369906268022
 06/25  01:00:00,0.606637164007,0.318901272126,0.0,0.0,0.0685810365542,0.0236457618717,0.092226798426,0.0236457618717,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.298696934333
 06/25  02:00:00,0.460814024231,0.299321150639,0.0,0.0,0.00232700067537,0.00080145675537,0.00312845743074,0.00080145675537,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.279351066039
 06/25  03:00:00,0.444869064598,0.304603669716,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.284914688946
 06/25  04:00:00,0.444717524033,0.361239295586,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.3422940687
 06/25  05:00:00,0.493872617946,0.610468882262,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.589327531702
 06/25  06:00:00,0.62646823615,1.07686157935,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.05243482778
 06/25  07:00:00,0.811788562126,1.20927316073,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.18331790708
 06/25  08:00:00,0.766196039409,1.17769162418,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.15574795644
 06/25  09:00:00,0.814413202719,1.07350134601,0.0,0.0,0.0592027160651,0.0191847786368,0.0783874947019,0.0191847786368,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.05482551029
 06/25  10:00:00,1.14796183329,0.951648019439,0.0,0.0,0.297261334381,0.0944821483105,0.391743482691,0.0944821483105,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.932532958988
 06/25  11:00:00,1.17777311406,0.841060113995,0.0,0.0,0.312588145239,0.0970920808536,0.409680226092,0.0970920808536,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.821939197215
 06/25  12:00:00,1.28965481652,0.755967236161,0.0,0.0,0.41550080305,0.126022592696,0.541523395746,0.126022592696,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.737168417519
 06/25  13:00:00,1.42806972041,0.704336768535,0.0,0.0,0.544522690469,0.161184919797,0.705707610266,0.161184919797,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.684887897286
 06/25  14:00:00,1.63317433643,0.655887292135,0.0,0.0,0.717058739182,0.207110645874,0.924169385057,0.207110645874,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.635343287215
 06/25  15:00:00,1.80881755663,0.662716239589,0.0,0.0,0.829160050456,0.245324615594,1.07448466605,0.245324615594,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.641030250358
 06/25  16:00:00,1.92075839675,0.730422497391,0.0,0.0,0.835382141224,0.253031407969,1.08841354919,0.253031407969,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.704771772889
 06/25  17:00:00,2.42749028991,0.863062905893,0.0,0.0,1.09852851426,0.324771767551,1.42330028181,0.324771767551,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.831901375054
 06/25  18:00:00,2.29193836406,0.991769924884,0.0,0.0,0.927905299778,0.280760747694,1.20866604747,0.280760747694,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.957937907659
 06/25  19:00:00,2.19591031256,1.01984930453,0.0,0.0,0.819913336091,0.253786300465,1.07369963656,0.253786300465,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,0.984928009968
 06/25  20:00:00,2.19655808869,0.952776080591,0.0,0.0,0.674159311463,0.218189610251,0.892348921714,0.218189610251,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.916654238416
 06/25  21:00:00,2.29269804332,0.860573180655,0.0,0.0,0.614974978249,0.198917243397,0.813892221646,0.198917243397,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.825294649971
 06/25  22:00:00,1.89183609165,0.717069442225,0.0,0.0,0.48430404207,0.159987047477,0.644291089547,0.159987047477,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.686540395004
 06/25  23:00:00,1.37613684826,0.558804473034,0.0,0.0,0.324336599872,0.109346907212,0.433683507084,0.109346907212,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.532275299063
 06/25  24:00:00,0.912006974832,0.390651653541,0.0,0.0,0.208628048521,0.0703234082984,0.278951456819,0.0703234082984,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.3687079858
 06/26  01:00:00,0.690531519634,0.311256896016,0.0,0.0,0.134673756881,0.0453944212466,0.180068178128,0.0453944212466,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.291052558224
 06/26  02:00:00,0.546834150305,0.293469729762,0.0,0.0,0.0684533009183,0.0233065210132,0.0917598219315,0.0233065210132,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.273499645161
 06/26  03:00:00,0.453715567195,0.29833505526,0.0,0.0,0.00759979329915,0.00261211347071,0.0102119067699,0.00261211347071,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.27864607449
 06/26  04:00:00,0.442046368417,0.349183479445,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.330238252559
 06/26  05:00:00,0.489775925345,0.577729802522,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.556588451963
 06/26  06:00:00,0.615842723933,1.00338554358,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.978958792003
 06/26  07:00:00,0.79200038224,1.12030044105,0.0,0.0,0.00102726370362,0.000345918330248,0.00137318203387,0.000345918330248,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.0943451874
 06/26  08:00:00,0.793307410354,1.08501530926,0.0,0.0,0.0447634324483,0.0147852393894,0.0595486718377,0.0147852393894,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06307164152
 06/26  09:00:00,0.907628415535,0.988125125256,0.0,0.0,0.164522752397,0.0521110135866,0.216633765984,0.0521110135866,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.96944928954
 06/26  10:00:00,1.22208484698,0.878223528859,0.0,0.0,0.394557036985,0.122225688688,0.516782725672,0.122225688688,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.859108468409
 06/26  11:00:00,1.21337451582,0.779982376078,0.0,0.0,0.38215753915,0.115612848228,0.497770387378,0.115612848228,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.760861459297
 06/26  12:00:00,1.34732356258,0.702921578816,0.0,0.0,0.499458496194,0.147544151702,0.647002647896,0.147544151702,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.684122760174
 06/26  13:00:00,1.44454336133,0.658290782245,0.0,0.0,0.591167894264,0.174601389444,0.765769283708,0.174601389444,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.638841910996
 06/26  14:00:00,1.66460188569,0.614217246181,0.0,0.0,0.772119912645,0.222602593852,0.994722506497,0.222602593852,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.59367324126
 06/26  15:00:00,1.8598913843,0.621105993272,0.0,0.0,0.902473128273,0.260144338308,1.16261746658,0.260144338308,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.599420004041
 06/26  16:00:00,1.97329033267,0.679632350922,0.0,0.0,0.908671725203,0.268191679155,1.17686340436,0.268191679155,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.65398162642
 06/26  17:00:00,2.40168325062,0.802129733781,0.0,0.0,1.10638982839,0.32645534435,1.43284517274,0.32645534435,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.770968202942
 06/26  18:00:00,2.25830152582,0.913169398191,0.0,0.0,0.928835622797,0.280503901973,1.20933952477,0.280503901973,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.879337380966
 06/26  19:00:00,2.15582160817,0.932237809328,0.0,0.0,0.814044805706,0.253810880661,1.06785568637,0.253810880661,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.897316514761
 06/26  20:00:00,2.17993905617,0.869415704307,0.0,0.0,0.688289256078,0.22229600345,0.910585259527,0.22229600345,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.833293862132
 06/26  21:00:00,2.27304900376,0.790488105121,0.0,0.0,0.627334448987,0.202515590567,0.829850039554,0.202515590567,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.755209574437
 06/26  22:00:00,1.86123964413,0.661892473477,0.0,0.0,0.482308202516,0.159679651437,0.641987853953,0.159679651437,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.631363426257
 06/26  23:00:00,1.36140255737,0.524122885168,0.0,0.0,0.324769331772,0.109714729762,0.434484061534,0.109714729762,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.497593711197
 06/26  24:00:00,0.883507196892,0.377282582543,0.0,0.0,0.191457573292,0.065567788664,0.257025361956,0.065567788664,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.355338914802
 06/27  01:00:00,0.659593901449,0.310560815811,0.0,0.0,0.111033710838,0.0380968491049,0.149130559943,0.0380968491049,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.290356478019
 06/27  02:00:00,0.504308249169,0.292890057599,0.0,0.0,0.0364989051383,0.0127350156575,0.0492339207958,0.0127350156575,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.272919972999
 06/27  03:00:00,0.443503660426,0.297671295098,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.277982314327
 06/27  04:00:00,0.442046368417,0.34839836122,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.329453134334
 06/27  05:00:00,0.489775925345,0.576311685814,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.555170335254
 06/27  06:00:00,0.615842723933,1.00079280768,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.976366056101
 06/27  07:00:00,0.790627200206,1.1173684748,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09141322115
 06/27  08:00:00,0.749843728374,1.08202325544,0.0,0.0,0.0121002359128,0.00398475394511,0.0160849898579,0.00398475394511,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.0600795877
 06/27  09:00:00,0.821690193718,0.985461457578,0.0,0.0,0.0987901293913,0.0319054147754,0.130695544167,0.0319054147754,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.966785621862
 06/27  10:00:00,1.18004960661,0.875800709524,0.0,0.0,0.362620037996,0.112127447303,0.4747474853,0.112127447303,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.856685649073
 06/27  11:00:00,1.16946254286,0.777884580838,0.0,0.0,0.347801376709,0.106057037706,0.453858414415,0.106057037706,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.758763664058
 06/27  12:00:00,1.26446128594,0.701156149538,0.0,0.0,0.433255527859,0.130884843401,0.564140371259,0.130884843401,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.682357330896
 06/27  13:00:00,1.40998830812,0.656567561714,0.0,0.0,0.564639869635,0.166574360863,0.731214230498,0.166574360863,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.637118690465
 06/27  14:00:00,1.54967246692,0.612658812438,0.0,0.0,0.679392391063,0.200400696664,0.879793087727,0.200400696664,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.592114807518
 06/27  15:00:00,1.76667752449,0.619651571209,0.0,0.0,0.825846623364,0.243556983401,1.06940360677,0.243556983401,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.597965581979
 06/27  16:00:00,1.94853689847,0.677973173318,0.0,0.0,0.890711989783,0.261397980372,1.15210997015,0.261397980372,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.652322448817
 06/27  17:00:00,2.33993937121,0.800110696029,0.0,0.0,1.05891821502,0.312183078307,1.37110129333,0.312183078307,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.76894916519
 06/27  18:00:00,2.22277314377,0.910828126408,0.0,0.0,0.903198491181,0.270612651546,1.17381114273,0.270612651546,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.876996109182
 06/27  19:00:00,2.14222305604,0.929811355521,0.0,0.0,0.805588155069,0.248668979165,1.05425713423,0.248668979165,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.894890060954
 06/27  20:00:00,2.16582168355,0.867206128654,0.0,0.0,0.677763223751,0.218704663154,0.896467886905,0.218704663154,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.831084286479
 06/27  21:00:00,2.28579359238,0.788505872968,0.0,0.0,0.637084821981,0.205509806192,0.842594628173,0.205509806192,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.753227342284
 06/27  22:00:00,1.87709302312,0.660264101603,0.0,0.0,0.494559177429,0.163282055522,0.657841232951,0.163282055522,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.629735054382
 06/27  23:00:00,1.38712684402,0.522822802025,0.0,0.0,0.344393916198,0.11581443199,0.460208348188,0.11581443199,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.496293628054
 06/27  24:00:00,0.90319845617,0.37648404692,0.0,0.0,0.206049459196,0.070667162038,0.276716621234,0.070667162038,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.354540379178
 06/28  01:00:00,0.676622495278,0.309921785059,0.0,0.0,0.123727334347,0.0424318194257,0.166159153772,0.0424318194257,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.289717447267
 06/28  02:00:00,0.525714228111,0.292288810987,0.0,0.0,0.0523479460018,0.0182919537356,0.0706398997374,0.0182919537356,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.272318726387
 06/28  03:00:00,0.448592447715,0.297047358809,0.0,0.0,0.00377141438137,0.00131737290804,0.00508878728941,0.00131737290804,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.277358378039
 06/28  04:00:00,0.442046368417,0.347584964933,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.328639738047
 06/28  05:00:00,0.489775925345,0.574627631424,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.553486280864
 06/28  06:00:00,0.615842723933,0.998052255316,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.973625503741
 06/28  07:00:00,0.790627200206,1.11468982991,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.08873457626
 06/28  08:00:00,0.733758738517,1.07952979791,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.05758613017
 06/28  09:00:00,0.711696343088,0.983116177229,0.0,0.0,0.0154942273871,0.00520746615001,0.0207016935371,0.00520746615001,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.964440341513
 06/28  10:00:00,0.919020123837,0.873882276393,0.0,0.0,0.160692910081,0.0530250924485,0.213718002529,0.0530250924485,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.854767215943
 06/28  11:00:00,0.999048205695,0.776109566938,0.0,0.0,0.215363102334,0.068080974917,0.283444077251,0.068080974917,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.756988650158
 06/28  12:00:00,1.07723862208,0.699623615733,0.0,0.0,0.286367320209,0.0905503871844,0.376917707393,0.0905503871844,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.680824797091
 06/28  13:00:00,1.2359874297,0.655103771394,0.0,0.0,0.42796907031,0.129244281769,0.557213352079,0.129244281769,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.635654900145
 06/28  14:00:00,1.38204533227,0.611281181096,0.0,0.0,0.546990824013,0.165175129059,0.712165953072,0.165175129059,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.590737176176
 06/28  15:00:00,1.6092324167,0.618201631985,0.0,0.0,0.704272327743,0.207686171234,0.911958498976,0.207686171234,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.596515642755
 06/28  16:00:00,1.83094769318,0.676288484506,0.0,0.0,0.798949231977,0.235571532888,1.03452076487,0.235571532888,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.650637760004
 06/28  17:00:00,2.29349136628,0.798131311273,0.0,0.0,1.02305617916,0.301597109241,1.3246532884,0.301597109241,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.766969780434
 06/28  18:00:00,2.13240881092,0.908728197826,0.0,0.0,0.827821529324,0.255625280551,1.08344680987,0.255625280551,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.874896180601
 06/28  19:00:00,2.11627670739,0.927618319474,0.0,0.0,0.785752243779,0.242558541809,1.02831078559,0.242558541809,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.892697024907
 06/28  20:00:00,2.21237531408,0.865000923272,0.0,0.0,0.716760749258,0.226260768181,0.943021517439,0.226260768181,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.828879081097
 06/28  21:00:00,2.13603326125,0.787013813388,0.0,0.0,0.515790410157,0.177043886892,0.692834297049,0.177043886892,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.751735282704
 06/28  22:00:00,1.74757954705,0.659229318316,0.0,0.0,0.392208537071,0.136119219801,0.528327756872,0.136119219801,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.628700271095
 06/28  23:00:00,1.28418664885,0.522096120612,0.0,0.0,0.264739314675,0.0925288383442,0.357268153019,0.0925288383442,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.495566946641
 06/28  24:00:00,0.806828776296,0.376124181279,0.0,0.0,0.133036312765,0.0473106285949,0.18034694136,0.0473106285949,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.354180513538
 06/29  01:00:00,0.593677509962,0.309757356668,0.0,0.0,0.061386782135,0.0218273863212,0.0832141684562,0.0218273863212,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.289553018875
 06/29  02:00:00,0.455074328373,0.292159563418,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.272189478817
 06/29  03:00:00,0.443503660426,0.296900922772,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.277211942002
 06/29  04:00:00,0.442046368417,0.347068774107,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.32812354722
 06/29  05:00:00,0.489775925345,0.573402774361,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.552261423802
 06/29  06:00:00,0.615842723933,0.995733909222,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.971307157647
 06/29  07:00:00,0.790627200206,1.11212988341,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.08617462976
 06/29  08:00:00,0.733758738517,1.07720112546,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.05525745772
 06/29  09:00:00,0.690994649551,0.981121826543,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.962445990827
 06/29  10:00:00,0.705302121308,0.872231572922,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.853116512471
 06/29  11:00:00,0.719422259512,0.774735940023,0.0,0.0,0.00287304316211,0.000945087905389,0.0038181310675,0.000945087905389,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.755615023243
 06/29  12:00:00,0.783205640469,0.69842653204,0.0,0.0,0.0623425137484,0.0205422120371,0.0828847257855,0.0205422120371,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.679627713398
 06/29  13:00:00,0.905356655654,0.654187263734,0.0,0.0,0.171248944563,0.0553336334656,0.226582578029,0.0553336334656,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.634738392485
 06/29  14:00:00,1.12224224955,0.610285880412,0.0,0.0,0.345567791241,0.106795079117,0.452362870358,0.106795079117,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.589741875491
 06/29  15:00:00,1.34657407465,0.617283125838,0.0,0.0,0.496017845907,0.153282311022,0.649300156929,0.153282311022,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.595597136607
 06/29  16:00:00,1.54366109826,0.675366561727,0.0,0.0,0.567774553972,0.179459615979,0.747234169951,0.179459615979,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.649715837225
 06/29  17:00:00,1.2417229656,0.798131474853,0.0,0.0,0.197469717292,0.0754151704305,0.272884887723,0.0754151704305,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.766969944015
 06/29  18:00:00,1.38029420388,0.908652659195,0.0,0.0,0.240289930064,0.0910422727695,0.331332202834,0.0910422727695,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.87482064197
 06/29  19:00:00,1.35184291175,0.927325689192,0.0,0.0,0.191505335313,0.0723716546341,0.263876989947,0.0723716546341,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.892404394625
 06/29  20:00:00,1.45284118542,0.864860988257,0.0,0.0,0.133178939058,0.0503084497172,0.183487388775,0.0503084497172,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.828739146082
 06/29  21:00:00,1.56138437641,0.786572667375,0.0,0.0,0.0857320796769,0.0324533325328,0.11818541221,0.0324533325328,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.75129413669
 06/29  22:00:00,1.23705152372,0.658944095202,0.0,0.0,0.0129228864545,0.00487684708856,0.017799733543,0.00487684708856,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.628415047981
 06/29  23:00:00,0.926918495836,0.522167210427,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.495638036456
 06/29  24:00:00,0.626481834936,0.376529168782,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.35458550104
 06/30  01:00:00,0.510463341506,0.310451417807,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.290247080014
 06/30  02:00:00,0.455074328373,0.292916240015,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.272946155415
 06/30  03:00:00,0.443503660426,0.297623080944,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.277934100174
 06/30  04:00:00,0.442046368417,0.347964500053,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.329019273167
 06/30  05:00:00,0.489775925345,0.574130206812,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.552988856253
 06/30  06:00:00,0.615842723933,0.995037690138,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.970610938564
 06/30  07:00:00,0.790627200206,1.11069217627,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.08473692262
 06/30  08:00:00,0.733758738517,1.07575191879,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.05380825105
 06/30  09:00:00,0.690994649551,0.979836509278,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.961160673562
 06/30  10:00:00,0.705302121308,0.871261983567,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.852146923117
 06/30  11:00:00,0.715604128444,0.773970034232,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.754849117451
 06/30  12:00:00,0.700320914683,0.69781831734,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.679019498698
 06/30  13:00:00,0.768401040585,0.653843235355,0.0,0.0,0.0674127406623,0.0222142222976,0.0896269629599,0.0222142222976,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.634394364106
 06/30  14:00:00,0.900596666174,0.610303930033,0.0,0.0,0.173430307414,0.0572869795657,0.23071728698,0.0572869795657,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.589759925113
 06/30  15:00:00,1.06510070764,0.617253328602,0.0,0.0,0.276415486863,0.0914113030531,0.367826789917,0.0914113030531,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.595567339372
 06/30  16:00:00,1.26026209399,0.674992214684,0.0,0.0,0.348585137089,0.115250028587,0.463835165676,0.115250028587,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.649341490183
 06/30  17:00:00,1.59799127808,0.796155148864,0.0,0.0,0.472874653416,0.156278546785,0.629153200201,0.156278546785,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.764993618025
 06/30  18:00:00,1.63879324235,0.905982545523,0.0,0.0,0.441772758243,0.148058483062,0.589831241305,0.148058483062,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.872150528298
 06/30  19:00:00,1.61588080829,0.92490385817,0.0,0.0,0.392853137505,0.135061748982,0.527914886487,0.135061748982,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.889982563603
 06/30  20:00:00,1.68898125598,0.862862310735,0.0,0.0,0.309355144065,0.110272315274,0.419627459339,0.110272315274,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.82674046856
 06/30  21:00:00,1.80492384903,0.784801385033,0.0,0.0,0.266701437139,0.095023447686,0.361724884825,0.095023447686,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.749522854349
 06/30  22:00:00,1.4694483859,0.657497083333,0.0,0.0,0.184405215249,0.0657913804807,0.25019659573,0.0657913804807,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.626968036112
 06/30  23:00:00,1.05269025203,0.521127804184,0.0,0.0,0.0926276787039,0.0331440774898,0.125771756194,0.0331440774898,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.494598630213
 06/30  24:00:00,0.626481834936,0.375841843622,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.35389817588
 07/01  01:00:00,0.515547369194,0.316199757092,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.296086327456
 07/01  02:00:00,0.457980542406,0.296942361765,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.277062131314
 07/01  03:00:00,0.445182403315,0.302064995092,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.282464603662
 07/01  04:00:00,0.445111917501,0.35761086014,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.338750876119
 07/01  05:00:00,0.494238409794,0.602799576214,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.581753349841
 07/01  06:00:00,0.631427089086,1.06165740955,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.03734056462
 07/01  07:00:00,0.82633048427,1.19175710229,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.16591863268
 07/01  08:00:00,0.780125002531,1.16076047992,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.13891554634
 07/01  09:00:00,0.740831950465,1.05820603023,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.03961422527
 07/01  10:00:00,0.756678534509,0.938107027808,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.919077974378
 07/01  11:00:00,0.772635556111,0.829073869123,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.810038985714
 07/01  12:00:00,0.810436644861,0.745120328331,0.0,0.0,0.0440817759065,0.0135948926488,0.0576766685553,0.0135948926488,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.7264060938
 07/01  13:00:00,0.96522561997,0.694483647685,0.0,0.0,0.183119552324,0.0552551820078,0.238374734331,0.0552551820078,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.675122285418
 07/01  14:00:00,1.12314551174,0.646858527155,0.0,0.0,0.314738573869,0.095004195351,0.40974276922,0.095004195351,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.626406958702
 07/01  15:00:00,1.31025024958,0.653445806416,0.0,0.0,0.442078473603,0.133416954813,0.575495428416,0.133416954813,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.63185739194
 07/01  16:00:00,1.57113466633,0.719968043417,0.0,0.0,0.564014628582,0.170187437663,0.734202066244,0.170187437663,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.694432732749
 07/01  17:00:00,1.94397123019,0.850659426528,0.0,0.0,0.71655112716,0.222241022984,0.938792150144,0.222241022984,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.819638105051
 07/01  18:00:00,1.89708433431,0.977466723485,0.0,0.0,0.614124026165,0.198188371542,0.812312397707,0.198188371542,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.943786931309
 07/01  19:00:00,1.86268064328,1.00519714121,0.0,0.0,0.556302860672,0.184883738318,0.741186598991,0.184883738318,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.970432972827
 07/01  20:00:00,1.93713367076,0.939079478767,0.0,0.0,0.469032201929,0.160872768998,0.629904970927,0.160872768998,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.903120164566
 07/01  21:00:00,1.96148951019,0.848627281458,0.0,0.0,0.352316533984,0.127366246996,0.47968278098,0.127366246996,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.81350748432
 07/01  22:00:00,1.56665978712,0.707586936105,0.0,0.0,0.232674897944,0.0853576369884,0.318032534932,0.0853576369884,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.677195252426
 07/01  23:00:00,1.07985137599,0.551891912061,0.0,0.0,0.101681072054,0.0378005823643,0.139481654418,0.0378005823643,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.525482104453
 07/01  24:00:00,0.635646011533,0.386548905325,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.364703971746
 07/02  01:00:00,0.515547369194,0.31497058138,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.294857151744
 07/02  02:00:00,0.457980542406,0.296117017639,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.276236787187
 07/02  03:00:00,0.445182403315,0.301358308141,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.281757916711
 07/02  04:00:00,0.445111917501,0.356784742862,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.337924758841
 07/02  05:00:00,0.494238409794,0.601369875449,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.580323649077
 07/02  06:00:00,0.631427089086,1.05839792784,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.03408108291
 07/02  07:00:00,0.82633048427,1.18741417364,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.16157570403
 07/02  08:00:00,0.780125002531,1.15580029553,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.13395536195
 07/02  09:00:00,0.740831950465,1.05324976296,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.034657958
 07/02  10:00:00,0.756678534509,0.933533066982,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.914504013553
 07/02  11:00:00,0.772635556111,0.825015611847,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.805980728438
 07/02  12:00:00,0.853955684016,0.741770452816,0.0,0.0,0.0773590547864,0.0238366529244,0.101195707711,0.0238366529244,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.723056218285
 07/02  13:00:00,1.11256807776,0.69116236487,0.0,0.0,0.297943484857,0.0877737072605,0.385717192117,0.0877737072605,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.671801002603
 07/02  14:00:00,1.37137334566,0.64370708192,0.0,0.0,0.510949388926,0.147021214212,0.657970603138,0.147021214212,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.623255513467
 07/02  15:00:00,1.60053603826,0.650459749477,0.0,0.0,0.668751855834,0.197029361253,0.865781217087,0.197029361253,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.628871335001
 07/02  16:00:00,1.82731905246,0.716818120874,0.0,0.0,0.765045248791,0.225341203578,0.990386452369,0.225341203578,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.691282810206
 07/02  17:00:00,2.18570046406,0.847186019149,0.0,0.0,0.907091952877,0.273429431134,1.18052138401,0.273429431134,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.816164697673
 07/02  18:00:00,1.98899703523,0.973935722394,0.0,0.0,0.683837252248,0.220387846376,0.904225098624,0.220387846376,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.940255930218
 07/02  19:00:00,1.88364156716,1.00168147388,0.0,0.0,0.570506399001,0.191641123872,0.762147522873,0.191641123872,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.9669173055
 07/02  20:00:00,1.95217342866,0.93563536484,0.0,0.0,0.480422368624,0.164522360207,0.644944728831,0.164522360207,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.899676050638
 07/02  21:00:00,1.91658908617,0.845517726385,0.0,0.0,0.318180353704,0.116602003259,0.434782356963,0.116602003259,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.810397929247
 07/02  22:00:00,1.51703996928,0.704882821808,0.0,0.0,0.195720176507,0.0726925405873,0.268412717094,0.0726925405873,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.674491138129
 07/02  23:00:00,0.985485561227,0.549878950782,0.0,0.0,0.0326431446216,0.0124726950383,0.0451158396599,0.0124726950383,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.523469143173
 07/02  24:00:00,0.635646011533,0.385054401524,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.363209467945
 07/03  01:00:00,0.511600345118,0.307184722493,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.287071292857
 07/03  02:00:00,0.455369303979,0.289799347015,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.269919116563
 07/03  03:00:00,0.443816999143,0.294773627661,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.27517323623
 07/03  04:00:00,0.442440761886,0.344578501345,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.325718517324
 07/03  05:00:00,0.490141717194,0.56897221031,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.547925983937
 07/03  06:00:00,0.620801576869,0.986307488597,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.961990643667
 07/03  07:00:00,0.80516912235,1.10060570729,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07476723768
 07/03  08:00:00,0.747687701638,1.06573106434,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04388613076
 07/03  09:00:00,0.695800891999,0.970541982198,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.951950177239
 07/03  10:00:00,0.70576230522,0.862541555537,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.843512502107
 07/03  11:00:00,0.720146796592,0.766222784338,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.747187900929
 07/03  12:00:00,0.704949470215,0.69079518578,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.672080951249
 07/03  13:00:00,0.683262853124,0.646943371864,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.627582009597
 07/03  14:00:00,0.674277170348,0.603737015643,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.58328544719
 07/03  15:00:00,0.697695848314,0.610550537719,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.588962123244
 07/03  16:00:00,0.917879029955,0.667764446691,0.0,0.0,0.0879710159639,0.0288933331509,0.116864349115,0.0288933331509,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.642229136022
 07/03  17:00:00,1.25021756763,0.788008254527,0.0,0.0,0.209980084157,0.070410333637,0.280390417794,0.070410333637,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.756986933051
 07/03  18:00:00,1.28865287653,0.897289355844,0.0,0.0,0.176329132088,0.0618621233778,0.238191255466,0.0618621233778,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.863609563668
 07/03  19:00:00,1.08724929009,0.916416730918,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.881652562536
 07/03  20:00:00,1.2723733295,0.854818237423,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.818858923222
 07/03  21:00:00,1.44619987174,0.777697941362,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.742578144224
 07/03  22:00:00,1.22033404027,0.651604868424,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.621213184745
 07/03  23:00:00,0.924834876231,0.51670758136,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.490297773751
 07/03  24:00:00,0.629072328456,0.372957791868,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.35111285829
 07/04  01:00:00,0.511600345118,0.307607038208,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.287493608573
 07/04  02:00:00,0.455369303979,0.2905183705,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.270638140048
 07/04  03:00:00,0.448240583338,0.455962029897,0.0,0.160663147571,0.0,0.0044235841956,0.0044235841956,0.0044235841956,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.275698490896
 07/04  04:00:00,0.454923013629,0.798334986277,0.0,0.453351347024,0.0,0.0124822517427,0.0124822517427,0.0124822517427,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.326123655232
 07/04  05:00:00,0.516039842361,1.5091086842,0.0,0.940611531646,0.0,0.0258981251675,0.0258981251675,0.0258981251675,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.547450926183
 07/04  06:00:00,0.652745447238,2.14482298684,0.0,1.16019104241,0.0,0.0319438703692,0.0319438703692,0.0319438703692,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.960315099496
 07/04  07:00:00,0.83091445927,2.03333788508,0.0,0.935062311881,0.0,0.0257453369194,0.0257453369194,0.0257453369194,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07243710359
 07/04  08:00:00,0.768555331085,1.82134716269,0.0,0.75790555372,0.0,0.0208676294464,0.0208676294464,0.0208676294464,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.0415966754
 07/04  09:00:00,0.705854430603,1.333171144,0.0,0.365141271183,0.0,0.0100535386042,0.0100535386042,0.0100535386042,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.949438067855
 07/04  10:00:00,0.70576230522,0.860618419786,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.841589366356
 07/04  11:00:00,0.720146796592,0.765220418606,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.746185535197
 07/04  12:00:00,0.704949470215,0.689963306671,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.67124907214
 07/04  13:00:00,0.683262853124,0.646163683568,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.626802321301
 07/04  14:00:00,0.674277170348,0.602943961634,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.582492393181
 07/04  15:00:00,0.697695848314,0.609704967434,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.588116552958
 07/04  16:00:00,0.80101468084,0.667022091661,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.641486780993
 07/04  17:00:00,0.969827149836,0.787067797043,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.756046475567
 07/04  18:00:00,1.05046162106,0.895790595681,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.862110803505
 07/04  19:00:00,1.08724929009,0.914428934339,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.879664765957
 07/04  20:00:00,1.2723733295,0.853302972006,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.817343657805
 07/04  21:00:00,1.44619987174,0.776137694175,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.741017897037
 07/04  22:00:00,1.22033404027,0.650536596073,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.620144912394
 07/04  23:00:00,0.924834876231,0.51616568913,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.489755881521
 07/04  24:00:00,0.629072328456,0.372468419761,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.350623486182
