Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/05  01:00:00,0.511600345118,0.307444927423,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.287331497787
 07/05  02:00:00,0.455369303979,0.290306090313,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.270425859861
 07/05  03:00:00,0.447340887048,0.423166107082,0.0,0.127986469226,0.0,0.00352388790508,0.00352388790508,0.00352388790508,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.275579246425
 07/05  04:00:00,0.459963744165,0.981399493067,0.0,0.636429050123,0.0,0.0175229822789,0.0175229822789,0.0175229822789,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.326110458923
 07/05  05:00:00,0.515653258869,1.4942250893,0.0,0.92657094422,0.0,0.0255115416754,0.0255115416754,0.0255115416754,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.546607918703
 07/05  06:00:00,0.649554030901,2.02645185204,0.0,1.04427983303,0.0,0.0287524540322,0.0287524540322,0.0287524540322,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.957855174078
 07/05  07:00:00,0.81767994391,1.54912310082,0.0,0.454388993534,0.0,0.0125108215595,0.0125108215595,0.0125108215595,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06889563768
 07/05  08:00:00,0.747687701638,1.06010723274,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03826229916
 07/05  09:00:00,0.695800891999,0.966007484403,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.947415679444
 07/05  10:00:00,0.70576230522,0.858888943377,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.839859889948
 07/05  11:00:00,0.720146796592,0.762963821164,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.743928937755
 07/05  12:00:00,0.704949470215,0.68789119704,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.669176962509
 07/05  13:00:00,0.683262853124,0.644406427645,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.625045065378
 07/05  14:00:00,0.674277170348,0.601379174597,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.580927606144
 07/05  15:00:00,0.761755986725,0.608079023176,0.0,0.0,0.0484769935647,0.0155831448462,0.0640601384109,0.0155831448462,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.5864906087
 07/05  16:00:00,1.0169187434,0.665031506256,0.0,0.0,0.163410750227,0.0524933123286,0.215904062556,0.0524933123286,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.639496195587
 07/05  17:00:00,1.39721025784,0.784763865859,0.0,0.0,0.323155587839,0.104227520164,0.427383108003,0.104227520164,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.753742544383
 07/05  18:00:00,1.46482523218,0.893389350827,0.0,0.0,0.312024204775,0.102339406345,0.41436361112,0.102339406345,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.859709558651
 07/05  19:00:00,1.44849472056,0.912324642298,0.0,0.0,0.268156258512,0.0930891719571,0.361245430469,0.0930891719571,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.877560473915
 07/05  20:00:00,1.35974188585,0.851145155503,0.0,0.0,0.0639736028705,0.0233949534817,0.0873685563522,0.0233949534817,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.815185841302
 07/05  21:00:00,1.48760007638,0.773827010474,0.0,0.0,0.0301981226987,0.0112020819398,0.0414002046386,0.0112020819398,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.738707213336
 07/05  22:00:00,1.22033404027,0.648275107048,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.617883423369
 07/05  23:00:00,0.924834876231,0.513930610968,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.487520803359
 07/05  24:00:00,0.629072328456,0.370603528117,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.348758594539
 07/06  01:00:00,0.511600345118,0.305528907172,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.285415477537
 07/06  02:00:00,0.455369303979,0.288539153861,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.268658923409
 07/06  03:00:00,0.443816999143,0.293710550511,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.274110159081
 07/06  04:00:00,0.442440761886,0.343085176911,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.32422519289
 07/06  05:00:00,0.490141717194,0.565532495861,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.544486269488
 07/06  06:00:00,0.620801576869,0.979725180277,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.955408335346
 07/06  07:00:00,0.80516912235,1.09270896968,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06687050007
 07/06  08:00:00,0.747687701638,1.05765719442,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03581226084
 07/06  09:00:00,0.695800891999,0.963030752706,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.944438947747
 07/06  10:00:00,0.70576230522,0.856019958726,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.836990905297
 07/06  11:00:00,0.720146796592,0.760515559035,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.741480675626
 07/06  12:00:00,0.704949470215,0.685424045953,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.666709811423
 07/06  13:00:00,0.683262853124,0.641986225489,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.622624863222
 07/06  14:00:00,0.852343917344,0.598975349087,0.0,0.0,0.136905384116,0.0411613628796,0.178066746996,0.0411613628796,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.578523780634
 07/06  15:00:00,1.04836008892,0.6058693578,0.0,0.0,0.269617107346,0.0810471332641,0.350664240611,0.0810471332641,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.584280943324
 07/06  16:00:00,1.30538765864,0.662912858189,0.0,0.0,0.387801515992,0.116571461812,0.504372977804,0.116571461812,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.637377547521
 07/06  17:00:00,1.74031331384,0.782409686096,0.0,0.0,0.592408270474,0.178077893528,0.770486164002,0.178077893528,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.751388364619
 07/06  18:00:00,1.73830693125,0.890840526576,0.0,0.0,0.52610426578,0.161741044404,0.687845310184,0.161741044404,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.8571607344
 07/06  19:00:00,1.64511602908,0.909863973668,0.0,0.0,0.417975973389,0.139890765598,0.557866738987,0.139890765598,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.875099805285
 07/06  20:00:00,1.74099113863,0.848669900883,0.0,0.0,0.347710246801,0.120907562326,0.468617809127,0.120907562326,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.812710586681
 07/06  21:00:00,1.82071981411,0.771867055363,0.0,0.0,0.275413038075,0.0991069042882,0.374519942363,0.0991069042882,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.736747258225
 07/06  22:00:00,1.4910760017,0.646490277485,0.0,0.0,0.199095390406,0.071646571031,0.270741961437,0.071646571031,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.616098593806
 07/06  23:00:00,1.09615074085,0.512081513114,0.0,0.0,0.126530531157,0.0447853334643,0.171315864622,0.0447853334643,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.485671705505
 07/06  24:00:00,0.699254429988,0.368835115772,0.0,0.0,0.0518342680792,0.0183478334529,0.0701821015321,0.0183478334529,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.346990182194
 07/07  01:00:00,0.511600345118,0.303675688797,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.283562259162
 07/07  02:00:00,0.455369303979,0.286465816227,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266585585775
 07/07  03:00:00,0.443816999143,0.291156286424,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.271555894994
 07/07  04:00:00,0.442440761886,0.34044006944,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.321580085419
 07/07  05:00:00,0.490141717194,0.562352086837,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.541305860464
 07/07  06:00:00,0.620801576869,0.975598445584,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.951281600653
 07/07  07:00:00,0.80516912235,1.08867584029,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06283737068
 07/07  08:00:00,0.747687701638,1.05375990782,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03191497424
 07/07  09:00:00,0.695800891999,0.959313242316,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.940721437357
 07/07  10:00:00,1.01040232875,0.852390660839,0.0,0.0,0.234235320675,0.0704047028507,0.304640023526,0.0704047028507,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.833361607409
 07/07  11:00:00,1.12565061997,0.757113162364,0.0,0.0,0.315060489263,0.0904433341159,0.405503823379,0.0904433341159,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.738078278955
 07/07  12:00:00,1.26602113704,0.682522223931,0.0,0.0,0.435932917049,0.125138749775,0.561071666824,0.125138749775,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.6638079894
 07/07  13:00:00,1.40864681771,0.639432579965,0.0,0.0,0.563598262245,0.161785702344,0.725383964589,0.161785702344,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.620071217698
 07/07  14:00:00,1.62836549112,0.596833359737,0.0,0.0,0.74890150754,0.205186813229,0.954088320769,0.205186813229,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.576381791284
 07/07  15:00:00,1.75461213556,0.603618799281,0.0,0.0,0.825419686199,0.231496601049,1.05691628725,0.231496601049,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.582030384805
 07/07  16:00:00,1.90348906817,0.660676339118,0.0,0.0,0.856584289007,0.245890098323,1.10247438733,0.245890098323,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.63514102845
 07/07  17:00:00,2.27569583181,0.779971358697,0.0,0.0,1.00935720279,0.296511479185,1.30586868197,0.296511479185,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.74895003722
 07/07  18:00:00,2.16249191433,0.888250804,0.0,0.0,0.855046934345,0.256983358919,1.11203029326,0.256983358919,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.854571011824
 07/07  19:00:00,1.98570798512,0.907021092307,0.0,0.0,0.680068692065,0.218390002958,0.898458695023,0.218390002958,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.872256923925
 07/07  20:00:00,2.04650448474,0.845755403799,0.0,0.0,0.582957656786,0.191173498454,0.774131155239,0.191173498454,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.809796089597
 07/07  21:00:00,2.08222798194,0.76909143166,0.0,0.0,0.474203994569,0.161824115625,0.636028110194,0.161824115625,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.733971634522
 07/07  22:00:00,1.67675014853,0.64431180113,0.0,0.0,0.337126811352,0.119289296913,0.456416108265,0.119289296913,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.613920117451
 07/07  23:00:00,1.03450454384,0.5104690025,0.0,0.0,0.0806554434107,0.029014224193,0.109669667604,0.029014224193,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.484059194892
 07/07  24:00:00,0.675964997036,0.367892559583,0.0,0.0,0.0339984186947,0.0128942498853,0.04689266858,0.0128942498853,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.346047626005
 07/08  01:00:00,0.515547369194,0.309418087166,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.28930465753
 07/08  02:00:00,0.457980542406,0.290955107681,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.271074877229
 07/08  03:00:00,0.445182403315,0.296048342159,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.276447950728
 07/08  04:00:00,0.445111917501,0.350475848857,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.331615864836
 07/08  05:00:00,0.494238409794,0.591498112368,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.570451885995
 07/08  06:00:00,0.631427089086,1.04182809493,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.01751125
 07/08  07:00:00,0.82633048427,1.16907175206,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.14323328245
 07/08  08:00:00,0.780125002531,1.1380628138,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.11621788022
 07/08  09:00:00,0.740831950465,1.03714861791,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.01855681295
 07/08  10:00:00,0.756678534509,0.919741626597,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.900712573167
 07/08  11:00:00,0.772635556111,0.812725671644,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.793690788235
 07/08  12:00:00,0.752759976306,0.730757446681,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.71204321215
 07/08  13:00:00,0.840513362859,0.680858106056,0.0,0.0,0.0860353832725,0.0276270939476,0.11366247722,0.0276270939476,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.661496743789
 07/08  14:00:00,1.080466166,0.63365977573,0.0,0.0,0.282232820665,0.0848306028145,0.367063423479,0.0848306028145,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.613208207277
 07/08  15:00:00,1.26310542646,0.640444916018,0.0,0.0,0.406671033755,0.121679571536,0.528350605291,0.121679571536,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.618856501542
 07/08  16:00:00,1.45833858875,0.705909504455,0.0,0.0,0.477793647313,0.14361234135,0.621405988662,0.14361234135,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.680374193787
 07/08  17:00:00,1.7431574976,0.834698364315,0.0,0.0,0.561503798869,0.176474618683,0.737978417552,0.176474618683,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.803677042839
 07/08  18:00:00,1.7464340083,0.959602243464,0.0,0.0,0.500824927375,0.160837144325,0.661662071699,0.160837144325,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.925922451288
 07/08  19:00:00,1.68183250237,0.987051687925,0.0,0.0,0.419829257632,0.140509200452,0.560338458084,0.140509200452,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.952287519542
 07/08  20:00:00,1.73125591626,0.922280283385,0.0,0.0,0.313199990266,0.110827226169,0.424027216435,0.110827226169,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.886320969183
 07/08  21:00:00,1.80369009154,0.833288792799,0.0,0.0,0.235766077786,0.0861172845477,0.321883362334,0.0861172845477,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.798168995661
 07/08  22:00:00,1.47392258588,0.694551285937,0.0,0.0,0.165019807771,0.060275525915,0.225295333686,0.060275525915,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.664159602258
 07/08  23:00:00,1.01625506303,0.541790886394,0.0,0.0,0.0551866801443,0.0206986613164,0.0758853414607,0.0206986613164,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.515381078785
 07/08  24:00:00,0.635646011533,0.379396055595,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.357551122017
 07/09  01:00:00,0.515547369194,0.308956377282,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.288842947646
 07/09  02:00:00,0.457980542406,0.290385537471,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.270505307019
 07/09  03:00:00,0.445182403315,0.295511211335,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.275910819904
 07/09  04:00:00,0.445111917501,0.350112200361,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.33125221634
 07/09  05:00:00,0.494238409794,0.590364672184,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.569318445812
 07/09  06:00:00,0.631427089086,1.03989017598,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.01557333105
 07/09  07:00:00,0.82633048427,1.16699341524,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.14115494563
 07/09  08:00:00,0.780125002531,1.13591280217,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.11406786859
 07/09  09:00:00,0.740831950465,1.03483470701,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.01624290205
 07/09  10:00:00,0.756678534509,0.917397391228,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.898368337799
 07/09  11:00:00,0.772635556111,0.811022340291,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.791987456882
 07/09  12:00:00,0.752759976306,0.729272524112,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.710558289581
 07/09  13:00:00,0.726850885638,0.679941791449,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.660580429182
 07/09  14:00:00,0.713402742523,0.63332782794,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.612876259487
 07/09  15:00:00,0.777429214371,0.639899871214,0.0,0.0,0.032136659924,0.0105377332776,0.0426743932016,0.0105377332776,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.618311456738
 07/09  16:00:00,0.962701322789,0.705082912002,0.0,0.0,0.0945199215236,0.0312488011776,0.125768722701,0.0312488011776,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.679547601334
 07/09  17:00:00,1.27931088104,0.833350798809,0.0,0.0,0.205398660706,0.0687331402855,0.274131800992,0.0687331402855,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.802329477333
 07/09  18:00:00,1.32551224626,0.958093866527,0.0,0.0,0.177822205926,0.0629181037332,0.240740309659,0.0629181037332,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.924414074351
 07/09  19:00:00,1.32652833302,0.985722335501,0.0,0.0,0.150297366202,0.0547369225332,0.205034288735,0.0547369225332,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.950958167118
 07/09  20:00:00,1.44659032942,0.921029257487,0.0,0.0,0.101412460342,0.0379491692537,0.139361629595,0.0379491692537,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.885069943285
 07/09  21:00:00,1.57265377546,0.832148134326,0.0,0.0,0.0658658739445,0.0249811723061,0.0908470462506,0.0249811723061,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.797028337188
 07/09  22:00:00,1.24862725219,0.694081000806,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.663689317128
 07/09  23:00:00,0.940369721567,0.541690603415,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.515280795806
 07/09  24:00:00,0.635646011533,0.379935662496,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.358090728917
 07/10  01:00:00,0.511600345118,0.303759401544,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.283645971908
 07/10  02:00:00,0.455369303979,0.287089220343,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.267208989891
 07/10  03:00:00,0.443816999143,0.291714704889,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.272114313458
 07/10  04:00:00,0.443138730379,0.36562610378,0.0,0.0249433225214,0.0,0.000697968493494,0.000697968493494,0.000697968493494,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.321822797238
 07/10  05:00:00,0.50034892037,0.930643265848,0.0,0.369359665822,0.0,0.010207203176,0.010207203176,0.010207203176,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.540237373653
 07/10  06:00:00,0.637856038003,1.59058759183,0.0,0.619412513668,0.0,0.0170544611347,0.0170544611347,0.0170544611347,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.946858233228
 07/10  07:00:00,0.811004660515,1.29498304392,0.0,0.211944859171,0.0,0.00583553816507,0.00583553816507,0.00583553816507,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05719971514
 07/10  08:00:00,0.747687701638,1.04847502189,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02663008831
 07/10  09:00:00,0.695800891999,0.955223404292,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.936631599333
 07/10  10:00:00,0.70576230522,0.849245979815,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.830216926385
 07/10  11:00:00,0.720146796592,0.754319531524,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.735284648115
 07/10  12:00:00,0.704949470215,0.68002286104,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.661308626509
 07/10  13:00:00,0.683262853124,0.637337208448,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.617975846181
 07/10  14:00:00,0.674277170348,0.59483054916,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.574378980707
 07/10  15:00:00,0.718605498035,0.601645652014,0.0,0.0,0.015662129215,0.00524752050624,0.0209096497212,0.00524752050624,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.580057237539
 07/10  16:00:00,0.925446929053,0.65796491383,0.0,0.0,0.0932248531629,0.0312073950506,0.124432248213,0.0312073950506,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.632429603162
 07/10  17:00:00,1.28330093561,0.776284431799,0.0,0.0,0.234869538427,0.078604247343,0.31347378577,0.078604247343,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.745263110323
 07/10  18:00:00,1.37657931805,0.883798116266,0.0,0.0,0.241980800712,0.0841368962691,0.326117696981,0.0841368962691,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.85011832409
 07/10  19:00:00,1.29094946127,0.902588296268,0.0,0.0,0.149857665257,0.0538425059195,0.203700171177,0.0538425059195,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.867824127886
 07/10  20:00:00,1.29973027517,0.841866568902,0.0,0.0,0.0199552805664,0.00740166510427,0.0273569456706,0.00740166510427,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.805907254701
 07/10  21:00:00,1.44619987174,0.765600595698,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.73048079856
 07/10  22:00:00,1.22033404027,0.641874911086,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.611483227407
 07/10  23:00:00,0.924834876231,0.509325496068,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.482915688459
 07/10  24:00:00,0.629072328456,0.367709919586,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.345864986008
 07/11  01:00:00,0.511600345118,0.303565927631,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.283452497995
 07/11  02:00:00,0.455369303979,0.286825070558,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266944840106
 07/11  03:00:00,0.443816999143,0.291739662559,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.272139271128
 07/11  04:00:00,0.442440761886,0.340522040882,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.321662056861
 07/11  05:00:00,0.499115396926,0.884970308647,0.0,0.324285294532,0.0,0.00897367973271,0.00897367973271,0.00897367973271,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.539638787742
 07/11  06:00:00,0.633551024443,1.43264095286,0.0,0.463055813222,0.0,0.0127494475741,0.0127494475741,0.0127494475741,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.945268294707
 07/11  07:00:00,0.807390962994,1.16156208256,0.0,0.0806965337284,0.0,0.00222184064385,0.00222184064385,0.00222184064385,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05502707923
 07/11  08:00:00,0.747687701638,1.04648372974,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02463879616
 07/11  09:00:00,0.695800891999,0.953115328436,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.934523523476
 07/11  10:00:00,0.70576230522,0.847402952058,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.828373898629
 07/11  11:00:00,0.720146796592,0.753109876987,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.734074993577
 07/11  12:00:00,0.704949470215,0.679101890995,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.660387656464
 07/11  13:00:00,0.683262853124,0.636173112683,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.616811750416
 07/11  14:00:00,0.674277170348,0.593911194995,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.573459626542
 07/11  15:00:00,0.781873372275,0.600499598117,0.0,0.0,0.0636916204633,0.0204859034983,0.0841775239616,0.0204859034983,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.578911183641
 07/11  16:00:00,1.04052445061,0.656620257553,0.0,0.0,0.181249444519,0.0582603252526,0.239509769771,0.0582603252526,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.631084946885
 07/11  17:00:00,1.36867896331,0.774938521826,0.0,0.0,0.300296356581,0.0985554568923,0.398851813473,0.0985554568923,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.74391720035
 07/11  18:00:00,1.45930894841,0.882223194721,0.0,0.0,0.306256850327,0.102590477018,0.408847327345,0.102590477018,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.848543402545
 07/11  19:00:00,1.44497216112,0.901085866223,0.0,0.0,0.264123869539,0.0935990014879,0.357722871027,0.0935990014879,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.86632169784
 07/11  20:00:00,1.56310706117,0.840679013177,0.0,0.0,0.212829555297,0.0779041763707,0.290733731668,0.0779041763707,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.804719698975
 07/11  21:00:00,1.67854124693,0.764645331668,0.0,0.0,0.169426463305,0.0629149118801,0.232341375185,0.0629149118801,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.729525534529
 07/11  22:00:00,1.30782875741,0.641154426154,0.0,0.0,0.063253081736,0.0242416354079,0.087494717144,0.0242416354079,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.610762742475
 07/11  23:00:00,0.924834876231,0.508636172158,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.482226364549
 07/11  24:00:00,0.629072328456,0.367134869814,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.345289936235
 07/12  01:00:00,0.511600345118,0.302945467561,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.282832037926
 07/12  02:00:00,0.455369303979,0.28608036418,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266200133728
 07/12  03:00:00,0.443816999143,0.290769550921,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.27116915949
 07/12  04:00:00,0.442440761886,0.339789076022,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.320929092001
 07/12  05:00:00,0.490141717194,0.559282098332,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.538235871959
 07/12  06:00:00,0.620801576869,0.967588845957,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.943272001027
 07/12  07:00:00,0.80516912235,1.07899958647,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05316111686
 07/12  08:00:00,0.747687701638,1.04433944565,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02249451208
 07/12  09:00:00,0.695800891999,0.950790013388,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.932198208429
 07/12  10:00:00,0.70576230522,0.845201917827,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.826172864397
 07/12  11:00:00,0.720146796592,0.75095510582,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.731920222411
 07/12  12:00:00,0.704949470215,0.677015655759,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.658301421228
 07/12  13:00:00,0.694940882789,0.634515241248,0.0,0.0,0.0088356223199,0.00284240734515,0.0116780296651,0.00284240734515,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.615153878981
 07/12  14:00:00,0.850344745571,0.592360644635,0.0,0.0,0.133236084801,0.0428314904214,0.176067575223,0.0428314904214,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.571909076182
 07/12  15:00:00,0.960834523578,0.599208827556,0.0,0.0,0.19914291397,0.0639957612946,0.263138675264,0.0639957612946,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.57762041308
 07/12  16:00:00,1.15490760039,0.655539889273,0.0,0.0,0.267833848496,0.0860590710547,0.353892919551,0.0860590710547,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.630004578604
 07/12  17:00:00,1.51278071358,0.773391516635,0.0,0.0,0.410922077698,0.132031486046,0.542953563744,0.132031486046,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.742370195158
 07/12  18:00:00,1.54367991301,0.880455493917,0.0,0.0,0.37135926217,0.121859029773,0.493218291942,0.121859029773,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.846775701741
 07/12  19:00:00,1.5475035619,0.898922165595,0.0,0.0,0.344785276967,0.115468994836,0.460254271803,0.115468994836,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.864157997213
 07/12  20:00:00,1.68599382625,0.838424064335,0.0,0.0,0.308318869545,0.105301627202,0.413620496747,0.105301627202,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.802464750134
 07/12  21:00:00,1.78762642883,0.762701619321,0.0,0.0,0.252119259846,0.089307297242,0.341426557088,0.089307297242,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.727581822183
 07/12  22:00:00,1.45559159927,0.63925740332,0.0,0.0,0.172955870312,0.0623016886952,0.235257559007,0.0623016886952,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.608865719641
 07/12  23:00:00,1.02061528401,0.507113743931,0.0,0.0,0.0698537618585,0.0259266459232,0.0957804077816,0.0259266459232,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.480703936322
 07/12  24:00:00,0.632509366995,0.365783958029,0.0,0.0,0.00251597296319,0.000921065576076,0.00343703853926,0.000921065576076,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.34393902445
 07/13  01:00:00,0.511600345118,0.301489120977,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.281375691341
 07/13  02:00:00,0.455369303979,0.284451255571,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264571025119
 07/13  03:00:00,0.443816999143,0.289077472383,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269477080953
 07/13  04:00:00,0.442440761886,0.337724837204,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.318864853183
 07/13  05:00:00,0.490141717194,0.556662923014,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.535616696642
 07/13  06:00:00,0.620801576869,0.964162981869,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.939846136938
 07/13  07:00:00,0.80516912235,1.07573140471,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0498929351
 07/13  08:00:00,0.747687701638,1.04138376707,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01953883349
 07/13  09:00:00,0.695800891999,0.948150485934,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.929558680974
 07/13  10:00:00,0.727655117653,0.842839574832,0.0,0.0,0.0164825330919,0.00541027934147,0.0218928124333,0.00541027934147,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.823810521402
 07/13  11:00:00,0.798542973948,0.748887078434,0.0,0.0,0.0592128534729,0.019183323883,0.0783961773559,0.019183323883,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.729852195025
 07/13  12:00:00,0.893293960375,0.675332362824,0.0,0.0,0.142561301795,0.0457831883648,0.18834449016,0.0457831883648,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.656618128293
 07/13  13:00:00,0.985242273619,0.632872192615,0.0,0.0,0.229290426308,0.072688994188,0.301979420496,0.072688994188,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.613510830349
 07/13  14:00:00,1.09447404538,0.590842226958,0.0,0.0,0.319551853278,0.100645021756,0.420196875034,0.100645021756,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.570390658505
 07/13  15:00:00,1.2119326894,0.597686056291,0.0,0.0,0.391270717086,0.122966123995,0.514236841082,0.122966123995,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.576097641815
 07/13  16:00:00,1.37655269729,0.653960918498,0.0,0.0,0.43563847014,0.139899546311,0.575538016451,0.139899546311,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.62842560783
 07/13  17:00:00,1.6926351747,0.771745101048,0.0,0.0,0.547107947339,0.17570007753,0.722808024869,0.17570007753,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.740723779571
 07/13  18:00:00,1.73302816117,0.878468776416,0.0,0.0,0.51664263727,0.16592390284,0.68256654011,0.16592390284,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.84478898424
 07/13  19:00:00,1.67972532699,0.897054906969,0.0,0.0,0.443895563892,0.148580473009,0.592476036901,0.148580473009,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.862290738586
 07/13  20:00:00,1.78791630627,0.836686867664,0.0,0.0,0.384347911713,0.131195065055,0.515542976767,0.131195065055,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.800727553462
 07/13  21:00:00,1.81954806957,0.761366208,0.0,0.0,0.273407300038,0.0999408977944,0.373348197832,0.0999408977944,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.726246410862
 07/13  22:00:00,1.4406232685,0.638403331927,0.0,0.0,0.160149314948,0.0601399132839,0.220289228232,0.0601399132839,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.608011648248
 07/13  23:00:00,1.05333308301,0.506053066306,0.0,0.0,0.0940968174229,0.0344013893541,0.128498206777,0.0344013893541,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.479643258697
 07/13  24:00:00,0.640020053202,0.364995254587,0.0,0.0,0.00798555636043,0.00296216838519,0.0109477247456,0.00296216838519,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343150321008
 07/14  01:00:00,0.511600345118,0.300956996598,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280843566962
 07/14  02:00:00,0.455369303979,0.284051760966,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264171530514
 07/14  03:00:00,0.443816999143,0.288730482679,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269130091248
 07/14  04:00:00,0.442440761886,0.337148594483,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.318288610462
 07/14  05:00:00,0.490141717194,0.55592681437,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.534880587997
 07/14  06:00:00,0.620801576869,0.962594323385,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.938277478454
 07/14  07:00:00,0.80516912235,1.07371088869,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04787241909
 07/14  08:00:00,0.747687701638,1.03930920339,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01746426982
 07/14  09:00:00,0.695800891999,0.946626966199,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.92803516124
 07/14  10:00:00,0.70576230522,0.84168078995,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.82265173652
 07/14  11:00:00,0.720146796592,0.748374694803,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.729339811394
 07/14  12:00:00,0.704949470215,0.675763836001,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.65704960147
 07/14  13:00:00,0.683262853124,0.633426267751,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.614064905484
 07/14  14:00:00,0.674277170348,0.591525436845,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.571073868392
 07/14  15:00:00,0.697695848314,0.598308490697,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.576720076221
 07/14  16:00:00,0.80101468084,0.654495980571,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.628960669903
 07/14  17:00:00,0.969827149836,0.771737814099,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.740716492622
 07/14  18:00:00,1.08131754766,0.878079505877,0.0,0.0,0.0223622349162,0.00849369168078,0.030855926597,0.00849369168078,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.844399713702
 07/14  19:00:00,1.1115724027,0.89642641917,0.0,0.0,0.017630471873,0.00669264073216,0.0243231126051,0.00669264073216,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.861662250788
 07/14  20:00:00,1.2723733295,0.836233971035,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.800274656834
 07/14  21:00:00,1.44619987174,0.760598990612,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.725479193474
 07/14  22:00:00,1.22033404027,0.637641654745,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.607249971066
 07/14  23:00:00,0.924834876231,0.506024115141,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.479614307532
 07/14  24:00:00,0.629072328456,0.365526109827,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343681176249
 07/15  01:00:00,0.515547369194,0.308033986137,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.287920556501
 07/15  02:00:00,0.457980542406,0.289722295874,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.269842065423
 07/15  03:00:00,0.445182403315,0.294604951233,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.275004559802
 07/15  04:00:00,0.445111917501,0.348311156849,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.329451172828
 07/15  05:00:00,0.494238409794,0.585486086644,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.564439860271
 07/15  06:00:00,0.631427089086,1.02894809565,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.00463125072
 07/15  07:00:00,0.82633048427,1.15426990875,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.12843143915
 07/15  08:00:00,0.780125002531,1.12356818146,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.10172324788
 07/15  09:00:00,0.740831950465,1.02387361612,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.00528181116
 07/15  10:00:00,0.756678534509,0.907851167178,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.888822113748
 07/15  11:00:00,0.772635556111,0.802776552329,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.78374166892
 07/15  12:00:00,0.752759976306,0.722068223535,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.703353989004
 07/15  13:00:00,0.726850885638,0.673246240861,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.653884878594
 07/15  14:00:00,0.74595945855,0.627110854686,0.0,0.0,0.0246435609373,0.00791315508977,0.0325567160271,0.00791315508977,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.606659286233
 07/15  15:00:00,0.923836890756,0.633741017654,0.0,0.0,0.143121594647,0.0459604749402,0.189082069587,0.0459604749402,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.612152603178
 07/15  16:00:00,1.14746418715,0.698224720831,0.0,0.0,0.233832147169,0.0766994398946,0.310531587063,0.0766994398946,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.672689410163
 07/15  17:00:00,1.49299709199,0.824985724108,0.0,0.0,0.367312075679,0.120505936256,0.487818011936,0.120505936256,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.793964402632
 07/15  18:00:00,1.59631238905,0.947872788286,0.0,0.0,0.385176855471,0.126363596979,0.51154045245,0.126363596979,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.91419299611
 07/15  19:00:00,1.58364950252,0.975028186099,0.0,0.0,0.344530981055,0.117624477176,0.462155458231,0.117624477176,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.940264017717
 07/15  20:00:00,1.67026461218,0.911298312752,0.0,0.0,0.266961094336,0.0960748180129,0.363035912349,0.0960748180129,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.87533899855
 07/15  21:00:00,1.79457809908,0.823373256662,0.0,0.0,0.229999680088,0.0827716897802,0.312771369868,0.0827716897802,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.788253459524
 07/15  22:00:00,1.4545250361,0.686874285699,0.0,0.0,0.150797395459,0.0551003884474,0.205897783906,0.0551003884474,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.65648260202
 07/15  23:00:00,1.05340419864,0.53628048646,0.0,0.0,0.083122588994,0.0299118880827,0.113034477077,0.0299118880827,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.509870678852
 07/15  24:00:00,0.635646011533,0.375968105815,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.354123172237
 07/16  01:00:00,0.515547369194,0.306655977137,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.286542547501
 07/16  02:00:00,0.457980542406,0.288180625285,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.268300394833
 07/16  03:00:00,0.445182403315,0.293126180357,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.273525788926
 07/16  04:00:00,0.445111917501,0.346608764893,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.327748780872
 07/16  05:00:00,0.494238409794,0.583521619616,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.562475393244
 07/16  06:00:00,0.631427089086,1.02590750738,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.00159066245
 07/16  07:00:00,0.82633048427,1.15097442435,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.12513595475
 07/16  08:00:00,0.780125002531,1.11998663764,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.09814170406
 07/16  09:00:00,0.740831950465,1.02057657268,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.00198476772
 07/16  10:00:00,0.783542408224,0.904875792618,0.0,0.0,0.0202288649068,0.00663500880743,0.0268638737143,0.00663500880743,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.885846739189
 07/16  11:00:00,0.859564724176,0.800081830598,0.0,0.0,0.0657894645547,0.0211397035101,0.0869291680649,0.0211397035101,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.781046947189
 07/16  12:00:00,0.963337110312,0.719643811836,0.0,0.0,0.159344924896,0.0512322091104,0.210577134006,0.0512322091104,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.700929577305
 07/16  13:00:00,1.12297967298,0.670979142793,0.0,0.0,0.302917130043,0.0932116572955,0.396128787339,0.0932116572955,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.651617780526
 07/16  14:00:00,1.28476494352,0.625214353901,0.0,0.0,0.439236363014,0.132125837986,0.571362201,0.132125837986,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.604762785448
 07/16  15:00:00,1.49135636245,0.63192131352,0.0,0.0,0.581645557667,0.174955983616,0.756601541283,0.174955983616,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.610332899044
 07/16  16:00:00,1.7009409723,0.696469285247,0.0,0.0,0.660716491816,0.203291880399,0.864008372216,0.203291880399,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.670933974578
 07/16  17:00:00,2.08570857914,0.8229557969,0.0,0.0,0.82630503351,0.254224465575,1.08052949908,0.254224465575,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.791934475424
 07/16  18:00:00,2.00168504653,0.945962803217,0.0,0.0,0.694947992759,0.221965117167,0.916913109927,0.221965117167,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.912283011041
 07/16  19:00:00,1.90297386629,0.973109019968,0.0,0.0,0.58535290821,0.196126913796,0.781479822006,0.196126913796,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.938344851586
 07/16  20:00:00,1.92654274197,0.909429428696,0.0,0.0,0.457306531371,0.162007510769,0.61931404214,0.162007510769,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.873470114495
 07/16  21:00:00,1.99816713502,0.821790211133,0.0,0.0,0.379644574406,0.136715831402,0.516360405809,0.136715831402,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.786670413995
