Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/16  22:00:00,1.61088721339,0.685602933764,0.0,0.0,0.265274198827,0.0969857623706,0.362259961197,0.0969857623706,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.655211250085
 07/16  23:00:00,1.17235411988,0.535257724116,0.0,0.0,0.170569193234,0.0614152050746,0.231984398309,0.0614152050746,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.508847916507
 07/16  24:00:00,0.740349120361,0.375405508546,0.0,0.0,0.0769858692142,0.0277172396136,0.104703108828,0.0277172396136,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.353560574967
 07/17  01:00:00,0.511600345118,0.300052836177,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279939406541
 07/17  02:00:00,0.455369303979,0.283208499363,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263328268911
 07/17  03:00:00,0.443816999143,0.287695697245,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268095305814
 07/17  04:00:00,0.442440761886,0.335957860649,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317097876629
 07/17  05:00:00,0.490141717194,0.55304386234,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.531997635967
 07/17  06:00:00,0.620801576869,0.957030008227,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.932713163296
 07/17  07:00:00,0.80516912235,1.06754109772,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04170262811
 07/17  08:00:00,0.747687701638,1.03319242901,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01134749543
 07/17  09:00:00,0.695800891999,0.94087256884,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.922280763881
 07/17  10:00:00,0.838225543288,0.83640368833,0.0,0.0,0.100240573982,0.0322226640862,0.132463238068,0.0322226640862,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.817374634901
 07/17  11:00:00,0.970683024661,0.743124795368,0.0,0.0,0.191563433791,0.0589727942768,0.250536228068,0.0589727942768,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.724089911959
 07/17  12:00:00,1.12848943921,0.670098241466,0.0,0.0,0.325543934947,0.0979960340525,0.423539968999,0.0979960340525,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.651384006935
 07/17  13:00:00,1.24571307399,0.628100433561,0.0,0.0,0.432302085787,0.130148135081,0.562450220869,0.130148135081,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.608739071294
 07/17  14:00:00,1.37970412835,0.586520182769,0.0,0.0,0.542198623076,0.16322833493,0.705426958005,0.16322833493,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.566068614316
 07/17  15:00:00,1.5155435514,0.593371424414,0.0,0.0,0.628609197603,0.18923850548,0.817847703083,0.18923850548,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.571783009938
 07/17  16:00:00,1.71855878616,0.649155803725,0.0,0.0,0.703749779749,0.213794325568,0.917544105317,0.213794325568,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.623620493057
 07/17  17:00:00,2.05848045885,0.766021531744,0.0,0.0,0.8323218304,0.25633147861,1.08865330901,0.25633147861,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.735000210268
 07/17  18:00:00,1.98801656616,0.872105928174,0.0,0.0,0.71300651696,0.22454842814,0.9375549451,0.22454842814,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.838426135998
 07/17  19:00:00,1.93539505478,0.890455962547,0.0,0.0,0.641962302188,0.206183462499,0.848145764687,0.206183462499,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.855691794164
 07/17  20:00:00,2.02497830978,0.830502667326,0.0,0.0,0.566390989955,0.186213990326,0.752604980281,0.186213990326,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.794543353125
 07/17  21:00:00,2.15961442654,0.755238991495,0.0,0.0,0.53690862342,0.176505931377,0.713414554797,0.176505931377,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.720119194357
 07/17  22:00:00,1.83395766058,0.632926813189,0.0,0.0,0.461818921272,0.151804699045,0.613623620317,0.151804699045,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.60253512951
 07/17  23:00:00,1.42470364324,0.501971221807,0.0,0.0,0.376208175872,0.123660591141,0.499868767013,0.123660591141,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.475561414198
 07/17  24:00:00,0.961952433612,0.362242566544,0.0,0.0,0.249254273905,0.0836258312509,0.332880105156,0.0836258312509,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340397632966
 07/18  01:00:00,0.761849747542,0.298645918697,0.0,0.0,0.187378522174,0.0628708802498,0.250249402424,0.0628708802498,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.278532489061
 07/18  02:00:00,0.61346935486,0.281814126327,0.0,0.0,0.117788102854,0.0403119480265,0.158100050881,0.0403119480265,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.261933895875
 07/18  03:00:00,0.553486797044,0.286293275719,0.0,0.0,0.0817042333364,0.0279655645651,0.109669797901,0.0279655645651,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.266692884288
 07/18  04:00:00,0.511777508608,0.334258171118,0.0,0.0,0.05165255545,0.0176841912718,0.0693367467218,0.0176841912718,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.315398187097
 07/18  05:00:00,0.529631003681,0.550873708721,0.0,0.0,0.0292753977809,0.0102138887064,0.0394892864873,0.0102138887064,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.529827482348
 07/18  06:00:00,0.70212009064,0.954246604058,0.0,0.0,0.0602834208537,0.0210350929177,0.0813185137714,0.0210350929177,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.929929759127
 07/18  07:00:00,0.928505898481,1.06469202926,0.0,0.0,0.0918524372745,0.0314843388566,0.123336776131,0.0314843388566,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03885355965
 07/18  08:00:00,0.890034834971,1.03078732896,0.0,0.0,0.106528306516,0.0358188268162,0.142347133333,0.0358188268162,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00894239539
 07/18  09:00:00,0.9119479286,0.938578204643,0.0,0.0,0.162579926802,0.0535671097994,0.216147036601,0.0535671097994,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.919986399684
 07/18  10:00:00,1.23847743279,0.834190208706,0.0,0.0,0.407108683446,0.125606444126,0.532715127573,0.125606444126,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.815161155276
 07/18  11:00:00,1.25471014153,0.741348769773,0.0,0.0,0.410721906993,0.123841437948,0.534563344941,0.123841437948,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.722313886364
 07/18  12:00:00,1.42991055584,0.668485145859,0.0,0.0,0.559989839016,0.164971246613,0.724961085628,0.164971246613,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.649770911328
 07/18  13:00:00,1.58677972768,0.626434788468,0.0,0.0,0.701661638128,0.201855236432,0.90351687456,0.201855236432,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.607073426201
 07/18  14:00:00,1.72385107855,0.584949995779,0.0,0.0,0.815088419197,0.234485489001,1.0495739082,0.234485489001,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.564498427326
 07/18  15:00:00,1.84543689382,0.591802485506,0.0,0.0,0.89133392836,0.256407117143,1.1477410455,0.256407117143,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.57021407103
 07/18  16:00:00,2.02481515142,0.647470953999,0.0,0.0,0.950419131669,0.27338133891,1.22380047058,0.27338133891,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.621935643331
 07/18  17:00:00,2.47251807594,0.764041797394,0.0,0.0,1.16582432121,0.336866604896,1.50269092611,0.336866604896,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.733020475918
 07/18  18:00:00,2.34093788154,0.869958566562,0.0,0.0,0.996960719028,0.293515541447,1.29047626047,0.293515541447,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.836278774387
 07/18  19:00:00,2.19042373582,0.88841104394,0.0,0.0,0.843199692329,0.259974753399,1.10317444573,0.259974753399,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.853646875557
 07/18  20:00:00,2.24938248143,0.828562878903,0.0,0.0,0.74282009115,0.234189060778,0.977009151928,0.234189060778,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.792603564701
 07/18  21:00:00,2.32346900494,0.753541972136,0.0,0.0,0.663479006862,0.213790126331,0.877269133194,0.213790126331,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.718422174998
 07/18  22:00:00,1.9819815303,0.631450953776,0.0,0.0,0.576051851421,0.185595638615,0.761647490036,0.185595638615,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.601059270097
 07/18  23:00:00,1.52662837537,0.500791623689,0.0,0.0,0.45277762837,0.149015870772,0.601793499142,0.149015870772,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.47438181608
 07/18  24:00:00,1.08947313183,0.3613342959,0.0,0.0,0.346401712216,0.113999091156,0.460400803372,0.113999091156,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.339489362322
 07/19  01:00:00,0.840176363582,0.297902455865,0.0,0.0,0.245948353325,0.0826276651389,0.328576018464,0.0826276651389,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.277789026229
 07/19  02:00:00,0.714122211919,0.281115212511,0.0,0.0,0.193683915447,0.0650689924928,0.25875290794,0.0650689924928,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.261234982059
 07/19  03:00:00,0.65866940972,0.285441908002,0.0,0.0,0.160815335574,0.0540370750033,0.214852410578,0.0540370750033,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.265841516571
 07/19  04:00:00,0.628543230319,0.333350020437,0.0,0.0,0.13929059196,0.0468118764731,0.186102468433,0.0468118764731,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.314490036416
 07/19  05:00:00,0.682419403249,0.549545453993,0.0,0.0,0.143903420519,0.0483742655367,0.192277686055,0.0483742655367,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.52849922762
 07/19  06:00:00,0.855315057448,0.952057636132,0.0,0.0,0.175498912806,0.0590145677736,0.23451348058,0.0590145677736,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.927740791201
 07/19  07:00:00,1.09582029137,1.06224806078,0.0,0.0,0.21859750606,0.0720536629615,0.290651169022,0.0720536629615,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03640959117
 07/19  08:00:00,1.02863203322,1.02850627557,0.0,0.0,0.211400072127,0.0695442594547,0.280944331581,0.0695442594547,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00666134199
 07/19  09:00:00,1.00503325099,0.936637947313,0.0,0.0,0.232545217125,0.0766871418641,0.309232358989,0.0766871418641,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.918046142354
 07/19  10:00:00,1.16595047917,0.832833917767,0.0,0.0,0.34603025263,0.114157921324,0.460188173953,0.114157921324,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.813804864338
 07/19  11:00:00,1.2911915852,0.73990526206,0.0,0.0,0.436308798532,0.134735990071,0.571044788604,0.134735990071,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.720870378651
 07/19  12:00:00,1.43679865759,0.666986310224,0.0,0.0,0.56523978185,0.166609405528,0.731849187378,0.166609405528,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.648272075693
 07/19  13:00:00,1.59201655654,0.625019000307,0.0,0.0,0.705665943357,0.203087760059,0.908753703416,0.203087760059,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.605657638041
 07/19  14:00:00,1.61592859262,0.583676753856,0.0,0.0,0.727315718689,0.214335703582,0.941651422271,0.214335703582,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.563225185403
 07/19  15:00:00,1.82996273367,0.590696935679,0.0,0.0,0.879267080003,0.252999805351,1.13226688535,0.252999805351,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.569108521203
 07/19  16:00:00,1.99949919379,0.646066119311,0.0,0.0,0.925736046119,0.272748466834,1.19848451295,0.272748466834,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.620530808643
 07/19  17:00:00,2.42937753734,0.762550018275,0.0,0.0,1.12746463949,0.332085748013,1.45955038751,0.332085748013,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.731528696799
 07/19  18:00:00,2.15009476345,0.868700415837,0.0,0.0,0.831461879309,0.268171263077,1.09963314239,0.268171263077,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.835020623661
 07/19  19:00:00,1.97842192287,0.887506308349,0.0,0.0,0.663572873767,0.227599759006,0.891172632774,0.227599759006,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.852742139966
 07/19  20:00:00,1.95269085452,0.828061931413,0.0,0.0,0.499660792762,0.180656732254,0.680317525017,0.180656732254,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.792102617211
 07/19  21:00:00,1.97698777432,0.753272537273,0.0,0.0,0.387410262313,0.143377640267,0.53078790258,0.143377640267,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.718152740135
 07/19  22:00:00,1.56860528687,0.631539238687,0.0,0.0,0.253013170082,0.095258076519,0.348271246601,0.095258076519,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.601147555008
 07/19  23:00:00,1.08633215809,0.501169172651,0.0,0.0,0.116998676331,0.0444986055324,0.161497281863,0.0444986055324,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.474759365042
 07/19  24:00:00,0.629072328456,0.362018969469,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340174035891
 07/20  01:00:00,0.511600345118,0.298815172516,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.27870174288
 07/20  02:00:00,0.455369303979,0.282160596659,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.262280366207
 07/20  03:00:00,0.443816999143,0.286807138896,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.267206747466
 07/20  04:00:00,0.442440761886,0.33469095681,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.315830972789
 07/20  05:00:00,0.490141717194,0.550671443985,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.529625217613
 07/20  06:00:00,0.620801576869,0.952450380098,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.928133535167
 07/20  07:00:00,0.80516912235,1.06243032275,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03659185314
 07/20  08:00:00,0.747687701638,1.02853571505,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00669078147
 07/20  09:00:00,0.695800891999,0.936806203643,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.918214398684
 07/20  10:00:00,0.70576230522,0.833263771219,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.814234717789
 07/20  11:00:00,0.720146796592,0.740508521028,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.721473637619
 07/20  12:00:00,0.704949470215,0.66804280399,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.649328569459
 07/20  13:00:00,0.683262853124,0.625986243454,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.606624881187
 07/20  14:00:00,0.674277170348,0.584437181855,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.563985613402
 07/20  15:00:00,0.760793040292,0.591161021567,0.0,0.0,0.047017598627,0.0160795933518,0.0630971919788,0.0160795933518,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.569572607091
 07/20  16:00:00,0.980086991429,0.646466622907,0.0,0.0,0.133397079359,0.0456752312308,0.179072310589,0.0456752312308,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.620931312239
 07/20  17:00:00,1.24141078069,0.762632786408,0.0,0.0,0.202073149082,0.0695104817775,0.271583630859,0.0695104817775,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.731611464932
 07/20  18:00:00,1.36641992286,0.868057317762,0.0,0.0,0.234178672779,0.0817796290146,0.315958301793,0.0817796290146,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.834377525586
 07/20  19:00:00,1.40396807601,0.886422147003,0.0,0.0,0.233670587399,0.0830481985187,0.316718785918,0.0830481985187,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.85165797862
 07/20  20:00:00,1.56251538742,0.826997839208,0.0,0.0,0.213138848449,0.0770032094712,0.290142057921,0.0770032094712,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.791038525007
 07/20  21:00:00,1.72339464282,0.752213050215,0.0,0.0,0.203629941328,0.0735648297535,0.277194771081,0.0735648297535,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.717093253077
 07/20  22:00:00,1.40631219425,0.630701412488,0.0,0.0,0.136073767237,0.0499043867481,0.185978153985,0.0499043867481,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.600309728809
 07/20  23:00:00,1.0088443345,0.500625769886,0.0,0.0,0.0613318425871,0.0226776156789,0.084009458266,0.0226776156789,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.474215962277
 07/20  24:00:00,0.629072328456,0.361700050271,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.339855116692
 07/21  01:00:00,0.511600345118,0.298550441427,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.278437011792
 07/21  02:00:00,0.455369303979,0.281905687161,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.262025456709
 07/21  03:00:00,0.443816999143,0.286483468569,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.266883077139
 07/21  04:00:00,0.442440761886,0.334337675583,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.315477691562
 07/21  05:00:00,0.490141717194,0.549947439943,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.52890121357
 07/21  06:00:00,0.620801576869,0.951336434714,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.927019589784
 07/21  07:00:00,0.80516912235,1.0613789367,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03554046709
 07/21  08:00:00,0.747687701638,1.02774676001,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00590182643
 07/21  09:00:00,0.695800891999,0.9362377088,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.917645903841
 07/21  10:00:00,0.70576230522,0.83289211911,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.81386306568
 07/21  11:00:00,0.720146796592,0.740542217639,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.72150733423
 07/21  12:00:00,0.704949470215,0.668135520421,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.64942128589
 07/21  13:00:00,0.683262853124,0.62616380888,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.606802446613
 07/21  14:00:00,0.674277170348,0.584728205817,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.564276637364
 07/21  15:00:00,0.697695848314,0.591851767144,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.570263352669
 07/21  16:00:00,0.80101468084,0.647232523517,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.621697212849
 07/21  17:00:00,0.969827149836,0.763416769834,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.732395448357
 07/21  18:00:00,1.05046162106,0.868708160738,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.835028368562
 07/21  19:00:00,1.08724929009,0.886979527044,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.852215358662
 07/21  20:00:00,1.2723733295,0.827467971919,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.791508657717
 07/21  21:00:00,1.44619987174,0.752941681959,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.717821884821
 07/21  22:00:00,1.22033404027,0.631720995014,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.601329311335
 07/21  23:00:00,0.924834876231,0.501909932966,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.475500125357
 07/21  24:00:00,0.629072328456,0.363328282315,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341483348736
 07/22  01:00:00,0.515547369194,0.306666970987,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.286553541351
 07/22  02:00:00,0.457980542406,0.288556200638,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.268675970187
 07/22  03:00:00,0.445182403315,0.293632892113,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.274032500682
 07/22  04:00:00,0.446929458187,0.411496110404,0.0,0.0650667718224,0.0,0.00181754068544,0.00181754068544,0.00181754068544,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.327569354561
 07/22  05:00:00,0.498921051738,0.750024254889,0.0,0.169517923551,0.0,0.00468264194436,0.00468264194436,0.00468264194436,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.559460104965
 07/22  06:00:00,0.642104542907,1.40599185557,0.0,0.387801670122,0.0,0.0106774538213,0.0106774538213,0.0106774538213,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.99387334052
 07/22  07:00:00,0.833714408967,1.40989512997,0.0,0.26818175732,0.0,0.0073839246969,0.0073839246969,0.0073839246969,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.11587490304
 07/22  08:00:00,0.789811558703,1.46328729934,0.0,0.351812587916,0.0,0.00968655617203,0.00968655617203,0.00968655617203,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08962977784
 07/22  09:00:00,0.752150678179,1.42431708349,0.0,0.41109253057,0.0,0.0113187277148,0.0113187277148,0.0113187277148,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.994632747964
 07/22  10:00:00,0.775770753313,1.59246644645,0.0,0.693423213263,0.0,0.0190922188033,0.0190922188033,0.0190922188033,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.880014179757
 07/22  11:00:00,0.781213612309,1.1068952285,0.0,0.311552227308,0.0,0.0085780561981,0.0085780561981,0.0085780561981,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.776308117787
 07/22  12:00:00,0.752759976306,0.715572723136,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.696858488605
 07/22  13:00:00,0.726850885638,0.668066531169,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.648705168902
 07/22  14:00:00,0.713402742523,0.62297532217,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.602523753717
 07/22  15:00:00,0.734754821169,0.629235045469,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.607646630993
 07/22  16:00:00,0.836932600088,0.692755791443,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.667220480774
 07/22  17:00:00,1.00517908005,0.817860106729,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.786838785253
 07/22  18:00:00,1.0847719366,0.939405872565,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.905726080389
 07/22  19:00:00,1.12149404429,0.966111585451,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.931347417068
 07/22  20:00:00,1.30722869983,0.902809221832,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.86684990763
 07/22  21:00:00,1.48180672921,0.816257983579,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.781138186441
 07/22  22:00:00,1.24862725219,0.681674583663,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.651282899984
 07/22  23:00:00,0.940369721567,0.533191612307,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.506781804698
 07/22  24:00:00,0.635646011533,0.375202475389,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.35335754181
 07/23  01:00:00,0.515547369194,0.306878730405,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.286765300769
 07/23  02:00:00,0.457980542406,0.288973165624,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.269092935173
 07/23  03:00:00,0.445182403315,0.293784296497,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.274183905066
 07/23  04:00:00,0.445111917501,0.346623870381,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.32776388636
 07/23  05:00:00,0.494238409794,0.580587628973,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.5595414026
 07/23  06:00:00,0.631427089086,1.01756521511,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.993248370177
 07/23  07:00:00,0.82633048427,1.14076197461,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.114923505
 07/23  08:00:00,0.780125002531,1.11024101406,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08839608049
 07/23  09:00:00,0.740831950465,1.01147233823,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.99288053327
 07/23  10:00:00,0.756678534509,0.896975392795,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.877946339365
 07/23  11:00:00,0.772635556111,0.793571659573,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.774536776164
 07/23  12:00:00,0.752759976306,0.714232367073,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.695518132542
 07/23  13:00:00,0.726850885638,0.666371134512,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.647009772245
 07/23  14:00:00,0.713402742523,0.6210764522,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.600624883747
 07/23  15:00:00,0.734754821169,0.627674865251,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.606086450775
 07/23  16:00:00,0.921819221785,0.691174799679,0.0,0.0,0.0640857496246,0.0208008720727,0.0848866216973,0.0208008720727,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.665639489011
 07/23  17:00:00,1.29851544727,0.816120886905,0.0,0.0,0.220613434205,0.0727229330186,0.293336367223,0.0727229330186,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.785099565429
 07/23  18:00:00,1.39045004055,0.937450712688,0.0,0.0,0.228657116746,0.0770209871974,0.305678103943,0.0770209871974,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.903770920513
 07/23  19:00:00,1.42257790826,0.964177878918,0.0,0.0,0.224088829547,0.0769950344219,0.301083863969,0.0769950344219,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.929413710536
 07/23  20:00:00,1.51822393053,0.901485737808,0.0,0.0,0.154245161191,0.0567500695137,0.210995230704,0.0567500695137,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.865526423606
 07/23  21:00:00,1.62848796383,0.815185932622,0.0,0.0,0.106478728024,0.0402025065931,0.146681234617,0.0402025065931,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.780066135483
 07/23  22:00:00,1.33584486158,0.680529184547,0.0,0.0,0.0635302561317,0.0236873532594,0.0872176093911,0.0236873532594,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.650137500868
 07/23  23:00:00,0.94757873435,0.532132547388,0.0,0.0,0.00529308484505,0.00191592793825,0.00720901278331,0.00191592793825,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.505722739779
 07/23  24:00:00,0.635646011533,0.374675860012,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.352830926433
 07/24  01:00:00,0.511600345118,0.300507817013,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280394387377
 07/24  02:00:00,0.455369303979,0.283903852397,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264023621945
 07/24  03:00:00,0.443816999143,0.288268906435,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268668515004
 07/24  04:00:00,0.442440761886,0.33553266576,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.316672681739
 07/24  05:00:00,0.490141717194,0.550237508873,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.529191282501
 07/24  06:00:00,0.620801576869,0.949542406508,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.925225561577
 07/24  07:00:00,0.80516912235,1.05884966289,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03301119328
 07/24  08:00:00,0.747687701638,1.02529531234,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00345037876
 07/24  09:00:00,0.695800891999,0.933679832103,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.915088027143
 07/24  10:00:00,0.70576230522,0.830014143212,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.810985089783
 07/24  11:00:00,0.720146796592,0.737817716214,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.718782832805
 07/24  12:00:00,0.733718330552,0.6655073032,0.0,0.0,0.0219872205109,0.00678163982639,0.0287688603373,0.00678163982639,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.64679306867
 07/24  13:00:00,0.909398594715,0.623890342133,0.0,0.0,0.172768015323,0.053367726269,0.226135741592,0.053367726269,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.604528979866
 07/24  14:00:00,0.784336499134,0.584156529086,0.0,0.0,0.0801139139759,0.0299454148101,0.110059328786,0.0299454148101,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.563704960633
 07/24  15:00:00,0.925049228802,0.590923176818,0.0,0.0,0.166111657134,0.0612417233545,0.227353380488,0.0612417233545,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.569334762342
 07/24  16:00:00,1.1605149887,0.645583160988,0.0,0.0,0.267469500712,0.0920308071451,0.359500307857,0.0920308071451,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.620047850319
 07/24  17:00:00,1.44062091998,0.760692034772,0.0,0.0,0.352074454466,0.118719315679,0.470793770145,0.118719315679,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.729670713296
 07/24  18:00:00,1.53848302443,0.865401353984,0.0,0.0,0.363155041485,0.12486636188,0.488021403364,0.12486636188,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.831721561808
 07/24  19:00:00,1.54208180899,0.883691103857,0.0,0.0,0.336849298897,0.117983220001,0.454832518898,0.117983220001,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.848926935475
 07/24  20:00:00,1.66936227124,0.82452726509,0.0,0.0,0.292678140511,0.104310801227,0.396988941738,0.104310801227,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.788567950889
 07/24  21:00:00,1.75124101538,0.750444426295,0.0,0.0,0.223013268134,0.0820278755067,0.30504114364,0.0820278755067,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.715324629157
 07/24  22:00:00,1.40258299267,0.629811699667,0.0,0.0,0.132758653017,0.0494902993836,0.182248952401,0.0494902993836,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.599420015988
 07/24  23:00:00,0.997667852722,0.500459248536,0.0,0.0,0.0530622458963,0.0197707305942,0.0728329764905,0.0197707305942,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.474049440927
 07/24  24:00:00,0.629072328456,0.362475832672,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340630899094
 07/25  01:00:00,0.511600345118,0.299883658564,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279770228928
 07/25  02:00:00,0.455369303979,0.283559864043,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263679633592
 07/25  03:00:00,0.443816999143,0.288223459679,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268623068248
 07/25  04:00:00,0.442440761886,0.335715157933,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.316855173912
 07/25  05:00:00,0.490141717194,0.550047842844,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.529001616471
 07/25  06:00:00,0.620801576869,0.948775460815,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.924458615885
 07/25  07:00:00,0.80516912235,1.05749391051,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0316554409
 07/25  08:00:00,0.747687701638,1.02364512625,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00180019267
 07/25  09:00:00,0.695800891999,0.932346131722,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.913754326762
 07/25  10:00:00,0.70576230522,0.829336239711,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.810307186281
 07/25  11:00:00,0.720146796592,0.737727705543,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.718692822134
 07/25  12:00:00,0.704949470215,0.665772226332,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.647057991802
 07/25  13:00:00,0.683262853124,0.624355584221,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.604994221954
 07/25  14:00:00,0.704080786015,0.583269948075,0.0,0.0,0.0220890698684,0.0077145457985,0.0298036156669,0.0077145457985,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.562818379622
 07/25  15:00:00,0.897138895955,0.589825981893,0.0,0.0,0.149257580234,0.0501854674075,0.199443047642,0.0501854674075,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.568237567417
 07/25  16:00:00,1.0606514899,0.644698922663,0.0,0.0,0.193324313079,0.0663124959804,0.259636809059,0.0663124959804,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.619163611995
 07/25  17:00:00,1.32799489405,0.760007238424,0.0,0.0,0.265800108833,0.0923676353844,0.358167744217,0.0923676353844,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.728985916948
 07/25  18:00:00,1.40383722067,0.864740724971,0.0,0.0,0.260690868298,0.092684731305,0.353375599603,0.092684731305,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.831060932795
 07/25  19:00:00,1.37667484406,0.883155663466,0.0,0.0,0.211744642541,0.0776809114259,0.289425553967,0.0776809114259,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.848391495083
 07/25  20:00:00,1.49992114149,0.824119246464,0.0,0.0,0.165874403746,0.0616734082402,0.227547811986,0.0616734082402,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.788159932262
 07/25  21:00:00,1.63542016861,0.749836900914,0.0,0.0,0.137942801971,0.0512774948952,0.189220296866,0.0512774948952,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.714717103776
 07/25  22:00:00,1.28315914263,0.629450535222,0.0,0.0,0.0455185983947,0.0173065039655,0.0628251023602,0.0173065039655,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.599058851544
 07/25  23:00:00,0.924834876231,0.500529232685,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.474119425076
 07/25  24:00:00,0.629072328456,0.362721968754,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340877035175
 07/26  01:00:00,0.511600345118,0.3002926023,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280179172664
 07/26  02:00:00,0.455369303979,0.284238862027,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264358631575
 07/26  03:00:00,0.443816999143,0.288773748261,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.26917335683
 07/26  04:00:00,0.442440761886,0.33612924818,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317269264159
 07/26  05:00:00,0.490141717194,0.549823038582,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.528776812209
 07/26  06:00:00,0.620801576869,0.948040141322,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.923723296391
 07/26  07:00:00,0.80516912235,1.05656972449,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03073125488
 07/26  08:00:00,0.747687701638,1.0226463758,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00080144222
 07/26  09:00:00,0.695800891999,0.931402915981,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.912811111021
 07/26  10:00:00,0.70576230522,0.82854775857,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.809518705141
 07/26  11:00:00,0.720146796592,0.7366445256,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.717609642191
 07/26  12:00:00,0.704949470215,0.664873773629,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.646159539099
 07/26  13:00:00,0.683262853124,0.623406488844,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.604045126577
 07/26  14:00:00,0.803807090164,0.582349281782,0.0,0.0,0.0974826214255,0.0320472983907,0.129529919816,0.0320472983907,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.561897713329
 07/26  15:00:00,1.02363974614,0.588999940926,0.0,0.0,0.244029404321,0.0819144935083,0.32594389783,0.0819144935083,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.56741152645
 07/26  16:00:00,1.25870549104,0.644068495452,0.0,0.0,0.342658692657,0.115032117547,0.457690810204,0.115032117547,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.618533184783
 07/26  17:00:00,1.52336091785,0.759363878136,0.0,0.0,0.412396917345,0.141136850669,0.553533768014,0.141136850669,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.72834255666
 07/26  18:00:00,1.6022205781,0.863961567667,0.0,0.0,0.409137877241,0.142621079798,0.55175895704,0.142621079798,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.830281775491
 07/26  19:00:00,1.58906722775,0.882157357651,0.0,0.0,0.370432619392,0.131385318268,0.50181793766,0.131385318268,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.847393189269
 07/26  20:00:00,1.67385223426,0.823287256888,0.0,0.0,0.293908767098,0.107570137663,0.401478904761,0.107570137663,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.787327942687
 07/26  21:00:00,1.78253796714,0.749148764212,0.0,0.0,0.246135625553,0.0902024698489,0.336338095402,0.0902024698489,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.714028967074
 07/26  22:00:00,1.44648670005,0.628566995321,0.0,0.0,0.165574286326,0.0605783734567,0.226152659783,0.0605783734567,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.598175311642
 07/26  23:00:00,0.998944530556,0.499772661131,0.0,0.0,0.0539493520274,0.0201603022976,0.074109654325,0.0201603022976,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.473362853522
 07/26  24:00:00,0.629072328456,0.362308928035,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340463994457
 07/27  01:00:00,0.511600345118,0.299935247755,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279821818119
 07/27  02:00:00,0.455369303979,0.283691794785,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263811564333
 07/27  03:00:00,0.443816999143,0.288318418391,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.26871802696
 07/27  04:00:00,0.442440761886,0.335664663443,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.316804679422
 07/27  05:00:00,0.490141717194,0.54942834339,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.528382117018
 07/27  06:00:00,0.620801576869,0.946691398412,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.922374553481
 07/27  07:00:00,0.80516912235,1.05501378418,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02917531458
 07/27  08:00:00,0.747687701638,1.02107902003,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.999234086456
 07/27  09:00:00,0.695800891999,0.930073785986,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.911481981026
 07/27  10:00:00,0.70576230522,0.827296646832,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.808267593402
 07/27  11:00:00,0.720146796592,0.735730329335,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.716695445926
 07/27  12:00:00,0.704949470215,0.663966578933,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.645252344402
 07/27  13:00:00,0.73313921177,0.622536349721,0.0,0.0,0.0375469153817,0.0123294432645,0.0498763586461,0.0123294432645,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.603174987454
 07/27  14:00:00,0.892727491454,0.581635801839,0.0,0.0,0.164428716471,0.0540216046354,0.218450321106,0.0540216046354,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.561184233386
 07/27  15:00:00,1.0195519699,0.588577715643,0.0,0.0,0.239813247805,0.0820428737766,0.321856121582,0.0820428737766,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.566989301167
 07/27  16:00:00,1.24034422816,0.643411100528,0.0,0.0,0.328987838223,0.110341709101,0.439329547324,0.110341709101,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.61787578986
 07/27  17:00:00,1.54069310587,0.758350040576,0.0,0.0,0.427511450345,0.143354505686,0.57086595603,0.143354505686,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.7273287191
 07/27  18:00:00,1.56060090633,0.862933235675,0.0,0.0,0.378352212791,0.131787072471,0.510139285263,0.131787072471,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.829253443499
 07/27  19:00:00,1.53778175054,0.881151611754,0.0,0.0,0.332636224543,0.117896235906,0.45053246045,0.117896235906,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.846387443371
 07/27  20:00:00,1.65559944715,0.822180582863,0.0,0.0,0.281729992932,0.10149612472,0.383226117652,0.10149612472,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.786221268662
 07/27  21:00:00,1.77198629635,0.74818018029,0.0,0.0,0.23891623142,0.086870193184,0.325786424604,0.086870193184,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.713060383152
 07/27  22:00:00,1.44341714248,0.627904240659,0.0,0.0,0.163343869214,0.0597392329979,0.223083102211,0.0597392329979,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.59751255698
 07/27  23:00:00,1.02002174881,0.499231074456,0.0,0.0,0.0694409082281,0.025745964346,0.0951868725741,0.025745964346,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.472821266847
 07/27  24:00:00,0.629072328456,0.36187409675,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340029163172
 07/28  01:00:00,0.511600345118,0.299527120889,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279413691253
 07/28  02:00:00,0.455369303979,0.283086215205,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263205984753
 07/28  03:00:00,0.443816999143,0.287794312106,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268193920676
 07/28  04:00:00,0.442440761886,0.335089311849,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.316229327828
 07/28  05:00:00,0.490141717194,0.54839133588,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.527345109507
 07/28  06:00:00,0.620801576869,0.945145744702,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.920828899771
 07/28  07:00:00,0.80516912235,1.05369745153,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02785898192
 07/28  08:00:00,0.747687701638,1.01995738177,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.99811244819
 07/28  09:00:00,0.695800891999,0.928820511237,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.910228706277
 07/28  10:00:00,0.70576230522,0.826269730459,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.80724067703
 07/28  11:00:00,0.720146796592,0.735211639789,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.71617675638
 07/28  12:00:00,0.704949470215,0.663617283111,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.64490304858
 07/28  13:00:00,0.683262853124,0.622026422491,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.602665060224
 07/28  14:00:00,0.687415994078,0.580898823244,0.0,0.0,0.0098928169385,0.00324600679162,0.0131388237301,0.00324600679162,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.560447254791
 07/28  15:00:00,0.782898326047,0.58763219184,0.0,0.0,0.0641457543664,0.0210567233667,0.0852024777331,0.0210567233667,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.566043777365
 07/28  16:00:00,1.00926977153,0.642362028634,0.0,0.0,0.156764703457,0.0514903872362,0.208255090693,0.0514903872362,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.616826717966
