Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/28  17:00:00,1.30634481695,0.75727812623,0.0,0.0,0.251987268561,0.0845303985483,0.336517667109,0.0845303985483,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.726256804753
 07/28  18:00:00,1.36867092375,0.861619215941,0.0,0.0,0.237098671658,0.0811106310269,0.318209302685,0.0811106310269,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.827939423765
 07/28  19:00:00,1.38069047511,0.879851242986,0.0,0.0,0.217599388735,0.075841796285,0.29344118502,0.075841796285,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.845087074604
 07/28  20:00:00,1.53678878902,0.820998581264,0.0,0.0,0.19517820645,0.0692372530656,0.264415459516,0.0692372530656,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.785039267062
 07/28  21:00:00,1.70235766319,0.74703185235,0.0,0.0,0.189082520274,0.0670752711737,0.256157791448,0.0670752711737,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.711912055212
 07/28  22:00:00,1.37665228707,0.62713039556,0.0,0.0,0.114424207303,0.0418940395,0.156318246804,0.0418940395,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.596738711881
 07/28  23:00:00,0.987714161707,0.498606895756,0.0,0.0,0.0460302009279,0.0168490845477,0.0628792854756,0.0168490845477,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.472197088147
 07/28  24:00:00,0.629072328456,0.361411591357,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.339566657779
 07/29  01:00:00,0.515547369194,0.305231770186,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.28511834055
 07/29  02:00:00,0.457980542406,0.287319223195,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.267438992743
 07/29  03:00:00,0.445182403315,0.292226935394,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.272626543963
 07/29  04:00:00,0.445111917501,0.344780989789,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.325921005768
 07/29  05:00:00,0.494238409794,0.576400709195,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.555354482822
 07/29  06:00:00,0.631427089086,1.00956486615,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.985248021217
 07/29  07:00:00,0.82633048427,1.13160032749,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.10576185788
 07/29  08:00:00,0.780125002531,1.10114712029,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.07930218671
 07/29  09:00:00,0.740831950465,1.00334537737,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.984753572409
 07/29  10:00:00,0.756678534509,0.890181025326,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.871151971896
 07/29  11:00:00,0.772635556111,0.787938792734,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.768903909325
 07/29  12:00:00,0.752759976306,0.709262206207,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.690547971677
 07/29  13:00:00,0.789109449602,0.661755374898,0.0,0.0,0.0466171749141,0.0156413890492,0.0622585639633,0.0156413890492,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.642394012631
 07/29  14:00:00,0.911615892707,0.617162376155,0.0,0.0,0.148374941164,0.0498382090202,0.198213150184,0.0498382090202,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.596710807702
 07/29  15:00:00,1.12221291239,0.623708426689,0.0,0.0,0.291453437426,0.0960046537991,0.387458091225,0.0960046537991,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.602120012213
 07/29  16:00:00,1.39676688739,0.686642850919,0.0,0.0,0.423331837313,0.136502449987,0.559834287299,0.136502449987,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.661107540251
 07/29  17:00:00,1.64516647802,0.810703359985,0.0,0.0,0.478993246636,0.160994151332,0.639987397968,0.160994151332,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.779682038509
 07/29  18:00:00,1.72533281945,0.931118962652,0.0,0.0,0.479478480221,0.161082402623,0.640560882843,0.161082402623,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.897439170476
 07/29  19:00:00,1.70576406544,0.95762177881,0.0,0.0,0.435199006452,0.149071014704,0.584270021157,0.149071014704,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.922857610428
 07/29  20:00:00,1.76424726615,0.895284315478,0.0,0.0,0.33577448352,0.121244082803,0.457018566322,0.121244082803,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.859325001277
 07/29  21:00:00,1.85051144139,0.809460137147,0.0,0.0,0.269800322671,0.0989043895078,0.368704712179,0.0989043895078,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.774340340009
 07/29  22:00:00,1.50514940603,0.676034083347,0.0,0.0,0.187722141357,0.0688000124867,0.256522153843,0.0688000124867,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.645642399668
 07/29  23:00:00,1.04751969797,0.529124876964,0.0,0.0,0.0781277385921,0.0290222378087,0.107149976401,0.0290222378087,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.502715069355
 07/29  24:00:00,0.635646011533,0.373111469585,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.351266536007
 07/30  01:00:00,0.515547369194,0.305444984654,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.285331555019
 07/30  02:00:00,0.457980542406,0.287448374148,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.267568143696
 07/30  03:00:00,0.445182403315,0.292206759397,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.272606367966
 07/30  04:00:00,0.445111917501,0.344322492925,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.325462508904
 07/30  05:00:00,0.494238409794,0.575603080924,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.554556854551
 07/30  06:00:00,0.631427089086,1.00820554692,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.983888701985
 07/30  07:00:00,0.82633048427,1.13032896011,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.10449049051
 07/30  08:00:00,0.780125002531,1.10005675768,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.07821182411
 07/30  09:00:00,0.740831950465,1.00271888181,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.984127076853
 07/30  10:00:00,0.756678534509,0.889656797928,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.870627744499
 07/30  11:00:00,0.772635556111,0.787184999546,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.768150116137
 07/30  12:00:00,0.752759976306,0.708511126294,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.689796891763
 07/30  13:00:00,0.749207259032,0.661263242441,0.0,0.0,0.0166574804532,0.00569889294066,0.0223563733938,0.00569889294066,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.641901880174
 07/30  14:00:00,0.893387913557,0.616500398522,0.0,0.0,0.134713867784,0.0452713032502,0.179985171034,0.0452713032502,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.596048830069
 07/30  15:00:00,1.03477704056,0.623175000665,0.0,0.0,0.223390316897,0.0766319024985,0.300022219396,0.0766319024985,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.601586586189
 07/30  16:00:00,1.22430066725,0.686251197141,0.0,0.0,0.288422750326,0.0989453168358,0.387368067162,0.0989453168358,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.660715886473
 07/30  17:00:00,1.41238619209,0.810309368774,0.0,0.0,0.300359506534,0.106847605507,0.407207112041,0.106847605507,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.779288047297
 07/30  18:00:00,1.5192957362,0.930554931686,0.0,0.0,0.320261297833,0.114262501758,0.434523799591,0.114262501758,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.89687513951
 07/30  19:00:00,1.50194177785,0.957058296653,0.0,0.0,0.279469989795,0.100977743765,0.38044773356,0.100977743765,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.922294128271
 07/30  20:00:00,1.59215923822,0.894688737252,0.0,0.0,0.207701294614,0.0772292437789,0.284930538393,0.0772292437789,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.858729423051
 07/30  21:00:00,1.68814229425,0.808938357484,0.0,0.0,0.149918256175,0.0564173088618,0.206335565037,0.0564173088618,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.773818560346
 07/30  22:00:00,1.33547795332,0.675853287079,0.0,0.0,0.0629267632871,0.0239239378472,0.0868507011344,0.0239239378472,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.645461603401
 07/30  23:00:00,0.940369721567,0.529192955698,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.502783148089
 07/30  24:00:00,0.635646011533,0.373132410901,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.351287477323
 07/31  01:00:00,0.511600345118,0.299703861549,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279590431913
 07/31  02:00:00,0.455369303979,0.283272698471,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263392468019
 07/31  03:00:00,0.443816999143,0.2877430803,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268142688869
 07/31  04:00:00,0.442440761886,0.335283518559,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.316423534538
 07/31  05:00:00,0.490141717194,0.547974713739,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.526928487367
 07/31  06:00:00,0.620801576869,0.943261754822,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.918944909891
 07/31  07:00:00,0.80516912235,1.05119658018,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02535811058
 07/31  08:00:00,0.747687701638,1.01761694367,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.99577201009
 07/31  09:00:00,0.695800891999,0.926790998565,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.908199193605
 07/31  10:00:00,0.70576230522,0.824667004543,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.805637951114
 07/31  11:00:00,0.720146796592,0.733300031228,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.714265147819
 07/31  12:00:00,0.704949470215,0.66180708196,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.643092847429
 07/31  13:00:00,0.683262853124,0.620758089349,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.601396727082
 07/31  14:00:00,0.707016700762,0.579918127015,0.0,0.0,0.0246420529251,0.0080974774891,0.0327395304142,0.0080974774891,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.559466558562
 07/31  15:00:00,0.916256343595,0.586551842079,0.0,0.0,0.164492924257,0.0540675710236,0.218560495281,0.0540675710236,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.564963427603
 07/31  16:00:00,1.13108807422,0.641195753738,0.0,0.0,0.247148158493,0.0829252348885,0.330073393381,0.0829252348885,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.61566044307
 07/31  17:00:00,1.4599544743,0.755641424986,0.0,0.0,0.367007605077,0.123119719389,0.490127324465,0.123119719389,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.72462010351
 07/31  18:00:00,1.5234576389,0.859574047069,0.0,0.0,0.352462007281,0.120534010555,0.472996017836,0.120534010555,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.825894254893
 07/31  19:00:00,1.47458356618,0.877823723535,0.0,0.0,0.286216025314,0.101118250769,0.387334276083,0.101118250769,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.843059555152
 07/31  20:00:00,1.61062431274,0.819184024557,0.0,0.0,0.248660026746,0.0895909564929,0.338250983239,0.0895909564929,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.783224710356
 07/31  21:00:00,1.69810438161,0.745742377757,0.0,0.0,0.183756151408,0.0681483584564,0.251904509864,0.0681483584564,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.710622580618
 07/31  22:00:00,1.38267124119,0.626032608274,0.0,0.0,0.118553032781,0.0437841681421,0.162337200923,0.0437841681421,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.595640924595
 07/31  23:00:00,0.992937542246,0.49783618326,0.0,0.0,0.0498113798434,0.0182912861717,0.0681026660151,0.0182912861717,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.471426375651
 07/31  24:00:00,0.629072328456,0.360812535992,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.338967602414
 08/01  01:00:00,0.507570490856,0.298658392332,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.278544962696
 08/01  02:00:00,0.455581405745,0.282111948618,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.262231718167
 08/01  03:00:00,0.444029100909,0.286485184039,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.266884792609
 08/01  04:00:00,0.442652863652,0.333447989733,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.314588005712
 08/01  05:00:00,0.490848706113,0.545651795975,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.524605569602
 08/01  06:00:00,0.639253840056,0.940780482141,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.91646363721
 08/01  07:00:00,0.850910882965,1.04848272138,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02264425177
 08/01  08:00:00,0.787985797338,1.01461596586,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.992771032283
 08/01  09:00:00,0.709799168983,0.924001724917,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.905409919958
 08/01  10:00:00,0.938275377112,0.821725409738,0.0,0.0,0.171827227417,0.0527676380165,0.224594865434,0.0527676380165,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.802696356309
 08/01  11:00:00,1.03317367653,0.730827034881,0.0,0.0,0.234013088561,0.0710955849206,0.305108673481,0.0710955849206,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.711792151472
 08/01  12:00:00,1.21472068222,0.659397314446,0.0,0.0,0.388393900556,0.113459104991,0.501853005547,0.113459104991,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.640683079915
 08/01  13:00:00,1.1861982961,0.618995427819,0.0,0.0,0.373074770537,0.121942465985,0.495017236522,0.121942465985,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.599634065552
 08/01  14:00:00,1.00997906219,0.579395432196,0.0,0.0,0.240047932338,0.0877357530487,0.327783685386,0.0877357530487,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.558943863743
 08/01  15:00:00,1.08974631973,0.585818331233,0.0,0.0,0.283987095334,0.100145169626,0.384132264961,0.100145169626,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.564229916757
 08/01  16:00:00,1.26703444438,0.639976128528,0.0,0.0,0.341054806964,0.116551852788,0.457606659752,0.116551852788,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.61444081786
 08/01  17:00:00,1.49546470451,0.754118161423,0.0,0.0,0.379628120178,0.126920878015,0.506548998192,0.126920878015,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.723096839947
 08/01  18:00:00,1.56349443547,0.857836165896,0.0,0.0,0.351577570232,0.122641862987,0.474219433219,0.122641862987,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.82415637372
 08/01  19:00:00,1.58427854088,0.87600513273,0.0,0.0,0.306940438477,0.109351278322,0.416291716799,0.109351278322,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.841240964347
 08/01  20:00:00,1.76056839654,0.81729228255,0.0,0.0,0.27516681152,0.0988504357727,0.374017247293,0.0988504357727,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.781332968348
 08/01  21:00:00,1.84561868958,0.743667818061,0.0,0.0,0.238738677794,0.0865882713626,0.325326949156,0.0865882713626,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.708548020923
 08/01  22:00:00,1.42664167463,0.624179965299,0.0,0.0,0.153017633986,0.0564007719843,0.209418405971,0.0564007719843,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.59378828162
 08/01  23:00:00,1.03630070586,0.496184374153,0.0,0.0,0.0817583448822,0.0301316068331,0.111889951715,0.0301316068331,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.469774566544
 08/01  24:00:00,0.625915605051,0.35947355609,0.0,0.0,0.000483080060926,0.000177906159056,0.000660986219982,0.000177906159056,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.337628622512
 08/02  01:00:00,0.507570490856,0.297236702187,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.277123272551
 08/02  02:00:00,0.455581405745,0.28077703282,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.260896802368
 08/02  03:00:00,0.444029100909,0.285157625501,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.26555723407
 08/02  04:00:00,0.442652863652,0.33206136268,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.313201378659
 08/02  05:00:00,0.490848706113,0.54393586214,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.522889635767
 08/02  06:00:00,0.639253840056,0.938446175769,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.914129330838
 08/02  07:00:00,0.850910882965,1.04626453022,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02042606061
 08/02  08:00:00,0.787985797338,1.01269574399,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.990850810412
 08/02  09:00:00,0.709799168983,0.92211420078,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.903522395821
 08/02  10:00:00,0.736745411812,0.820118185809,0.0,0.0,0.0172873981352,0.00577750199831,0.0230649001335,0.00577750199831,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.801089132379
 08/02  11:00:00,0.833847222546,0.729121556024,0.0,0.0,0.0796959873528,0.0260862321419,0.105782219495,0.0260862321419,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.710086672615
 08/02  12:00:00,1.02174224484,0.657644773925,0.0,0.0,0.235351817346,0.0735227508178,0.308874568164,0.0735227508178,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.638930539394
 08/02  13:00:00,1.08049201632,0.616970766115,0.0,0.0,0.293145073837,0.0961658828971,0.389310956734,0.0961658828971,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.597609403848
 08/02  14:00:00,1.16455194386,0.576667773285,0.0,0.0,0.361116705377,0.121239861674,0.48235656705,0.121239861674,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.556216204832
 08/02  15:00:00,1.22660029338,0.58373847922,0.0,0.0,0.384703768184,0.136282470427,0.520986238611,0.136282470427,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.562150064744
 08/02  16:00:00,1.38896717115,0.638344470972,0.0,0.0,0.427992228978,0.151547157539,0.579539386517,0.151547157539,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.612809160304
 08/02  17:00:00,1.60805964042,0.752544492132,0.0,0.0,0.457261180724,0.161882753381,0.619143934105,0.161882753381,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.721523170656
 08/02  18:00:00,1.70194049302,0.856073592504,0.0,0.0,0.452492068785,0.160173421987,0.612665490772,0.160173421987,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.822393800328
 08/02  19:00:00,1.70941699244,0.874099619122,0.0,0.0,0.397945082416,0.143485085952,0.541430168368,0.143485085952,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.839335450739
 08/02  20:00:00,1.87948008654,0.815409069335,0.0,0.0,0.362331455924,0.130597481374,0.492928937298,0.130597481374,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.779449755134
 08/02  21:00:00,1.94369944668,0.741833832056,0.0,0.0,0.310449133282,0.112958572976,0.423407706258,0.112958572976,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.706714034918
 08/02  22:00:00,1.52389050242,0.622342984192,0.0,0.0,0.224865134775,0.0818020989891,0.306667233764,0.0818020989891,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.591951300514
 08/02  23:00:00,1.10869174923,0.49443602981,0.0,0.0,0.13513055093,0.0491504441613,0.184280995091,0.0491504441613,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.468026222201
 08/02  24:00:00,0.700931182151,0.357736644284,0.0,0.0,0.0554955402639,0.0201810230566,0.0756765633205,0.0201810230566,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.335891710706
 08/03  01:00:00,0.507570490856,0.295727278704,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275613849068
 08/03  02:00:00,0.455581405745,0.279276941609,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259396711157
 08/03  03:00:00,0.444029100909,0.283579604711,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.26397921328
 08/03  04:00:00,0.442652863652,0.330500240556,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311640256535
 08/03  05:00:00,0.490848706113,0.542339650981,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.521293424608
 08/03  06:00:00,0.639253840056,0.936387366446,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.912070521515
 08/03  07:00:00,0.850910882965,1.04393033752,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01809186791
 08/03  08:00:00,0.787985797338,1.01034128952,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.988496355946
 08/03  09:00:00,0.709799168983,0.919529544622,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.900937739663
 08/03  10:00:00,0.87729771701,0.817753689718,0.0,0.0,0.123528537506,0.0400886678256,0.163617205332,0.0400886678256,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.798724636289
 08/03  11:00:00,1.03117566497,0.726946231009,0.0,0.0,0.231603587877,0.0715070740416,0.303110661919,0.0715070740416,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.7079113476
 08/03  12:00:00,1.07872871723,0.656028274552,0.0,0.0,0.277847334755,0.0880137057973,0.365861040552,0.0880137057973,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.637314040021
 08/03  13:00:00,1.12438190393,0.615287295522,0.0,0.0,0.327904100721,0.10529674363,0.433200844351,0.10529674363,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.595925933255
 08/03  14:00:00,1.08068038282,0.57510462231,0.0,0.0,0.297186482434,0.101298523577,0.398485006011,0.101298523577,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.554653053857
 08/03  15:00:00,1.07087202245,0.582097321606,0.0,0.0,0.269468998078,0.0957889695966,0.365257967675,0.0957889695966,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.56050890713
 08/03  16:00:00,1.25721585097,0.636712696268,0.0,0.0,0.333124053337,0.114664012996,0.447788066334,0.114664012996,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.6111773856
 08/03  17:00:00,1.61919054867,0.750264032477,0.0,0.0,0.472774547278,0.157500295068,0.630274842346,0.157500295068,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.719242711001
 08/03  18:00:00,1.68355167995,0.853772250552,0.0,0.0,0.444600709372,0.149675968325,0.594276677696,0.149675968325,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.820092458377
 08/03  19:00:00,1.70351457222,0.871899824761,0.0,0.0,0.397212356561,0.138315391578,0.535527748139,0.138315391578,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.837135656379
 08/03  20:00:00,1.87703275948,0.813478951687,0.0,0.0,0.361883633157,0.128597977079,0.490481610235,0.128597977079,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.777519637486
 08/03  21:00:00,1.9665892381,0.740056319248,0.0,0.0,0.328394504272,0.117902993407,0.446297497679,0.117902993407,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.70493652211
 08/03  22:00:00,1.55580314845,0.620749823889,0.0,0.0,0.248583276708,0.0899966030806,0.338579879789,0.0899966030806,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.59035814021
 08/03  23:00:00,1.15223845773,0.493027279506,0.0,0.0,0.167276525622,0.0605511779658,0.227827703588,0.0605511779658,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466617471897
 08/03  24:00:00,0.7364559219,0.356534381596,0.0,0.0,0.0815074088276,0.0296938942415,0.111201303069,0.0296938942415,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334689448018
 08/04  01:00:00,0.531772043578,0.294501876245,0.0,0.0,0.017726121455,0.00647543126619,0.0242015527212,0.00647543126619,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274388446609
 08/04  02:00:00,0.455581405745,0.278086430288,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258206199837
 08/04  03:00:00,0.444029100909,0.282510390353,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.262909998922
 08/04  04:00:00,0.442652863652,0.329348993499,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310489009478
 08/04  05:00:00,0.490848706113,0.540879499673,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.5198332733
 08/04  06:00:00,0.639253840056,0.93467583455,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.91035898962
 08/04  07:00:00,0.850910882965,1.04222513329,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01638666368
 08/04  08:00:00,0.787985797338,1.00874811121,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.98690317763
 08/04  09:00:00,0.709799168983,0.91847345146,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899881646501
 08/04  10:00:00,0.713680511679,0.817061138315,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.798032084885
 08/04  11:00:00,0.728065003051,0.726320617374,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.707285733965
 08/04  12:00:00,0.757843792171,0.655003187578,0.0,0.0,0.0336472222126,0.0113288932855,0.044976115498,0.0113288932855,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.636288953047
 08/04  13:00:00,0.869239864372,0.614008064864,0.0,0.0,0.133882370647,0.0441764341427,0.17805880479,0.0441764341427,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594646702597
 08/04  14:00:00,0.897493449325,0.573476609062,0.0,0.0,0.160873175763,0.0544248967555,0.215298072519,0.0544248967555,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553025040609
 08/04  15:00:00,0.988046531511,0.580437694015,0.0,0.0,0.211590683489,0.0708417932501,0.282432476739,0.0708417932501,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.55884927954
 08/04  16:00:00,1.1758900716,0.634835773885,0.0,0.0,0.275441956578,0.0910203303896,0.366462286967,0.0910203303896,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.609300463216
 08/04  17:00:00,1.42750364435,0.748938361614,0.0,0.0,0.325833827185,0.11275411085,0.438587938035,0.11275411085,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.717917040138
 08/04  18:00:00,1.51451988637,0.85266909018,0.0,0.0,0.314205007999,0.111039876123,0.425244884122,0.111039876123,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.818989298004
 08/04  19:00:00,1.53264223578,0.87093125721,0.0,0.0,0.266627499762,0.0980279119425,0.364655411704,0.0980279119425,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.836167088828
 08/04  20:00:00,1.71829475489,0.812504067618,0.0,0.0,0.242085738346,0.0896578673043,0.33174360565,0.0896578673043,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.776544753417
 08/04  21:00:00,1.81070327451,0.739116636645,0.0,0.0,0.211440469785,0.0789710642992,0.290411534085,0.0789710642992,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.703996839507
 08/04  22:00:00,1.41767038507,0.61988164603,0.0,0.0,0.145953784667,0.0544933317485,0.200447116416,0.0544933317485,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.589489962351
 08/04  23:00:00,1.03049093053,0.492270303869,0.0,0.0,0.0772486709687,0.0288315054131,0.106080176382,0.0288315054131,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.46586049626
 08/04  24:00:00,0.625254618831,0.355982845257,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334137911678
 08/05  01:00:00,0.511517514932,0.29987745959,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.279764029954
 08/05  02:00:00,0.458192644172,0.281907509313,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.262027278861
 08/05  03:00:00,0.445394505081,0.286528970688,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.266928579257
 08/05  04:00:00,0.445324019268,0.338313281197,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.319453297177
 08/05  05:00:00,0.494945398714,0.56832179706,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.547275570687
 08/05  06:00:00,0.649879352274,0.998493176189,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.974176331258
 08/05  07:00:00,0.872072244885,1.11963689528,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09379842567
 08/05  08:00:00,0.82042309823,1.08944365093,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06759871735
 08/05  09:00:00,0.754830227449,0.992411222445,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.973819417485
 08/05  10:00:00,0.853057089651,0.879783015959,0.0,0.0,0.066292866421,0.0221674822618,0.0884603486828,0.0221674822618,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.860753962529
 08/05  11:00:00,0.876411231675,0.778475007863,0.0,0.0,0.0711777001947,0.0246797689099,0.0958574691045,0.0246797689099,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.759440124454
 08/05  12:00:00,1.00527512132,0.700354248787,0.0,0.0,0.182594662872,0.0620022756871,0.244596938559,0.0620022756871,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.681640014256
 08/05  13:00:00,1.13071411081,0.653200353059,0.0,0.0,0.298159340327,0.0977856783901,0.395945018717,0.0977856783901,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.633838990792
 08/05  14:00:00,1.18647229667,0.609083811842,0.0,0.0,0.347232133772,0.117919213911,0.465151347684,0.117919213911,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.588632243389
 08/05  15:00:00,1.25909074837,0.616030833388,0.0,0.0,0.380049597558,0.136368123182,0.51641772074,0.136368123182,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.594442418912
 08/05  16:00:00,1.54866364588,0.678644005561,0.0,0.0,0.529774759437,0.173543182563,0.703317942,0.173543182563,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.653108694893
 08/05  17:00:00,1.74857238607,0.801777324269,0.0,0.0,0.537808599116,0.186496150424,0.72430474954,0.186496150424,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.770756002793
 08/05  18:00:00,1.85389851626,0.921340368946,0.0,0.0,0.543812730267,0.1865004682,0.730313198467,0.1865004682,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.88766057677
 08/05  19:00:00,1.82303466404,0.947830047994,0.0,0.0,0.457306448964,0.16349663681,0.620803085773,0.16349663681,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.913065879611
 08/05  20:00:00,1.96168896757,0.885722365248,0.0,0.0,0.396081540745,0.144200907259,0.540282448004,0.144200907259,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.849763051047
 08/05  21:00:00,2.00819285178,0.800396415653,0.0,0.0,0.330084547167,0.122209706723,0.452294253889,0.122209706723,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.765276618515
 08/05  22:00:00,1.57216014001,0.6679689761,0.0,0.0,0.238439322374,0.0882043370497,0.326643659424,0.0882043370497,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.637577292421
 08/05  23:00:00,1.10566775233,0.522119931983,0.0,0.0,0.120488216117,0.0452339367359,0.165722152853,0.0452339367359,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.495710124374
 08/05  24:00:00,0.668954989459,0.366745298697,0.0,0.0,0.027000031181,0.0101266563703,0.0371266875513,0.0101266563703,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.344900365118
 08/06  01:00:00,0.511517514932,0.29943170083,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.279318271194
 08/06  02:00:00,0.458192644172,0.281617119525,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.261736889073
 08/06  03:00:00,0.445394505081,0.28634010258,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.266739711149
 08/06  04:00:00,0.445324019268,0.338199310702,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.319339326681
 08/06  05:00:00,0.494945398714,0.568191950627,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.547145724254
 08/06  06:00:00,0.649879352274,0.997889588832,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.973572743901
 08/06  07:00:00,0.872072244885,1.11878553253,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09294706292
 08/06  08:00:00,0.82042309823,1.08836555952,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06652062595
 08/06  09:00:00,0.754830227449,0.991402692513,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.972810887553
 08/06  10:00:00,0.764596740968,0.879035342275,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.860006288846
 08/06  11:00:00,0.815567590084,0.777477757812,0.0,0.0,0.0261540592099,0.0088597683039,0.0350138275138,0.0088597683039,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.758442874403
 08/06  12:00:00,0.959257861611,0.699428584281,0.0,0.0,0.14835875612,0.0502209227269,0.198579678847,0.0502209227269,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.68071434975
 08/06  13:00:00,1.07333860509,0.652571080025,0.0,0.0,0.253550315967,0.0850191970217,0.338569512989,0.0850191970217,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.633209717758
 08/06  14:00:00,1.29685521281,0.608197160455,0.0,0.0,0.435098792415,0.140435471415,0.57553426383,0.140435471415,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.587745592002
 08/06  15:00:00,1.53427618706,0.614769111803,0.0,0.0,0.600518860342,0.191084299095,0.791603159437,0.191084299095,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.593180697328
 08/06  16:00:00,1.71398519846,0.677525026047,0.0,0.0,0.654683424498,0.213956070077,0.868639494576,0.213956070077,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.651989715379
 08/06  17:00:00,2.01522913575,0.800814286715,0.0,0.0,0.742581727497,0.248379771716,0.990961499213,0.248379771716,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.769792965239
 08/06  18:00:00,2.01378514028,0.920564350207,0.0,0.0,0.663380033469,0.226819789022,0.890199822491,0.226819789022,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.886884558031
 08/06  19:00:00,1.97460401494,0.947061181088,0.0,0.0,0.571110562742,0.201261873933,0.772372436675,0.201261873933,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.912297012706
 08/06  20:00:00,2.10327003385,0.884816545892,0.0,0.0,0.502866066405,0.178997447877,0.681863514282,0.178997447877,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.84885723169
 08/06  21:00:00,2.16387695723,0.799344594475,0.0,0.0,0.448455116623,0.159523242714,0.607978359337,0.159523242714,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.764224797337
 08/06  22:00:00,1.72375071881,0.666991212361,0.0,0.0,0.352807632047,0.125426606179,0.478234238226,0.125426606179,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.636599528683
 08/06  23:00:00,1.26308272288,0.521179777173,0.0,0.0,0.237743537173,0.0853935862279,0.323137123401,0.0853935862279,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.494769969564
 08/06  24:00:00,0.855868434546,0.365960198758,0.0,0.0,0.166176854606,0.0578632780323,0.224040132638,0.0578632780323,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.34411526518
 08/07  01:00:00,0.678481725481,0.292262586463,0.0,0.0,0.127474157162,0.0434370774624,0.170911234625,0.0434370774624,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272149156827
 08/07  02:00:00,0.582284403851,0.275648312615,0.0,0.0,0.0944964355913,0.0322065625144,0.126702998106,0.0322065625144,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.255768082163
 08/07  03:00:00,0.516270432596,0.27988092398,0.0,0.0,0.0535767213634,0.018664610324,0.0722413316874,0.018664610324,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.260280532549
 08/07  04:00:00,0.490711886604,0.326721516121,0.0,0.0,0.0356425448051,0.0124164781468,0.0480590229518,0.0124164781468,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.3078615321
 08/07  05:00:00,0.500075741622,0.53793821247,0.0,0.0,0.00677272106554,0.00245431444307,0.0092270355086,0.00245431444307,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.516891986097
 08/07  06:00:00,0.702021182721,0.930911127652,0.0,0.0,0.046168790259,0.0165985524058,0.0627673426648,0.0165985524058,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.906594282721
 08/07  07:00:00,0.973645891004,1.03810091674,0.0,0.0,0.0907648899599,0.0319701180789,0.122735008039,0.0319701180789,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01226244713
 08/07  08:00:00,0.970119565251,1.0047661065,0.0,0.0,0.135747346803,0.0463864211108,0.182133767914,0.0463864211108,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.982921172923
 08/07  09:00:00,0.995975654793,0.914530101274,0.0,0.0,0.215791952756,0.0703845330542,0.28617648581,0.0703845330542,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.895938296315
 08/07  10:00:00,1.1133011521,0.81333032544,0.0,0.0,0.299534914759,0.10008572566,0.399620640418,0.10008572566,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.79430127201
 08/07  11:00:00,1.13249090288,0.723232689552,0.0,0.0,0.302329332432,0.102096567399,0.404425899831,0.102096567399,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.704197806142
 08/07  12:00:00,1.2112110671,0.652294455111,0.0,0.0,0.374775051487,0.123568338936,0.498343390423,0.123568338936,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633580220581
 08/07  13:00:00,1.38226834722,0.611324826417,0.0,0.0,0.524621476039,0.166465811601,0.69108728764,0.166465811601,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.59196346415
 08/07  14:00:00,1.46171053751,0.571099272323,0.0,0.0,0.589901177837,0.189613982869,0.779515160706,0.189613982869,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.55064770387
 08/07  15:00:00,1.58576376689,0.577914877557,0.0,0.0,0.662134142369,0.218015569749,0.880149712118,0.218015569749,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556326463081
 08/07  16:00:00,1.79141485171,0.632409561225,0.0,0.0,0.743233770094,0.238753296986,0.981987067079,0.238753296986,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606874250557
 08/07  17:00:00,2.11124951709,0.746195670843,0.0,0.0,0.846856483699,0.275477327067,1.12233381077,0.275477327067,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715174349367
 08/07  18:00:00,2.08081765349,0.849761483437,0.0,0.0,0.743914464215,0.247628187024,0.991542651239,0.247628187024,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816081691261
 08/07  19:00:00,2.00952551498,0.867890245971,0.0,0.0,0.626306456669,0.215232234234,0.841538690904,0.215232234234,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.833126077589
 08/07  20:00:00,2.0833819056,0.809667911995,0.0,0.0,0.513489568673,0.183341187687,0.69683075636,0.183341187687,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773708597794
 08/07  21:00:00,2.08792454797,0.736547129037,0.0,0.0,0.415980035762,0.151652771786,0.567632807548,0.151652771786,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701427331899
 08/07  22:00:00,1.62611533335,0.617570328973,0.0,0.0,0.299079404653,0.109812660038,0.408892064691,0.109812660038,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587178645294
 08/07  23:00:00,1.16642588613,0.490198336687,0.0,0.0,0.176623904405,0.0653912275771,0.242015131982,0.0653912275771,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.463788529078
 08/07  24:00:00,0.716195627756,0.354139941108,0.0,0.0,0.066253891224,0.024687117701,0.090941008925,0.024687117701,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.33229500753
 08/08  01:00:00,0.507570490856,0.292332398071,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272218968435
 08/08  02:00:00,0.455581405745,0.275982819422,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.25610258897
 08/08  03:00:00,0.444029100909,0.280451162334,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.260850770903
 08/08  04:00:00,0.442652863652,0.327234950317,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.308374966296
 08/08  05:00:00,0.490848706113,0.537984129086,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.516937902714
 08/08  06:00:00,0.639253840056,0.930491197647,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.906174352716
 08/08  07:00:00,0.850910882965,1.03775165169,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01191318209
 08/08  08:00:00,0.787985797338,1.00443733604,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.982592402463
 08/08  09:00:00,0.709799168983,0.914225197402,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.895633392443
 08/08  10:00:00,0.808838842808,0.812521671259,0.0,0.0,0.0716492756103,0.0235090555188,0.0951583311291,0.0235090555188,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.79349261783
 08/08  11:00:00,0.957963091127,0.721988475311,0.0,0.0,0.17459578685,0.0553023012255,0.229898088076,0.0553023012255,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.702953591902
 08/08  12:00:00,1.0696701027,0.651342290599,0.0,0.0,0.270024430122,0.0867779959011,0.356802426023,0.0867779959011,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.632628056068
 08/08  13:00:00,1.23638085497,0.610639754573,0.0,0.0,0.415090068335,0.130109727052,0.545199795387,0.130109727052,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591278392306
 08/08  14:00:00,1.28282316995,0.570475633763,0.0,0.0,0.453084967989,0.147542825157,0.600627793146,0.147542825157,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.55002406531
 08/08  15:00:00,1.4504555828,0.577588997366,0.0,0.0,0.558599947482,0.18624158055,0.744841528032,0.18624158055,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.55600058289
 08/08  16:00:00,1.55604858352,0.632169073098,0.0,0.0,0.555395690393,0.191225108498,0.74662079889,0.191225108498,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.60663376243
 08/08  17:00:00,1.75467306254,0.746064852244,0.0,0.0,0.566651158946,0.199106197275,0.765757356221,0.199106197275,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715043530768
 08/08  18:00:00,1.80543816753,0.849444456661,0.0,0.0,0.528562977142,0.187600188135,0.716163165278,0.187600188135,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815764664485
 08/08  19:00:00,1.76786400999,0.867505893923,0.0,0.0,0.440646472099,0.159230713819,0.599877185918,0.159230713819,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.832741725541
 08/08  20:00:00,1.88338911806,0.809205078822,0.0,0.0,0.363323671486,0.133514297328,0.496837968814,0.133514297328,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773245764621
 08/08  21:00:00,1.93147086295,0.735979579076,0.0,0.0,0.300005931821,0.111173190707,0.411179122527,0.111173190707,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.700859781938
 08/08  22:00:00,1.47958614594,0.61717559469,0.0,0.0,0.190695332743,0.0716675445406,0.262362877283,0.0716675445406,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.586783911011
 08/08  23:00:00,1.05802846469,0.489894267477,0.0,0.0,0.0971267857241,0.0364909248187,0.133617710543,0.0364909248187,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.463484459868
 08/08  24:00:00,0.633744874096,0.353827062264,0.0,0.0,0.00617313794599,0.0023171173194,0.00849025526539,0.0023171173194,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.331982128686
 08/09  01:00:00,0.507570490856,0.291991834131,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.271878404495
 08/09  02:00:00,0.455581405745,0.275437708542,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.25555747809
 08/09  03:00:00,0.444029100909,0.279832592059,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.260232200628
 08/09  04:00:00,0.442652863652,0.326711946559,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.307851962538
