Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/20  02:00:00,0.538589134704,0.277628117649,0.0,0.0,0.0588715043185,0.0215249862134,0.0803964905319,0.0215249862134,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.257747887197
 08/20  03:00:00,0.467264217226,0.28225709018,0.0,0.0,0.016014862186,0.00585484995873,0.0218697121447,0.00585484995873,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.262656698749
 08/20  04:00:00,0.445324019268,0.333664759775,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.314804775754
 08/20  05:00:00,0.494945398714,0.562556454252,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.54151022788
 08/20  06:00:00,0.649879352274,0.990748257433,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.966431412502
 08/20  07:00:00,0.879365140148,1.11132634974,0.0,0.0,0.00537188048509,0.00192101477786,0.00729289526296,0.00192101477786,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.08548788013
 08/20  08:00:00,0.82042309823,1.08127377375,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.05942884017
 08/20  09:00:00,0.759184248327,0.984793635147,0.0,0.0,0.00323526333514,0.00111875754248,0.00435402087762,0.00111875754248,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.966201830188
 08/20  10:00:00,0.902824618011,0.872810578701,0.0,0.0,0.103550585192,0.0346772918508,0.138227877043,0.0346772918508,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.853781525271
 08/20  11:00:00,0.986303000793,0.771650739706,0.0,0.0,0.155054313114,0.0506949251091,0.205749238223,0.0506949251091,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.752615856297
 08/20  12:00:00,1.066576822,0.693930816798,0.0,0.0,0.231733538174,0.0741651010587,0.305898639233,0.0741651010587,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.675216582267
 08/20  13:00:00,1.15454115001,0.647262674374,0.0,0.0,0.319018690879,0.100753367035,0.419772057914,0.100753367035,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.627901312107
 08/20  14:00:00,1.31291038483,0.60329540717,0.0,0.0,0.450815299608,0.140774136238,0.591589435846,0.140774136238,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.582843838717
 08/20  15:00:00,1.44880631845,0.610116647177,0.0,0.0,0.534951188934,0.171182101886,0.706133290821,0.171182101886,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.588528232701
 08/20  16:00:00,1.67605456164,0.672637410956,0.0,0.0,0.629677543404,0.201031314354,0.830708857758,0.201031314354,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.647102100287
 08/20  17:00:00,2.04921468998,0.795529684518,0.0,0.0,0.776123448427,0.248823605019,1.02494705345,0.248823605019,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.764508363042
 08/20  18:00:00,2.05823548762,0.915023877756,0.0,0.0,0.704045511312,0.230604658515,0.934650169827,0.230604658515,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.88134408558
 08/20  19:00:00,1.99314738394,0.941683485315,0.0,0.0,0.589145620209,0.201770185462,0.790915805671,0.201770185462,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.906919316932
 08/20  20:00:00,2.09869552065,0.879757612079,0.0,0.0,0.500455611356,0.176833389724,0.67728900108,0.176833389724,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.843798297878
 08/20  21:00:00,2.13152227287,0.794718187321,0.0,0.0,0.42346942085,0.152154254131,0.57562367498,0.152154254131,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.759598390183
 08/20  22:00:00,1.66805717498,0.662905651174,0.0,0.0,0.309826636859,0.112714057538,0.422540694397,0.112714057538,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.632513967495
 08/20  23:00:00,1.20876626378,0.517624531297,0.0,0.0,0.196569607094,0.0722510572061,0.2688206643,0.0722510572061,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.491214723688
 08/20  24:00:00,0.755839485467,0.362912702723,0.0,0.0,0.0904798418261,0.0335313417327,0.124011183559,0.0335313417327,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.341067769144
 08/21  01:00:00,0.536540573068,0.289817373256,0.0,0.0,0.0211080874958,0.0078619947162,0.028970082212,0.0078619947162,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.26970394362
 08/21  02:00:00,0.455581405745,0.273531401094,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.253651170642
 08/21  03:00:00,0.444029100909,0.277890303021,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.25828991159
 08/21  04:00:00,0.442652863652,0.324641962224,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.305781978204
 08/21  05:00:00,0.490848706113,0.53527649278,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.514230266407
 08/21  06:00:00,0.639253840056,0.927333824375,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.903016979444
 08/21  07:00:00,0.850910882965,1.03417315142,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.00833468181
 08/21  08:00:00,0.787985797338,1.0005116586,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.978666725022
 08/21  09:00:00,0.709799168983,0.910336731784,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.891744926825
 08/21  10:00:00,0.900481273195,0.808917008241,0.0,0.0,0.141030006221,0.0457707552956,0.186800761517,0.0457707552956,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.789887954811
 08/21  11:00:00,1.01463277862,0.718855283924,0.0,0.0,0.217478248137,0.0690895274352,0.286567775573,0.0690895274352,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.699820400515
 08/21  12:00:00,1.16928440424,0.648263217968,0.0,0.0,0.347877328284,0.108539399281,0.456416727565,0.108539399281,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.629548983437
 08/21  13:00:00,1.32741190853,0.607751624968,0.0,0.0,0.486006041878,0.150224807073,0.636230848952,0.150224807073,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.588390262701
 08/21  14:00:00,1.53196660381,0.5676611252,0.0,0.0,0.650229461438,0.199541765568,0.849771227006,0.199541765568,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.547209556747
 08/21  15:00:00,1.72237325402,0.574457575835,0.0,0.0,0.777617831401,0.239141367845,1.01675919925,0.239141367845,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.552869161359
 08/21  16:00:00,1.8811328204,0.628984373341,0.0,0.0,0.817090355513,0.254614680258,1.07170503577,0.254614680258,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.603449062672
 08/21  17:00:00,2.21499603847,0.742811303977,0.0,0.0,0.930887911999,0.29519242015,1.22608033215,0.29519242015,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.711789982501
 08/21  18:00:00,2.12339583319,0.846441286504,0.0,0.0,0.777869748986,0.256251081947,1.03412083093,0.256251081947,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.812761494328
 08/21  19:00:00,1.97532440049,0.864647179849,0.0,0.0,0.597845883119,0.209491693292,0.807337576412,0.209491693292,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.829883011466
 08/21  20:00:00,2.01895647889,0.806518837011,0.0,0.0,0.463133565063,0.169271764583,0.632405329646,0.169271764583,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.77055952281
 08/21  21:00:00,2.01554749369,0.733442959577,0.0,0.0,0.361104275139,0.134151478134,0.495255753273,0.134151478134,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.698323162439
 08/21  22:00:00,1.53583942386,0.614778828109,0.0,0.0,0.231485899936,0.0871302552609,0.318616155197,0.0871302552609,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.58438714443
 08/21  23:00:00,1.07076767793,0.487769153888,0.0,0.0,0.10603427839,0.040322645398,0.146356923788,0.040322645398,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.461359346279
 08/21  24:00:00,0.625254618831,0.352096152775,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.330251219197
 08/22  01:00:00,0.507570490856,0.290475824837,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.270362395201
 08/22  02:00:00,0.455581405745,0.274419342777,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.254539112326
 08/22  03:00:00,0.444029100909,0.278901129897,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.259300738466
 08/22  04:00:00,0.442652863652,0.325670687075,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.306810703054
 08/22  05:00:00,0.490848706113,0.536461055057,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.515414828684
 08/22  06:00:00,0.639253840056,0.92870217143,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.904385326499
 08/22  07:00:00,0.850910882965,1.03554509389,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.00970662429
 08/22  08:00:00,0.787985797338,1.00170531169,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.979860378112
 08/22  09:00:00,0.709799168983,0.911231104368,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.892639299409
 08/22  10:00:00,0.713680511679,0.809613773714,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.790584720285
 08/22  11:00:00,0.728065003051,0.719120922103,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.700086038693
 08/22  12:00:00,0.973009189537,0.648293588031,0.0,0.0,0.199562341719,0.0605791711452,0.260141512864,0.0605791711452,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.6295793535
 08/22  13:00:00,1.17851540232,0.607916373913,0.0,0.0,0.374619422356,0.112714920386,0.487334342743,0.112714920386,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.588555011646
 08/22  14:00:00,1.40805353492,0.567925693873,0.0,0.0,0.558571376544,0.16728678157,0.725858158114,0.16728678157,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.54747412542
 08/22  15:00:00,1.63611646657,0.574708776779,0.0,0.0,0.716063912311,0.214438499484,0.930502411795,0.214438499484,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.553120362304
 08/22  16:00:00,1.81804414222,0.629339627658,0.0,0.0,0.772093523461,0.236522834122,1.00861635758,0.236522834122,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.60380431699
 08/22  17:00:00,2.16542517923,0.743255731915,0.0,0.0,0.894942580295,0.281566892618,1.17650947291,0.281566892618,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.712234410438
 08/22  18:00:00,2.07771925792,0.847074295442,0.0,0.0,0.742976886161,0.24546736951,0.988444255671,0.24546736951,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.813394503266
 08/22  19:00:00,1.92325469258,0.865372040584,0.0,0.0,0.557183790417,0.198084078088,0.755267868504,0.198084078088,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.830607872202
 08/22  20:00:00,1.95308309035,0.807292827116,0.0,0.0,0.412573098406,0.153958842703,0.566531941109,0.153958842703,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.771333512915
 08/22  21:00:00,1.94617190634,0.734160214716,0.0,0.0,0.309084757026,0.11679540889,0.425880165916,0.11679540889,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.699040417578
 08/22  22:00:00,1.4650056234,0.615433861708,0.0,0.0,0.179324996459,0.0684573582872,0.247782354746,0.0684573582872,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.585042178029
 08/22  23:00:00,1.00102960965,0.488373407909,0.0,0.0,0.0554522086203,0.0211666468864,0.0766188555067,0.0211666468864,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.4619636003
 08/22  24:00:00,0.625254618831,0.352488619031,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.330643685453
 08/23  01:00:00,0.507570490856,0.290823863249,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.270710433614
 08/23  02:00:00,0.455581405745,0.274631672897,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.254751442446
 08/23  03:00:00,0.444029100909,0.279319257961,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.25971886653
 08/23  04:00:00,0.442652863652,0.326072934053,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.307212950032
 08/23  05:00:00,0.490848706113,0.537160536466,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.516114310093
 08/23  06:00:00,0.639253840056,0.929458606959,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.905141762029
 08/23  07:00:00,0.850910882965,1.03649332836,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01065485875
 08/23  08:00:00,0.787985797338,1.00286990074,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.98102496716
 08/23  09:00:00,0.709799168983,0.912666823737,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.894075018778
 08/23  10:00:00,0.713680511679,0.810976330938,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.791947277508
 08/23  11:00:00,0.728065003051,0.720316871101,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.701281987692
 08/23  12:00:00,0.791093268245,0.64925190654,0.0,0.0,0.0595775587035,0.0186480328683,0.0782255915718,0.0186480328683,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.630537672009
 08/23  13:00:00,1.02701996258,0.608421190102,0.0,0.0,0.257663955599,0.0781749474004,0.335838902999,0.0781749474004,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.589059827835
 08/23  14:00:00,1.22634967047,0.568362194275,0.0,0.0,0.417493779887,0.126660513772,0.544154293658,0.126660513772,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.547910625822
 08/23  15:00:00,1.49303711482,0.575197871714,0.0,0.0,0.606057382995,0.181365677057,0.787423060051,0.181365677057,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.553609457238
 08/23  16:00:00,1.73235463483,0.629614943713,0.0,0.0,0.708116980649,0.214809869553,0.922926850202,0.214809869553,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.604079633044
 08/23  17:00:00,2.06374900884,0.743736709427,0.0,0.0,0.817770281452,0.257063021069,1.07483330252,0.257063021069,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.712715387951
 08/23  18:00:00,1.99926387462,0.847645427636,0.0,0.0,0.684176658268,0.225812214099,0.909988872367,0.225812214099,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.81396563546
 08/23  19:00:00,1.87780914502,0.865937081507,0.0,0.0,0.524506121272,0.185316199672,0.709822320944,0.185316199672,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.831172913125
 08/23  20:00:00,1.93085945224,0.80781067423,0.0,0.0,0.397324494322,0.146983808675,0.544308302997,0.146983808675,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.771851360028
 08/23  21:00:00,1.90670883561,0.734811530107,0.0,0.0,0.280028864426,0.106388230763,0.386417095188,0.106388230763,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.699691732968
 08/23  22:00:00,1.44734256301,0.615957571859,0.0,0.0,0.166560828324,0.0635584660232,0.230119294347,0.0635584660232,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.585565888181
 08/23  23:00:00,1.00034702826,0.488758692156,0.0,0.0,0.0549624635006,0.0209738106156,0.0759362741163,0.0209738106156,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.462348884547
 08/23  24:00:00,0.625254618831,0.352918020506,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.331073086928
 08/24  01:00:00,0.507570490856,0.291467146358,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.271353716722
 08/24  02:00:00,0.455581405745,0.275521629692,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.25564139924
 08/24  03:00:00,0.444029100909,0.279998913176,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.260398521745
 08/24  04:00:00,0.442652863652,0.326880176478,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.308020192457
 08/24  05:00:00,0.490848706113,0.537835004067,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.516788777694
 08/24  06:00:00,0.639253840056,0.930354263694,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.906037418763
 08/24  07:00:00,0.850910882965,1.03739312491,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.0115546553
 08/24  08:00:00,0.787985797338,1.00355663993,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.981711706353
 08/24  09:00:00,0.709799168983,0.91297773315,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.894385928191
 08/24  10:00:00,0.713680511679,0.811290812968,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.792261759539
 08/24  11:00:00,0.728065003051,0.720776637087,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.701741753678
 08/24  12:00:00,0.807307104466,0.649767508721,0.0,0.0,0.0722352653042,0.0222041624886,0.0944394277928,0.0222041624886,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.63105327419
 08/24  13:00:00,1.02268781565,0.609025037919,0.0,0.0,0.254492583104,0.077014172963,0.331506756067,0.077014172963,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.589663675652
 08/24  14:00:00,1.25702028812,0.568838090873,0.0,0.0,0.442443049554,0.132381861758,0.574824911312,0.132381861758,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.54838652242
 08/24  15:00:00,1.5410574213,0.575663911899,0.0,0.0,0.644731081527,0.190712284999,0.835443366526,0.190712284999,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.554075497423
 08/24  16:00:00,1.75791280143,0.630343094667,0.0,0.0,0.728144097442,0.220340919352,0.948485016794,0.220340919352,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.604807783999
 08/24  17:00:00,2.09156656452,0.744524226283,0.0,0.0,0.8407433515,0.261907506698,1.1026508582,0.261907506698,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.713502904806
 08/24  18:00:00,2.02741468642,0.848247050078,0.0,0.0,0.707547021012,0.230592663154,0.938139684166,0.230592663154,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.814567257902
 08/24  19:00:00,1.91112387412,0.866498477924,0.0,0.0,0.551162629804,0.191974420243,0.743137050046,0.191974420243,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.831734309542
 08/24  20:00:00,1.9701080336,0.808321325051,0.0,0.0,0.427597068784,0.155959815571,0.583556884355,0.155959815571,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.77236201085
 08/24  21:00:00,1.95309527534,0.735260011277,0.0,0.0,0.31475539259,0.11804814233,0.43280353492,0.11804814233,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.700140214139
 08/24  22:00:00,1.49039082539,0.616377363019,0.0,0.0,0.198235264134,0.0749322926022,0.273167556736,0.0749322926022,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.58598567934
 08/24  23:00:00,1.04388522361,0.489102141807,0.0,0.0,0.0865793121035,0.0328951573612,0.119474469465,0.0328951573612,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.462692334198
 08/24  24:00:00,0.625254618831,0.353263178235,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.331418244656
 08/25  01:00:00,0.507570490856,0.291484709226,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.271371279591
 08/25  02:00:00,0.455581405745,0.27538636107,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.255506130619
 08/25  03:00:00,0.444029100909,0.279883170524,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.260282779094
 08/25  04:00:00,0.442652863652,0.326689438535,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.307829454514
 08/25  05:00:00,0.490848706113,0.538033191162,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.516986964789
 08/25  06:00:00,0.639253840056,0.930784707284,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.906467862353
 08/25  07:00:00,0.850910882965,1.03778340382,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01194493422
 08/25  08:00:00,0.787985797338,1.00392706206,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.982082128482
 08/25  09:00:00,0.709799168983,0.913501747382,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.894909942422
 08/25  10:00:00,0.713680511679,0.811760859047,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.792731805617
 08/25  11:00:00,0.728065003051,0.721093080773,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.702058197364
 08/25  12:00:00,0.896036936284,0.649979572951,0.0,0.0,0.140470104,0.0426991556109,0.183169259611,0.0426991556109,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.63126533842
 08/25  13:00:00,1.13891772609,0.609283750864,0.0,0.0,0.345526086691,0.102210579819,0.44773666651,0.102210579819,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.589922388597
 08/25  14:00:00,1.35008088582,0.569169292422,0.0,0.0,0.515149159097,0.152736349919,0.667885509015,0.152736349919,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.548717723969
 08/25  15:00:00,1.57118921906,0.576084182472,0.0,0.0,0.666232748738,0.199342415552,0.86557516429,0.199342415552,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.554495767996
 08/25  16:00:00,1.81881152827,0.63068479794,0.0,0.0,0.776928586601,0.232455157035,1.00938374364,0.232455157035,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.605149487272
 08/25  17:00:00,2.17817131826,0.744725128262,0.0,0.0,0.910107873429,0.27914773851,1.18925561194,0.27914773851,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.713703806786
 08/25  18:00:00,2.08518063019,0.848677601362,0.0,0.0,0.753048480425,0.242857147517,0.995905627942,0.242857147517,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.814997809186
 08/25  19:00:00,1.97640914707,0.866883912796,0.0,0.0,0.602730267622,0.205692055375,0.808422322996,0.205692055375,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.832119744414
 08/25  20:00:00,2.05048784524,0.80857708065,0.0,0.0,0.489970071376,0.173966624621,0.663936695997,0.173966624621,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.772617766449
 08/25  21:00:00,2.06130249782,0.735361056007,0.0,0.0,0.397382062132,0.143628695264,0.541010757397,0.143628695264,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.700241258869
 08/25  22:00:00,1.58834713198,0.616487302828,0.0,0.0,0.271311927838,0.0998119354817,0.37112386332,0.0998119354817,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.586095619149
 08/25  23:00:00,1.13059955544,0.489229467489,0.0,0.0,0.150197705117,0.0559910961814,0.206188801298,0.0559910961814,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.46281965988
 08/25  24:00:00,0.679663404896,0.353309189548,0.0,0.0,0.0394953631798,0.0149134228849,0.0544087860646,0.0149134228849,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.331464255969
 08/26  01:00:00,0.511517514932,0.297541405337,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.277427975701
 08/26  02:00:00,0.458192644172,0.279575111798,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.259694881346
 08/26  03:00:00,0.445394505081,0.284361879434,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.264761488003
 08/26  04:00:00,0.445324019268,0.336224992336,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.317365008315
 08/26  05:00:00,0.494945398714,0.56564518466,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.544598958287
 08/26  06:00:00,0.649879352274,0.995094188969,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.970777344039
 08/26  07:00:00,0.872072244885,1.11599510169,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09015663208
 08/26  08:00:00,0.82042309823,1.08544953089,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06360459731
 08/26  09:00:00,0.754830227449,0.988196758729,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.96960495377
 08/26  10:00:00,0.876299642856,0.875700102734,0.0,0.0,0.0849917135728,0.0267111883153,0.111702901888,0.0267111883153,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.856671049305
 08/26  11:00:00,1.02420024501,0.774338443451,0.0,0.0,0.186542733152,0.0571037492874,0.24364648244,0.0571037492874,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.755303560042
 08/26  12:00:00,1.22514955979,0.696413513795,0.0,0.0,0.357480811944,0.106990565082,0.464471377026,0.106990565082,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.677699279264
 08/26  13:00:00,1.42427281364,0.649721047203,0.0,0.0,0.532076512334,0.157427209209,0.689503721543,0.157427209209,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.630359684936
 08/26  14:00:00,1.57206743569,0.605763802057,0.0,0.0,0.656507507823,0.194238978885,0.850746486708,0.194238978885,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.585312233604
 08/26  15:00:00,1.61433753264,0.612694949484,0.0,0.0,0.668771949912,0.202892555096,0.871664505008,0.202892555096,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.591106535009
 08/26  16:00:00,1.79997818853,0.675471203877,0.0,0.0,0.730509131701,0.224123352951,0.954632484652,0.224123352951,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.649935893208
 08/26  17:00:00,2.1968548602,0.798444053279,0.0,0.0,0.899664962832,0.272922260834,1.17258722367,0.272922260834,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.767422731803
 08/26  18:00:00,2.09628260309,0.918215422138,0.0,0.0,0.738112196404,0.234585088894,0.972697285298,0.234585088894,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.884535629962
 08/26  19:00:00,1.9862729152,0.944947181105,0.0,0.0,0.586203616099,0.197837720834,0.784041336933,0.197837720834,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.910183012722
 08/26  20:00:00,2.07250117716,0.882859190666,0.0,0.0,0.481507650348,0.169587007246,0.651094657594,0.169587007246,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.846899876465
 08/26  21:00:00,2.09291062986,0.797652482202,0.0,0.0,0.39439786782,0.142614164148,0.537012031968,0.142614164148,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.762532685064
 08/26  22:00:00,1.64067851544,0.665427139034,0.0,0.0,0.289638824377,0.105523210483,0.39516203486,0.105523210483,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.635035455355
 08/26  23:00:00,1.18356878112,0.519774587414,0.0,0.0,0.177826032351,0.0657971492918,0.243623181643,0.0657971492918,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.493364779805
 08/26  24:00:00,0.759217128668,0.36458158613,0.0,0.0,0.0931560191982,0.0342328075625,0.127388826761,0.0342328075625,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.342736652552
 08/27  01:00:00,0.573722330882,0.297259380635,0.0,0.0,0.0455945812495,0.0166102347006,0.06220481595,0.0166102347006,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.277145950999
 08/27  02:00:00,0.458192644172,0.27902036229,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.259140131838
 08/27  03:00:00,0.445394505081,0.283768901239,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.264168509809
 08/27  04:00:00,0.445324019268,0.335695988837,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.316836004816
 08/27  05:00:00,0.494945398714,0.565458640805,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.544412414432
 08/27  06:00:00,0.649879352274,0.995001217595,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.970684372664
 08/27  07:00:00,0.872072244885,1.11603019258,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09019172297
 08/27  08:00:00,0.82042309823,1.08537374514,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06352881156
 08/27  09:00:00,0.865641526411,0.987890775599,0.0,0.0,0.0845278253347,0.0262834736278,0.110811298962,0.0262834736278,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.96929897064
 08/27  10:00:00,1.28127596253,0.875568465019,0.0,0.0,0.39764029937,0.119038922196,0.516679221566,0.119038922196,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.85653941159
 08/27  11:00:00,1.35682790559,0.774557201132,0.0,0.0,0.446076505018,0.130197638005,0.576274143023,0.130197638005,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.755522317723
 08/27  12:00:00,1.5611914939,0.696578470687,0.0,0.0,0.623225377094,0.177287934046,0.80051331114,0.177287934046,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.677864236156
 08/27  13:00:00,1.73244564458,0.649877594158,0.0,0.0,0.775922023697,0.221754528785,0.997676552483,0.221754528785,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.630516231891
 08/27  14:00:00,1.83991937443,0.605853614887,0.0,0.0,0.86816528928,0.250433136166,1.11859842545,0.250433136166,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.585402046434
 08/27  15:00:00,1.97914145134,0.612680820435,0.0,0.0,0.956146830579,0.280321593133,1.23646842371,0.280321593133,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.591092405959
 08/27  16:00:00,2.08973053497,0.675594342484,0.0,0.0,0.957742102524,0.286642728563,1.24438483109,0.286642728563,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.650059031816
 08/27  17:00:00,2.43339622759,0.79890989525,0.0,0.0,1.08112525418,0.328003336872,1.40912859106,0.328003336872,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.767888573774
 08/27  18:00:00,2.26570134578,0.918977803835,0.0,0.0,0.86574096038,0.276375067613,1.14211602799,0.276375067613,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.885298011659
 08/27  19:00:00,2.10780763853,0.945489474756,0.0,0.0,0.676050363468,0.229525696787,0.905576060255,0.229525696787,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.910725306374
 08/27  20:00:00,2.14975089036,0.883312304807,0.0,0.0,0.537421244302,0.190923126487,0.728344370789,0.190923126487,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.847352990606
 08/27  21:00:00,2.14901886522,0.797949410027,0.0,0.0,0.435601420665,0.157518846671,0.593120267336,0.157518846671,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.762829612889
 08/27  22:00:00,1.6721881888,0.665577750677,0.0,0.0,0.312729912148,0.113941796068,0.426671708216,0.113941796068,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.635186066998
 08/27  23:00:00,1.21102256199,0.519664390456,0.0,0.0,0.198454711407,0.072622251101,0.271076962508,0.072622251101,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.493254582847
 08/27  24:00:00,0.758927989808,0.364320940875,0.0,0.0,0.0929435044248,0.0341561834754,0.1270996879,0.0341561834754,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.342476007296
 08/28  01:00:00,0.520387605958,0.291142280487,0.0,0.0,0.00933621541001,0.00348089969162,0.0128171151016,0.00348089969162,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.271028850851
 08/28  02:00:00,0.455581405745,0.274797196729,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.254916966277
 08/28  03:00:00,0.444029100909,0.279126417793,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.259526026362
 08/28  04:00:00,0.442652863652,0.325840927764,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.306980943743
 08/28  05:00:00,0.490848706113,0.537238764945,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.516192538572
 08/28  06:00:00,0.639253840056,0.930886989943,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.906570145012
 08/28  07:00:00,0.850910882965,1.03823500108,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01239653148
 08/28  08:00:00,0.787985797338,1.00438995263,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.982545019048
 08/28  09:00:00,0.709799168983,0.913823621382,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.895231816423
 08/28  10:00:00,0.89088116128,0.811799960255,0.0,0.0,0.135952742292,0.0412479073098,0.177200649601,0.0412479073098,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.792770906826
 08/28  11:00:00,0.966534703178,0.721344023481,0.0,0.0,0.183817245613,0.0546524545147,0.238469700127,0.0546524545147,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.702309140072
 08/28  12:00:00,1.1606250711,0.650439271919,0.0,0.0,0.346405757104,0.101351637318,0.447757394423,0.101351637318,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.631725037388
 08/28  13:00:00,1.35526001356,0.609771074307,0.0,0.0,0.514844515663,0.149234438319,0.664078953982,0.149234438319,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.59040971204
 08/28  14:00:00,1.60823350622,0.569566696926,0.0,0.0,0.718693830484,0.207344298933,0.926038129417,0.207344298933,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.549115128473
 08/28  15:00:00,1.80720116922,0.576387168117,0.0,0.0,0.854494740128,0.247092374315,1.10158711444,0.247092374315,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.554798753641
 08/28  16:00:00,2.00037278302,0.631095252356,0.0,0.0,0.921887482825,0.269057515558,1.19094499838,0.269057515558,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.605559941688
 08/28  17:00:00,2.44442271792,0.745277116156,0.0,0.0,1.12314335309,0.332363658508,1.4555070116,0.332363658508,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.71425579468
 08/28  18:00:00,2.3020664711,0.849426225059,0.0,0.0,0.925060496362,0.287730972485,1.21279146885,0.287730972485,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815746432883
 08/28  19:00:00,2.17723209993,0.867582723478,0.0,0.0,0.761023642723,0.248221633131,1.00924527585,0.248221633131,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.832818555096
 08/28  20:00:00,2.24123113365,0.809074966634,0.0,0.0,0.638956548246,0.215723436164,0.85467998441,0.215723436164,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773115652432
 08/28  21:00:00,2.28242524122,0.735579620567,0.0,0.0,0.569783043946,0.192350456848,0.762133500794,0.192350456848,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.700459823429
 08/28  22:00:00,1.81720919498,0.616375381361,0.0,0.0,0.447464905941,0.152521020376,0.599985926317,0.152521020376,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.585983697682
 08/28  23:00:00,1.34238471708,0.488893173514,0.0,0.0,0.309943037478,0.10803092546,0.417973962938,0.10803092546,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.462483365905
 08/28  24:00:00,0.874040449511,0.35272242482,0.0,0.0,0.183484362202,0.0653014684778,0.24878583068,0.0653014684778,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.330877491241
 08/29  01:00:00,0.635275717368,0.290836110487,0.0,0.0,0.0937848683592,0.033920358152,0.127705226511,0.033920358152,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.270722680852
 08/29  02:00:00,0.515492755835,0.27438065524,0.0,0.0,0.0439980632479,0.0159132868418,0.0599113500897,0.0159132868418,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.254500424788
 08/29  03:00:00,0.444029100909,0.278625559114,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.259025167683
 08/29  04:00:00,0.442652863652,0.325364796142,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.306504812121
 08/29  05:00:00,0.490848706113,0.536945622343,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.515899395971
 08/29  06:00:00,0.639253840056,0.93083919719,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.906522352259
 08/29  07:00:00,0.850910882965,1.03813435892,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01229588931
 08/29  08:00:00,0.796206151454,1.00416159736,0.0,0.0,0.00619913828595,0.00202121583063,0.00822035411657,0.00202121583063,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.982316663784
 08/29  09:00:00,0.881097375126,0.913641962458,0.0,0.0,0.130586488068,0.0407117180742,0.171298206143,0.0407117180742,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.895050157498
 08/29  10:00:00,1.28597245984,0.812000874975,0.0,0.0,0.440414937078,0.131877011084,0.572291948162,0.131877011084,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.792971821546
 08/29  11:00:00,1.36587398405,0.721852144481,0.0,0.0,0.492910640125,0.144898340878,0.637808981004,0.144898340878,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.702817261072
 08/29  12:00:00,1.54088259603,0.650978195606,0.0,0.0,0.64159796351,0.186416955842,0.828014919352,0.186416955842,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.632263961075
 08/29  13:00:00,1.72596831647,0.610271466768,0.0,0.0,0.802670686021,0.232116570864,1.03478725689,0.232116570864,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.590910104501
 08/29  14:00:00,1.85210812417,0.569896973136,0.0,0.0,0.907967206046,0.261945541317,1.16991274736,0.261945541317,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.549445404683
 08/29  15:00:00,2.09734783019,0.576841336038,0.0,0.0,1.08966723404,0.302066541374,1.39173377541,0.302066541374,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.555252921562
 08/29  16:00:00,2.20655645237,0.631348876094,0.0,0.0,1.08660143406,0.310527233673,1.39712866773,0.310527233673,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.605813565426
 08/29  17:00:00,2.53390796439,0.7456943969,0.0,0.0,1.19222656308,0.352765694986,1.54499225807,0.352765694986,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.714673075424
 08/29  18:00:00,2.36512794721,0.849800704666,0.0,0.0,0.976289965326,0.299562979636,1.27585294496,0.299562979636,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.81612091249
 08/29  19:00:00,2.187345175,0.867944266679,0.0,0.0,0.767518597228,0.251839753694,1.01935835092,0.251839753694,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.833180098297
 08/29  20:00:00,2.22027673366,0.809493819372,0.0,0.0,0.620007546285,0.21371803813,0.833725584415,0.21371803813,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773534505171
 08/29  21:00:00,2.21486852329,0.736096490987,0.0,0.0,0.513659289927,0.18091749294,0.694576782867,0.18091749294,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.700976693849
 08/29  22:00:00,1.72705025423,0.616867889662,0.0,0.0,0.375382175716,0.134444809859,0.509826985575,0.134444809859,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.586476205983
 08/29  23:00:00,1.25729306173,0.489224129133,0.0,0.0,0.244187963755,0.0886943438345,0.332882307589,0.0886943438345,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.462814321524
 08/29  24:00:00,0.795360373426,0.352881382971,0.0,0.0,0.124394474033,0.0457112805614,0.170105754595,0.0457112805614,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.331036449392
 08/30  01:00:00,0.573258173744,0.290858874452,0.0,0.0,0.0479826395705,0.0177050433168,0.0656876828873,0.0177050433168,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.270745444816
 08/30  02:00:00,0.455581405745,0.274429943254,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.254549712802
 08/30  03:00:00,0.444029100909,0.278703645199,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.259103253768
 08/30  04:00:00,0.442652863652,0.325588166217,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.306728182196
 08/30  05:00:00,0.490848706113,0.537383429663,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.51633720329
 08/30  06:00:00,0.639253840056,0.931591514293,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.907274669362
 08/30  07:00:00,0.850910882965,1.03913741179,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01329894218
 08/30  08:00:00,0.787985797338,1.00509471573,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.983249782153
 08/30  09:00:00,0.709799168983,0.91452145848,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.895929653521
 08/30  10:00:00,0.970106197133,0.81276659349,0.0,0.0,0.194266715812,0.0621589696424,0.256425685454,0.0621589696424,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.793737540061
 08/30  11:00:00,1.04889447148,0.722529967033,0.0,0.0,0.24252650182,0.0783029666097,0.32082946843,0.0783029666097,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.703495083624
 08/30  12:00:00,1.22308970794,0.651503647174,0.0,0.0,0.388736673757,0.121485357507,0.510222031264,0.121485357507,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.632789412644
 08/30  13:00:00,1.35510900578,0.610813058719,0.0,0.0,0.504525251932,0.159402694266,0.663927946198,0.159402694266,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591451696452
 08/30  14:00:00,1.49381236625,0.57047932557,0.0,0.0,0.615152075196,0.196464914249,0.811616989445,0.196464914249,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550027757117
 08/30  15:00:00,1.62583397287,0.577554149453,0.0,0.0,0.699318410449,0.22090150765,0.920219918099,0.22090150765,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.555965734978
 08/30  16:00:00,1.76142212821,0.632142377524,0.0,0.0,0.721592487011,0.230401856565,0.951994343575,0.230401856565,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606607066855
 08/30  17:00:00,1.983435164,0.746513949961,0.0,0.0,0.748390531186,0.246128926491,0.994519457677,0.246128926491,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715492628485
 08/30  18:00:00,1.93269797387,0.850444774958,0.0,0.0,0.62992528126,0.213497690357,0.843422971617,0.213497690357,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816764982782
 08/30  19:00:00,1.86529844374,0.86847064267,0.0,0.0,0.517078388141,0.180233231521,0.697311619662,0.180233231521,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.833706474287
 08/30  20:00:00,1.99089933338,0.809778158011,0.0,0.0,0.447117376706,0.157230807436,0.604348184141,0.157230807436,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773818843809
 08/30  21:00:00,2.03303764925,0.736255788384,0.0,0.0,0.378331128378,0.134414780447,0.512745908826,0.134414780447,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701135991246
 08/30  22:00:00,1.60830677605,0.616887095298,0.0,0.0,0.288441043585,0.102642463805,0.39108350739,0.102642463805,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.586495411619
 08/30  23:00:00,1.19563789966,0.489093932616,0.0,0.0,0.200132899913,0.0710942456016,0.271227145514,0.0710942456016,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.462684125007
 08/30  24:00:00,0.772254099055,0.352658376536,0.0,0.0,0.10823317923,0.0387663009937,0.146999480224,0.0387663009937,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.330813442958
 08/31  01:00:00,0.583198556216,0.290663645465,0.0,0.0,0.0556839362896,0.0199441290698,0.0756280653594,0.0199441290698,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.27055021583
 08/31  02:00:00,0.467293338709,0.274057195606,0.0,0.0,0.00862328130624,0.00308865165735,0.0117119329636,0.00308865165735,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.254176965154
 08/31  03:00:00,0.444029100909,0.278317347324,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.258716955893
 08/31  04:00:00,0.442652863652,0.325087242178,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.306227258157
 08/31  05:00:00,0.490848706113,0.536961629102,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.51591540273
 08/31  06:00:00,0.639253840056,0.931459215189,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.907142370258
 08/31  07:00:00,0.864230387395,1.03914071603,0.0,0.0,0.0099056948369,0.00341380959331,0.0133195044302,0.00341380959331,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01330224642
 08/31  08:00:00,0.795923254191,1.00580882077,0.0,0.0,0.00590296000105,0.00203449685184,0.00793745685289,0.00203449685184,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.983963887194
 08/31  09:00:00,0.907088268039,0.914946607755,0.0,0.0,0.150090547324,0.0471985517316,0.197289099055,0.0471985517316,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.896354802796
 08/31  10:00:00,1.291716631,0.812919341695,0.0,0.0,0.444861374269,0.133174745054,0.578036119324,0.133174745054,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.793890288265
 08/31  11:00:00,1.36230867377,0.722582467912,0.0,0.0,0.490950739028,0.143292931692,0.63424367072,0.143292931692,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.703547584503
 08/31  12:00:00,1.48484177488,0.651686955014,0.0,0.0,0.595677665579,0.17629643263,0.771974098209,0.17629643263,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.632972720483
