Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/31  13:00:00,1.79666661581,0.610424505305,0.0,0.0,0.870379185911,0.23510637032,1.10548555623,0.23510637032,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591063143038
 08/31  14:00:00,1.93663710882,0.570072891824,0.0,0.0,0.983174249213,0.271267482801,1.25444173201,0.271267482801,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.549621323371
 08/31  15:00:00,2.05416781664,0.577116247767,0.0,0.0,1.05315646386,0.295397298005,1.34855376187,0.295397298005,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.555527833291
 08/31  16:00:00,2.11159198028,0.632021469636,0.0,0.0,1.00957966583,0.292584529822,1.30216419565,0.292584529822,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606486158968
 08/31  17:00:00,2.51591735728,0.746390505086,0.0,0.0,1.18267291818,0.344328732777,1.52700165096,0.344328732777,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.71536918361
 08/31  18:00:00,2.33370207289,0.850565410576,0.0,0.0,0.954247236216,0.290179834419,1.24442707064,0.290179834419,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.8168856184
 08/31  19:00:00,2.16374898127,0.868769504054,0.0,0.0,0.751668298661,0.244093858528,0.995762157189,0.244093858528,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834005335672
 08/31  20:00:00,2.21771890852,0.810153966733,0.0,0.0,0.621106192042,0.210061567236,0.831167759279,0.210061567236,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774194652532
 08/31  21:00:00,2.2088973358,0.736707232367,0.0,0.0,0.510163808227,0.178441787148,0.688605595376,0.178441787148,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701587435229
 08/31  22:00:00,1.74333101202,0.617260177723,0.0,0.0,0.388548375665,0.137559367699,0.526107743363,0.137559367699,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.586868494044
 08/31  23:00:00,1.2943146808,0.489392994807,0.0,0.0,0.272469605693,0.0974343209621,0.369903926655,0.0974343209621,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.462983187198
 08/31  24:00:00,0.84746342045,0.3528408151,0.0,0.0,0.163197217795,0.0590115838241,0.222208801619,0.0590115838241,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.330995881521
 09/01  01:00:00,0.620028542871,0.290872513773,0.0,0.0,0.0801918138948,0.0293002910569,0.109492104952,0.0293002910569,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.270668175981
 09/01  02:00:00,0.486829442597,0.274362317465,0.0,0.0,0.0221821133506,0.00818495473854,0.0303670680892,0.00818495473854,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.254392232865
 09/01  03:00:00,0.44489170656,0.278721359156,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.259032378385
 09/01  04:00:00,0.443434414552,0.32576072838,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.306815501494
 09/01  05:00:00,0.492698122459,0.538217700635,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.517076350076
 09/01  06:00:00,0.662817044826,0.933077433342,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.908650681768
 09/01  07:00:00,0.912117613672,1.04068368084,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.01472842719
 09/01  08:00:00,0.849477793085,1.00625663513,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.984312967385
 09/01  09:00:00,0.81893322682,0.915329765824,0.0,0.0,0.0597451975217,0.0183698952494,0.0781150927712,0.0183698952494,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.896653930108
 09/01  10:00:00,1.11181656095,0.813714325622,0.0,0.0,0.286347222379,0.0900685880098,0.376415810389,0.0900685880098,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.794599265172
 09/01  11:00:00,1.21527035662,0.72327044483,0.0,0.0,0.356008451192,0.109541127244,0.465549578436,0.109541127244,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.70414952805
 09/01  12:00:00,1.43470997069,0.652082786287,0.0,0.0,0.538341046983,0.161931359291,0.700272406274,0.161931359291,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.633283967646
 09/01  13:00:00,1.66999704206,0.611198578719,0.0,0.0,0.739690819776,0.217415494926,0.957106314702,0.217415494926,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.59174970747
 09/01  14:00:00,1.85854626803,0.57083288988,0.0,0.0,0.892295736827,0.262254502276,1.1545502391,0.262254502276,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.550288884959
 09/01  15:00:00,1.98807438001,0.577774088143,0.0,0.0,0.974349435513,0.286352397518,1.26070183303,0.286352397518,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.556088098913
 09/01  16:00:00,2.15800558745,0.632569114718,0.0,0.0,1.02048879653,0.299886847892,1.32037564442,0.299886847892,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.606918390216
 09/01  17:00:00,2.52153501052,0.74713736941,0.0,0.0,1.1360214268,0.341575028814,1.47759645562,0.341575028814,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.715975838571
 09/01  18:00:00,2.38340894189,0.851632824876,0.0,0.0,0.888732903767,0.285577610808,1.17431051458,0.285577610808,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.817800807651
 09/01  19:00:00,2.31337444589,0.869812318011,0.0,0.0,0.705973463966,0.241095828303,0.947069292269,0.241095828303,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.834891023444
 09/01  20:00:00,2.4329343303,0.811020536379,0.0,0.0,0.609225518638,0.211946554847,0.821172073486,0.211946554847,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.774898694204
 09/01  21:00:00,2.16003036041,0.737523736605,0.0,0.0,0.463884526915,0.166961173546,0.630845700461,0.166961173546,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.70224520592
 09/01  22:00:00,1.64234093945,0.618045728844,0.0,0.0,0.303430323942,0.112426454417,0.415856778359,0.112426454417,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.587516681623
 09/01  23:00:00,1.19201888417,0.489870857543,0.0,0.0,0.189488466,0.0702058418901,0.25969430789,0.0702058418901,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.463341683572
 09/01  24:00:00,0.746864489824,0.35299870948,0.0,0.0,0.0867729642685,0.0321485767915,0.11892154106,0.0321485767915,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.331055041738
 09/02  01:00:00,0.52971685579,0.296939515012,0.0,0.0,0.0110962735419,0.00413712025294,0.0152333937948,0.00413712025294,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.27673517722
 09/02  02:00:00,0.459073612935,0.278873466311,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.25890338171
 09/02  03:00:00,0.446257110732,0.283579864621,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.263890883851
 09/02  04:00:00,0.446105570167,0.335813635507,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.31686840862
 09/02  05:00:00,0.496794815059,0.566981353775,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.545840003215
 09/02  06:00:00,0.673442557043,0.999423716994,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.97499696542
 09/02  07:00:00,0.933278975592,1.12080861693,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.09485336328
 09/02  08:00:00,0.881915093977,1.09010587803,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.06816221029
 09/02  09:00:00,0.785849192515,0.992501542285,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.973825706569
 09/02  10:00:00,0.921443649522,0.879319213601,0.0,0.0,0.102267644037,0.0328590256353,0.135126669672,0.0328590256353,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.86020415315
 09/02  11:00:00,1.0502316808,0.77747825356,0.0,0.0,0.187680005626,0.0603421374725,0.248022143098,0.0603421374725,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.758357336779
 09/02  12:00:00,1.29030328582,0.698970702103,0.0,0.0,0.388499174068,0.119556041244,0.508055215312,0.119556041244,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.680171883462
 09/02  13:00:00,1.57560242454,0.651732466507,0.0,0.0,0.633034537936,0.186089126734,0.81912366467,0.186089126734,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.632283595258
 09/02  14:00:00,1.80791534275,0.607597729429,0.0,0.0,0.822911966399,0.241881775246,1.06479374165,0.241881775246,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.587053724508
 09/02  15:00:00,1.97413690792,0.614311186527,0.0,0.0,0.934916683954,0.274788704138,1.20970538809,0.274788704138,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.592625197296
 09/02  16:00:00,2.16174229826,0.677538583083,0.0,0.0,0.995596792251,0.292597643733,1.28819443598,0.292597643733,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.651887858581
 09/02  17:00:00,2.63046819145,0.801423658908,0.0,0.0,1.19887349014,0.352304216202,1.55117770634,0.352304216202,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.770262128069
 09/02  18:00:00,2.43588582712,0.922432128686,0.0,0.0,0.902484201433,0.28999288284,1.19247708427,0.28999288284,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.888600111461
 09/02  19:00:00,2.45180156213,0.948834523409,0.0,0.0,0.791534329339,0.259717324982,1.05125165432,0.259717324982,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.913913228841
 09/02  20:00:00,2.52588384089,0.886292181053,0.0,0.0,0.654197448363,0.225068765383,0.879266213746,0.225068765383,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.850170338878
 09/02  21:00:00,2.26319430359,0.800590223111,0.0,0.0,0.515803276633,0.18259950954,0.698402786173,0.18259950954,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.765311692426
 09/02  22:00:00,1.76023908239,0.66748685582,0.0,0.0,0.371699353963,0.133762355408,0.505461709372,0.133762355408,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.636957808599
 09/02  23:00:00,1.2950540869,0.520662877093,0.0,0.0,0.255317026003,0.091877639283,0.347194665286,0.091877639283,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.494133703122
 09/02  24:00:00,0.816108790422,0.364518897535,0.0,0.0,0.132997732618,0.0485944259631,0.181592158581,0.0485944259631,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.342575229794
 09/03  01:00:00,0.599361694252,0.296850779842,0.0,0.0,0.0621648166914,0.0227134155657,0.0848782322571,0.0227134155657,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.27664644205
 09/03  02:00:00,0.459073612935,0.278712862949,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.258742778348
 09/03  03:00:00,0.446257110732,0.283394757188,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.263705776417
 09/03  04:00:00,0.446105570167,0.335557605718,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.316612378832
 09/03  05:00:00,0.496794815059,0.566960325202,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.545818974642
 09/03  06:00:00,0.673442557043,0.99940301113,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.974976259556
 09/03  07:00:00,0.933278975592,1.12120158038,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.09524632673
 09/03  08:00:00,0.881915093977,1.09053113164,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.0685874639
 09/03  09:00:00,0.798894600761,0.992901667139,0.0,0.0,0.00982339446054,0.00322201378541,0.013045408246,0.00322201378541,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.974225831423
 09/03  10:00:00,1.17959856811,0.879568225671,0.0,0.0,0.300765722472,0.0925158657896,0.393281588262,0.0925158657896,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.860453165221
 09/03  11:00:00,1.28610493362,0.777731522817,0.0,0.0,0.372000850454,0.111894545465,0.483895395919,0.111894545465,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.758610606037
 09/03  12:00:00,1.53838625677,0.69928245942,0.0,0.0,0.584977484196,0.171160702062,0.756138186258,0.171160702062,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.680483640778
 09/03  13:00:00,1.81820574093,0.652193537089,0.0,0.0,0.824847486102,0.23687949495,1.06172698105,0.23687949495,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.63274466584
 09/03  14:00:00,1.91564662992,0.607984979893,0.0,0.0,0.906165665181,0.266359363634,1.17252502882,0.266359363634,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.587440974973
 09/03  15:00:00,1.99539709204,0.61506886706,0.0,0.0,0.951348440144,0.279617132066,1.23096557221,0.279617132066,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.59338287783
 09/03  16:00:00,2.10477093423,0.678252548663,0.0,0.0,0.946571159413,0.284651912536,1.23122307195,0.284651912536,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.652601824161
 09/03  17:00:00,2.44050980306,0.802240987816,0.0,0.0,1.04102920544,0.320190112508,1.36121931794,0.320190112508,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.771079456978
 09/03  18:00:00,2.37778334313,0.922965511737,0.0,0.0,0.858499532103,0.275875068179,1.13437460028,0.275875068179,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.889133494512
 09/03  19:00:00,2.35246249363,0.9494977066,0.0,0.0,0.713093272284,0.238819313536,0.95191258582,0.238819313536,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.914576412032
 09/03  20:00:00,2.4818473652,0.886771220573,0.0,0.0,0.622615998954,0.212613739102,0.835229738056,0.212613739102,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.850649378398
 09/03  21:00:00,2.28535680109,0.8007459036,0.0,0.0,0.537154287284,0.183410996397,0.720565283681,0.183410996397,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.765467372916
 09/03  22:00:00,1.77058701459,0.66765442935,0.0,0.0,0.380943562924,0.134866078649,0.515809641573,0.134866078649,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.63712538213
 09/03  23:00:00,1.31920886216,0.520750981153,0.0,0.0,0.274255668175,0.097093772377,0.371349440552,0.097093772377,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.494221807182
 09/03  24:00:00,0.848834200329,0.364396067609,0.0,0.0,0.157596545435,0.0567210230538,0.214317568488,0.0567210230538,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.342452399868
 09/04  01:00:00,0.647685866618,0.290681862486,0.0,0.0,0.101289526698,0.0358599020005,0.137149428699,0.0358599020005,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.270477524693
 09/04  02:00:00,0.497138746519,0.27407021927,0.0,0.0,0.0297900997279,0.0108862722832,0.0406763720112,0.0108862722832,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.25410013467
 09/04  03:00:00,0.44489170656,0.278417032189,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.258728051418
 09/04  04:00:00,0.443434414552,0.325524907182,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.306579680295
 09/04  05:00:00,0.492698122459,0.538695811625,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.517554461065
 09/04  06:00:00,0.662817044826,0.935265340446,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.910838588871
 09/04  07:00:00,0.912117613672,1.04358526069,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.01763000704
 09/04  08:00:00,0.849477793085,1.01009226658,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.988148598838
 09/04  09:00:00,0.740818134049,0.919373774179,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.900697938463
 09/04  10:00:00,0.73540075056,0.816983903281,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.79786884283
 09/04  11:00:00,0.74972077818,0.725511831401,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.706390914621
 09/04  12:00:00,0.796331939742,0.653832266539,0.0,0.0,0.0461375218662,0.015756853457,0.0618943753232,0.015756853457,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.635033447897
 09/04  13:00:00,0.874338789804,0.612792768432,0.0,0.0,0.120323647944,0.0411244144997,0.161448062443,0.0411244144997,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.593343897183
 09/04  14:00:00,0.922181143636,0.572121526432,0.0,0.0,0.162602359925,0.0555827547817,0.218185114707,0.0555827547817,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.551577521512
 09/04  15:00:00,0.933863244073,0.579367063129,0.0,0.0,0.151787744461,0.0547029526369,0.206490697098,0.0547029526369,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.557681073899
 09/04  16:00:00,0.83762994303,0.634434003839,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.608783279337
 09/04  17:00:00,1.0439385549,0.748905783158,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.717744252319
 09/04  18:00:00,1.22042598217,0.853111938323,0.0,0.0,0.00821189932383,0.00311565553865,0.0113275548625,0.00311565553865,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.819279921098
 09/04  19:00:00,1.44722407857,0.871381573593,0.0,0.0,0.0586639225288,0.0222550024196,0.0809189249484,0.0222550024196,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.836460279026
 09/04  20:00:00,1.67238344665,0.812830118532,0.0,0.0,0.0438748872403,0.0167463025881,0.0606211898284,0.0167463025881,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.776708276357
 09/04  21:00:00,1.54552036551,0.739010112249,0.0,0.0,0.0118232492319,0.00451245632914,0.016335705561,0.00451245632914,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.703731581565
 09/04  22:00:00,1.22648416109,0.61917666848,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.588647621259
 09/04  23:00:00,0.932324576276,0.490854756418,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.464325582447
 09/04  24:00:00,0.627942948764,0.353969844812,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.332026177071
 09/05  01:00:00,0.51053643792,0.29221173787,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.272007400078
 09/05  02:00:00,0.456462374508,0.27598635474,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.256016270139
 09/05  03:00:00,0.44489170656,0.280810446998,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.261121466227
 09/05  04:00:00,0.443434414552,0.32840064688,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.309455419993
 09/05  05:00:00,0.493878396979,0.5831385119,0.0,0.0414744507517,0.0,0.00118027451959,0.00118027451959,0.00118027451959,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.520522710589
 09/05  06:00:00,0.676967343776,1.44793084438,0.0,0.509180554157,0.0,0.0141502989503,0.0141502989503,0.0141502989503,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.914323538653
 09/05  07:00:00,0.923708427967,1.46811403214,0.0,0.420974627195,0.0,0.0115908142954,0.0115908142954,0.0115908142954,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.0211841513
 09/05  08:00:00,0.860242375056,1.40437884208,0.0,0.390966136357,0.0,0.0107645819714,0.0107645819714,0.0107645819714,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.991469037984
 09/05  09:00:00,0.743655455528,1.0254623582,0.0,0.103050598632,0.0,0.00283732147881,0.00283732147881,0.00283732147881,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.903735923848
 09/05  10:00:00,0.73540075056,0.820057509772,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.800942449321
 09/05  11:00:00,0.74972077818,0.728691004308,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.709570087528
 09/05  12:00:00,0.734437564419,0.656977126981,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.638178308339
 09/05  13:00:00,0.71289072736,0.615592492275,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.596143621026
 09/05  14:00:00,0.70399602893,0.574631086117,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.554087081197
 09/05  15:00:00,0.727372546975,0.58126493529,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.559578946059
 09/05  16:00:00,0.83762994303,0.635786620015,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.610135895513
 09/05  17:00:00,1.0506616255,0.750605095712,0.0,0.0,0.00494403757813,0.0017790330254,0.00672307060354,0.0017790330254,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.719443564873
 09/05  18:00:00,1.26939987002,0.854966482426,0.0,0.0,0.0440002460924,0.0163011966194,0.0603014427118,0.0163011966194,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.821134465201
 09/05  19:00:00,1.36630515362,0.873948823297,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.839027528729
 09/05  20:00:00,1.61176225682,0.815535063258,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.779413221083
 09/05  21:00:00,1.52918465994,0.741758439135,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.70647990845
 09/05  22:00:00,1.22648416109,0.62187605251,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.591347005289
 09/05  23:00:00,0.932324576276,0.493454603565,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.466925429594
 09/05  24:00:00,0.627942948764,0.356386404781,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.33444273704
 09/06  01:00:00,0.51053643792,0.294292938132,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.274088600339
 09/06  02:00:00,0.467591178182,0.682465199713,0.0,0.404194550849,0.0,0.0111288036748,0.0111288036748,0.0111288036748,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.258300564263
 09/06  03:00:00,0.470540816554,1.21435415043,0.0,0.931567381051,0.0,0.0256491099936,0.0256491099936,0.0256491099936,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.263097788607
 09/06  04:00:00,0.4797680031,1.64935158565,0.0,1.31962418721,0.0,0.0363335885481,0.0363335885481,0.0363335885481,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.310782171557
 09/06  05:00:00,0.539197173565,2.23181423512,0.0,1.68883050018,0.0,0.0464990511055,0.0464990511055,0.0464990511055,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.521842384378
 09/06  06:00:00,0.726100423776,3.23863185868,0.0,2.29843186013,0.0,0.0632833789507,0.0632833789507,0.0632833789507,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.915773246978
 09/06  07:00:00,0.960499561562,2.80524294827,0.0,1.75721670254,0.0,0.04838194789,0.04838194789,0.04838194789,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02207099208
 09/06  08:00:00,0.889680471768,2.47451200127,0.0,1.46014828978,0.0,0.0402026786827,0.0402026786827,0.0402026786827,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.992420043747
 09/06  09:00:00,0.773602320918,2.11460259783,0.0,1.19071106596,0.0,0.0327841868691,0.0327841868691,0.0327841868691,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.905215696148
 09/06  10:00:00,0.746002030344,1.20580455382,0.0,0.385035053697,0.0,0.0106012797835,0.0106012797835,0.0106012797835,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.801654439668
 09/06  11:00:00,0.74972077818,0.729450211384,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.710329294604
 09/06  12:00:00,0.734437564419,0.658212303725,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.639413485083
 09/06  13:00:00,0.71289072736,0.616971454039,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.59752258279
 09/06  14:00:00,0.70399602893,0.575676874319,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.555132869398
 09/06  15:00:00,0.727372546975,0.582203682661,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.560517693431
 09/06  16:00:00,0.871726476817,0.636927476099,0.0,0.0,0.025529367564,0.00856716622246,0.0340965337864,0.00856716622246,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.611276751597
 09/06  17:00:00,1.25053525128,0.7517736573,0.0,0.0,0.154770683822,0.0518260125608,0.206596696382,0.0518260125608,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.720612126462
 09/06  18:00:00,1.43649425383,0.85651698205,0.0,0.0,0.167944526444,0.0594513000721,0.227395826516,0.0594513000721,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.822684964825
 09/06  19:00:00,1.57869794482,0.875018235037,0.0,0.0,0.155545540903,0.0568472502959,0.212392791199,0.0568472502959,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.84009694047
 09/06  20:00:00,1.80742983299,0.816133574665,0.0,0.0,0.142808552069,0.0528590241029,0.195667576172,0.0528590241029,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.780011732489
 09/06  21:00:00,1.68313883412,0.742073268011,0.0,0.0,0.112323716659,0.0416304575154,0.153954174174,0.0416304575154,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.706794737326
 09/06  22:00:00,1.2908329759,0.621826747249,0.0,0.0,0.0467865181803,0.0175622966292,0.0643488148095,0.0175622966292,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.591297700028
 09/06  23:00:00,0.932324576276,0.493130831996,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.466601658025
 09/06  24:00:00,0.627942948764,0.355915479747,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.333971812005
 09/07  01:00:00,0.51053643792,0.293901444588,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.273697106795
 09/07  02:00:00,0.456462374508,0.277596427194,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.257626342593
 09/07  03:00:00,0.44489170656,0.28208806115,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.262399080379
 09/07  04:00:00,0.443434414552,0.329370826207,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.31042559932
 09/07  05:00:00,0.492698122459,0.542961040482,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.521819689922
 09/07  06:00:00,0.662817044826,0.941377934173,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.916951182598
 09/07  07:00:00,0.912117613672,1.05003177337,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02407651972
 09/07  08:00:00,0.849477793085,1.01611338803,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.994169720291
 09/07  09:00:00,0.740818134049,0.924695488889,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.906019653173
 09/07  10:00:00,0.73540075056,0.821440735344,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.802325674894
 09/07  11:00:00,0.74972077818,0.729598921799,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.710478005019
 09/07  12:00:00,0.73591544231,0.65762895027,0.0,0.0,0.00111858622575,0.000359291665246,0.001477877891,0.000359291665246,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.638830131629
 09/07  13:00:00,0.892103824399,0.616042426751,0.0,0.0,0.136360248058,0.0428528489803,0.179213097038,0.0428528489803,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.596593555502
 09/07  14:00:00,0.997183124946,0.575295184867,0.0,0.0,0.220789964325,0.0723971316912,0.293187096016,0.0723971316912,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.554751179946
 09/07  15:00:00,1.12507728671,0.582625481787,0.0,0.0,0.299498067655,0.0982066720766,0.397704739731,0.0982066720766,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.560939492557
 09/07  16:00:00,1.36852549811,0.637549724112,0.0,0.0,0.401861473589,0.129034081486,0.530895555075,0.129034081486,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.611898999611
 09/07  17:00:00,1.76312947463,0.752563463935,0.0,0.0,0.54439191504,0.174799004692,0.719190919732,0.174799004692,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.721401933096
 09/07  18:00:00,1.83366080001,0.857347651516,0.0,0.0,0.467967089259,0.15659528344,0.624562372698,0.15659528344,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.82351563429
 09/07  19:00:00,1.8995434296,0.875824911904,0.0,0.0,0.395682565232,0.137555710746,0.533238275978,0.137555710746,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.840903617337
 09/07  20:00:00,2.08588054168,0.81675287406,0.0,0.0,0.350206360325,0.123911924537,0.474118284862,0.123911924537,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.780631031885
 09/07  21:00:00,1.90987834503,0.742674392699,0.0,0.0,0.27997921498,0.100714470103,0.380693685083,0.100714470103,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.707395862014
 09/07  22:00:00,1.47892195722,0.62226049659,0.0,0.0,0.184899377804,0.0675384183247,0.252437796128,0.0675384183247,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.591731449369
 09/07  23:00:00,1.05508297788,0.493336494699,0.0,0.0,0.0895772306574,0.0331811709516,0.122758401609,0.0331811709516,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.466807320728
 09/07  24:00:00,0.627942948764,0.355650811596,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.333707143854
 09/08  01:00:00,0.51053643792,0.293161534161,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.272957196369
 09/08  02:00:00,0.456462374508,0.276675823659,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.256705739058
 09/08  03:00:00,0.44489170656,0.28122594943,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.26153696866
 09/08  04:00:00,0.443434414552,0.328955649344,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.310010422458
 09/08  05:00:00,0.492698122459,0.54303864619,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.52189729563
 09/08  06:00:00,0.662817044826,0.941567900826,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.917141149252
 09/08  07:00:00,0.912117613672,1.05062598784,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02467073419
 09/08  08:00:00,0.849477793085,1.01676181527,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.994818147528
 09/08  09:00:00,0.740818134049,0.925180290301,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.906504454585
 09/08  10:00:00,0.73540075056,0.822165580469,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.803050520019
 09/08  11:00:00,0.74972077818,0.730305184128,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.711184267348
 09/08  12:00:00,0.774941554926,0.658379815268,0.0,0.0,0.0301990408338,0.0103049496731,0.0405039905069,0.0103049496731,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.639580996626
 09/08  13:00:00,0.908824415537,0.616861121985,0.0,0.0,0.14694476068,0.0489889274959,0.195933688176,0.0489889274959,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.597412250736
 09/08  14:00:00,1.06437927101,0.575874204772,0.0,0.0,0.271366904356,0.0890163377234,0.36038324208,0.0890163377234,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.555330199851
 09/08  15:00:00,1.24077677661,0.582639289301,0.0,0.0,0.388587996503,0.124816233133,0.513404229636,0.124816233133,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.56095330007
 09/08  16:00:00,1.4049716509,0.637867612157,0.0,0.0,0.427205817434,0.140135890439,0.567341707873,0.140135890439,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.612216887656
 09/08  17:00:00,1.7689259014,0.753209886295,0.0,0.0,0.545915784822,0.179071561679,0.724987346501,0.179071561679,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.722048355456
 09/08  18:00:00,1.83960274913,0.858227249044,0.0,0.0,0.470050453686,0.160453868129,0.630504321815,0.160453868129,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.824395231819
 09/08  19:00:00,1.89646850567,0.876671316088,0.0,0.0,0.391571082036,0.13859227002,0.530163352056,0.13859227002,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.841750021521
 09/08  20:00:00,2.07301987836,0.817530835736,0.0,0.0,0.339205373439,0.1220522481,0.461257621539,0.1220522481,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.781408993561
 09/08  21:00:00,1.89104561358,0.743346378824,0.0,0.0,0.265032298451,0.0968286551806,0.361860953632,0.0968286551806,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.708067848139
 09/08  22:00:00,1.45484508195,0.622756144005,0.0,0.0,0.166631207226,0.0617297136312,0.228360920857,0.0617297136312,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.592227096784
 09/08  23:00:00,1.02724617294,0.493653647754,0.0,0.0,0.0690298312205,0.025891765445,0.0949215966655,0.025891765445,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.467124473783
 09/08  24:00:00,0.627942948764,0.355725277209,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.333781609467
 09/09  01:00:00,0.514483461995,0.299147669384,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.278943331591
 09/09  02:00:00,0.459073612935,0.280997866451,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.26102778185
 09/09  03:00:00,0.446257110732,0.285917492074,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.266228511304
 09/09  04:00:00,0.446105570167,0.338281384198,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.319336157312
 09/09  05:00:00,0.496794815059,0.571406456585,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.550265106025
 09/09  06:00:00,0.673442557043,1.00755006478,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.983123313208
 09/09  07:00:00,0.933278975592,1.13063495492,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10467970127
 09/09  08:00:00,0.881915093977,1.10025487712,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07831120938
 09/09  09:00:00,0.785849192515,1.00232408181,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.983648246097
 09/09  10:00:00,0.78631697985,0.888438516789,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.869323456338
 09/09  11:00:00,0.802209537699,0.785103493378,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.765982576598
 09/09  12:00:00,0.79704279222,0.705659700574,0.0,0.0,0.0110847344606,0.00370998725005,0.0147947217107,0.00370998725005,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.686860881932
 09/09  13:00:00,0.83168402473,0.657955900472,0.0,0.0,0.0563381309576,0.0188671338977,0.0752052648553,0.0188671338977,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.638507029223
 09/09  14:00:00,0.914514295865,0.613071557681,0.0,0.0,0.128378184152,0.0430145106078,0.17139269476,0.0430145106078,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.592527552761
 09/09  15:00:00,0.9901480252,0.619759465236,0.0,0.0,0.169042225382,0.056674279987,0.225716505369,0.056674279987,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.598073476006
 09/09  16:00:00,1.12992138196,0.683416217575,0.0,0.0,0.191042792631,0.0653307270472,0.256373519679,0.0653307270472,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.657765493073
 09/09  17:00:00,1.43591639086,0.808229210993,0.0,0.0,0.265742636215,0.0908832695249,0.35662590574,0.0908832695249,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.777067680155
 09/09  18:00:00,1.5712691112,0.929566883701,0.0,0.0,0.242013100865,0.0858472674862,0.327860368351,0.0858472674862,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.895734866475
 09/09  19:00:00,1.70895195756,0.956476456362,0.0,0.0,0.226650444838,0.0817516049142,0.308402049752,0.0817516049142,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.921555161795
 09/09  20:00:00,1.95757640206,0.893315200157,0.0,0.0,0.228523816814,0.0824349580996,0.310958774914,0.0824349580996,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.857193357982
 09/09  21:00:00,1.83857960908,0.806744928595,0.0,0.0,0.201206471115,0.0725816205549,0.27378809167,0.0725816205549,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.77146639791
 09/09  22:00:00,1.46002538837,0.672444319053,0.0,0.0,0.150837001708,0.0544110136435,0.205248015352,0.0544110136435,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.641915271832
 09/09  23:00:00,1.0730105817,0.524427936247,0.0,0.0,0.0919744029632,0.0331767571274,0.125151160091,0.0331767571274,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.497898762276
 09/09  24:00:00,0.658475672167,0.366886019777,0.0,0.0,0.0176075879034,0.00635145242246,0.0239590403258,0.00635145242246,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.344942352035
 09/10  01:00:00,0.514483461995,0.298681706362,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.27847736857
 09/10  02:00:00,0.459073612935,0.280299697666,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.260329613065
 09/10  03:00:00,0.446257110732,0.285011181664,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.265322200894
 09/10  04:00:00,0.446105570167,0.337674713231,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.318729486344
 09/10  05:00:00,0.496794815059,0.571221493939,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.55008014338
 09/10  06:00:00,0.673442557043,1.00804270609,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.983615954515
 09/10  07:00:00,0.933278975592,1.13139581421,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10544056056
 09/10  08:00:00,0.881915093977,1.10115815139,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07921448365
 09/10  09:00:00,0.785849192515,1.00328938866,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.984613552947
 09/10  10:00:00,0.78631697985,0.889413005836,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.870297945385
 09/10  11:00:00,0.802209537699,0.786643535004,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.767522618223
 09/10  12:00:00,0.78224807051,0.707277099484,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.688478280842
 09/10  13:00:00,0.756478759875,0.659150076419,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.63970120517
 09/10  14:00:00,0.743121601105,0.614099360446,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.593555355525
 09/10  15:00:00,0.770988910104,0.620344658966,0.0,0.0,0.00488613197136,0.00167125830186,0.00655739027322,0.00167125830186,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.598658669736
 09/10  16:00:00,1.00453981149,0.683809111569,0.0,0.0,0.0980538042495,0.0329381449673,0.130991949217,0.0329381449673,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.658158387067
 09/10  17:00:00,1.3432888134,0.808543152549,0.0,0.0,0.197488709942,0.0665096183454,0.263998328287,0.0665096183454,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.77738162171
 09/10  18:00:00,1.56622661654,0.930047438731,0.0,0.0,0.24021112717,0.0826067465178,0.322817873688,0.0826067465178,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.896215421506
 09/10  19:00:00,1.70981631114,0.957018792756,0.0,0.0,0.227935581684,0.0813308216434,0.309266403327,0.0813308216434,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.922097498188
 09/10  20:00:00,1.94861167492,0.8941457551,0.0,0.0,0.221590968533,0.0804030792373,0.30199404777,0.0804030792373,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.858023912925
 09/10  21:00:00,1.83691708216,0.807447911337,0.0,0.0,0.199674501289,0.0724510634541,0.272125564743,0.0724510634541,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.772169380652
 09/10  22:00:00,1.45724933899,0.672949382709,0.0,0.0,0.148567952056,0.0539040139175,0.202471965973,0.0539040139175,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.642420335488
 09/10  23:00:00,1.04347271334,0.524774542829,0.0,0.0,0.0698736002507,0.0257396914768,0.0956132917275,0.0257396914768,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.498245368858
 09/10  24:00:00,0.634516631841,0.367079173392,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.34513550565
 09/11  01:00:00,0.51053643792,0.2925330247,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.272328686908
 09/11  02:00:00,0.456462374508,0.275876049795,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.255905965194
 09/11  03:00:00,0.44489170656,0.280434717164,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.260745736393
 09/11  04:00:00,0.443434414552,0.32837583558,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.309430608693
 09/11  05:00:00,0.492698122459,0.543433220783,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.522291870224
 09/11  06:00:00,0.662817044826,0.943791122514,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.919364370939
 09/11  07:00:00,0.912117613672,1.05314869143,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02719343778
 09/11  08:00:00,0.849477793085,1.01935875295,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.997415085208
 09/11  09:00:00,0.740818134049,0.927412151459,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.908736315743
 09/11  10:00:00,0.930952309106,0.823705266093,0.0,0.0,0.147728354864,0.0478232036815,0.195551558546,0.0478232036815,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.804590205642
 09/11  11:00:00,1.11995486202,0.731426911277,0.0,0.0,0.282630161635,0.087603922201,0.370234083836,0.087603922201,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.712305994496
 09/11  12:00:00,1.3644784349,0.659190257071,0.0,0.0,0.48359542267,0.146445447807,0.630040870478,0.146445447807,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.64039143843
 09/11  13:00:00,1.53168235028,0.61765002274,0.0,0.0,0.631976467706,0.186815155217,0.818791622923,0.186815155217,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.598201151491
 09/11  14:00:00,1.7759191739,0.576504329265,0.0,0.0,0.827380473641,0.244542671332,1.07192314497,0.244542671332,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.555960324345
 09/11  15:00:00,1.83394484892,0.583650163652,0.0,0.0,0.849493537709,0.257078764233,1.10657230194,0.257078764233,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.561964174421
 09/11  16:00:00,1.97390441341,0.639036023144,0.0,0.0,0.86768603671,0.268588433675,1.13627447038,0.268588433675,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.613385298642
 09/11  17:00:00,2.36416153751,0.754962080544,0.0,0.0,1.00831405644,0.311908926168,1.32022298261,0.311908926168,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.723800549705
 09/11  18:00:00,2.28328295775,0.860317443418,0.0,0.0,0.811664315493,0.262520214945,1.07418453044,0.262520214945,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.826485426193
 09/11  19:00:00,2.27809273142,0.878774317976,0.0,0.0,0.681810937746,0.229976640052,0.911787577798,0.229976640052,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.843853023409
 09/11  20:00:00,2.40974989541,0.819325838351,0.0,0.0,0.593764354087,0.20422328451,0.797987638597,0.20422328451,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.783203996176
 09/11  21:00:00,2.26611553488,0.744631656458,0.0,0.0,0.551148505153,0.185782369783,0.736930874935,0.185782369783,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.709353125773
 09/11  22:00:00,1.68356641474,0.623726402,0.0,0.0,0.335417867576,0.121664386068,0.457082253645,0.121664386068,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.59319735478
 09/11  23:00:00,1.24444029957,0.493954392488,0.0,0.0,0.229045239457,0.0830704838395,0.312115723297,0.0830704838395,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.467425218517
 09/11  24:00:00,0.749863768788,0.355650705826,0.0,0.0,0.0885954445901,0.0333253754345,0.121920820025,0.0333253754345,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.333707038084
 09/12  01:00:00,0.51053643792,0.293120118833,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.272915781041
 09/12  02:00:00,0.456462374508,0.276544162372,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.256574077771
