Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/12  03:00:00,0.44489170656,0.281056255112,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.261367274341
 09/12  04:00:00,0.443434414552,0.328869943645,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.309924716758
 09/12  05:00:00,0.492698122459,0.544224547662,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.523083197102
 09/12  06:00:00,0.662817044826,0.945289997804,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.920863246229
 09/12  07:00:00,0.912117613672,1.05513999181,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02918473816
 09/12  08:00:00,0.849477793085,1.02149841513,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.999554747392
 09/12  09:00:00,0.740818134049,0.929920362257,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.911244526541
 09/12  10:00:00,0.73540075056,0.826644208516,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.807529148066
 09/12  11:00:00,0.74972077818,0.734205075873,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.715084159093
 09/12  12:00:00,0.734437564419,0.661438784531,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.642639965889
 09/12  13:00:00,0.71289072736,0.619567653114,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.600118781865
 09/12  14:00:00,0.727759585524,0.578039754494,0.0,0.0,0.0176036356387,0.00615992095575,0.0237635565944,0.00615992095575,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.557495749573
 09/12  15:00:00,0.86739864703,0.584602337828,0.0,0.0,0.10421093571,0.0358151643448,0.140026100055,0.0358151643448,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.562916348597
 09/12  16:00:00,1.0548013246,0.640007806864,0.0,0.0,0.160827165884,0.0563442156887,0.217171381573,0.0563442156887,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.614357082362
 09/12  17:00:00,1.3175055648,0.756258172152,0.0,0.0,0.201661455046,0.0719055548567,0.273567009903,0.0719055548567,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.725096641314
 09/12  18:00:00,1.47814575105,0.861948775517,0.0,0.0,0.195953436798,0.0730938869381,0.269047323736,0.0730938869381,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.828116758292
 09/12  19:00:00,1.54265212143,0.880763086596,0.0,0.0,0.127445509584,0.0489014582335,0.176346967818,0.0489014582335,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.845841792028
 09/12  20:00:00,1.72018072335,0.821354239905,0.0,0.0,0.0783691789129,0.030049287615,0.108418466528,0.030049287615,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.78523239773
 09/12  21:00:00,1.57996089771,0.746565338288,0.0,0.0,0.0367091300981,0.014067107666,0.0507762377641,0.014067107666,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.711286807603
 09/12  22:00:00,1.22648416109,0.625251575652,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.594722528431
 09/12  23:00:00,0.932324576276,0.495823792779,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.469294618808
 09/12  24:00:00,0.627942948764,0.357667741918,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.335724074176
 09/13  01:00:00,0.51053643792,0.294902565292,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.274698227499
 09/13  02:00:00,0.456462374508,0.278635397269,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.258665312668
 09/13  03:00:00,0.451103889087,0.507057176759,0.0,0.223524959006,0.0,0.00621218252708,0.00621218252708,0.00621218252708,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.263843236982
 09/13  04:00:00,0.461554468394,0.988483737335,0.0,0.657140862474,0.0,0.0181200538427,0.0181200538427,0.0181200538427,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.312397647975
 09/13  05:00:00,0.520769709327,1.5666163104,0.0,1.01955095778,0.0,0.0280715868677,0.0280715868677,0.0280715868677,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.525924002059
 09/13  06:00:00,0.706194016711,2.52390702511,0.0,1.57543759247,0.0,0.0433769718855,0.0433769718855,0.0433769718855,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.924042681062
 09/13  07:00:00,0.943814522435,2.20895122393,0.0,1.15122147675,0.0,0.0316969087634,0.0316969087634,0.0316969087634,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03177449353
 09/13  08:00:00,0.873305938747,1.88883867976,0.0,0.865430545348,0.0,0.0238281456618,0.0238281456618,0.0238281456618,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00146446667
 09/13  09:00:00,0.750518154395,1.28378861704,0.0,0.352301602377,0.0,0.00970002034645,0.00970002034645,0.00970002034645,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.912811178945
 09/13  10:00:00,0.73540075056,0.828072493441,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.80895743299
 09/13  11:00:00,0.74972077818,0.735916377583,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.716795460802
 09/13  12:00:00,0.734437564419,0.663370871022,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.64457205238
 09/13  13:00:00,0.71289072736,0.621178786925,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.601729915676
 09/13  14:00:00,0.70399602893,0.579716669749,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.559172664829
 09/13  15:00:00,0.748087710059,0.586320776779,0.0,0.0,0.0155210883624,0.00519407472111,0.0207151630835,0.00519407472111,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.564634787548
 09/13  16:00:00,0.965509147418,0.641587074836,0.0,0.0,0.0957957231919,0.0320834811953,0.127879204387,0.0320834811953,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.615936350334
 09/13  17:00:00,1.39521418043,0.757613784799,0.0,0.0,0.263125679519,0.0881499460075,0.351275625526,0.0881499460075,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.72645225396
 09/13  18:00:00,1.4870700607,0.863474676725,0.0,0.0,0.205274731128,0.0726969022581,0.277971633386,0.0726969022581,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.829642659499
 09/13  19:00:00,1.4382724999,0.882062673116,0.0,0.0,0.0527098686123,0.0192574776683,0.0719673462806,0.0192574776683,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.847141378549
 09/13  20:00:00,1.61176225682,0.822642823688,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.786520981513
 09/13  21:00:00,1.52918465994,0.747793287663,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.712514756979
 09/13  22:00:00,1.22648416109,0.626292414076,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.595763366855
 09/13  23:00:00,0.932324576276,0.496229620708,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.469700446737
 09/13  24:00:00,0.627942948764,0.357618562213,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.335674894471
 09/14  01:00:00,0.51053643792,0.29472053938,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.274516201588
 09/14  02:00:00,0.456462374508,0.278099446312,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.258129361712
 09/14  03:00:00,0.44489170656,0.282730872018,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.263041891247
 09/14  04:00:00,0.443434414552,0.330716945274,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.311771718387
 09/14  05:00:00,0.492698122459,0.547375876657,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.526234526097
 09/14  06:00:00,0.662817044826,0.949703358359,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.925276606785
 09/14  07:00:00,0.912117613672,1.05960594407,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03365069042
 09/14  08:00:00,0.849477793085,1.02640259707,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00445892933
 09/14  09:00:00,0.740818134049,0.934778316335,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.916102480619
 09/14  10:00:00,0.741285407823,1.04288954346,0.0,0.211813761624,0.0,0.00588465726205,0.00588465726205,0.00588465726205,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.81196072139
 09/14  11:00:00,0.74972077818,0.738228685884,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.719107769103
 09/14  12:00:00,0.734437564419,0.665809024083,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.647010205441
 09/14  13:00:00,0.71289072736,0.623908082011,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.604459210762
 09/14  14:00:00,0.70399602893,0.582063592109,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.561519587189
 09/14  15:00:00,0.727372546975,0.588859448686,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.567173459455
 09/14  16:00:00,0.83762994303,0.644179640505,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.618528916003
 09/14  17:00:00,1.0439385549,0.760456155762,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.729294624923
 09/14  18:00:00,1.20909842731,0.865950605786,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.83211858856
 09/14  19:00:00,1.36630515362,0.884301023964,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.849379729397
 09/14  20:00:00,1.61176225682,0.82478788256,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.788666040385
 09/14  21:00:00,1.52918465994,0.750231481814,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.714952951129
 09/14  22:00:00,1.22648416109,0.62898561364,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.598456566419
 09/14  23:00:00,0.932324576276,0.498900615158,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.472371441187
 09/14  24:00:00,0.627942948764,0.360001351939,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.338057684198
 09/15  01:00:00,0.51053643792,0.296991785936,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.276787448144
 09/15  02:00:00,0.465156550512,0.596365613333,0.0,0.315769661106,0.0,0.00869417600389,0.00869417600389,0.00869417600389,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.260625867626
 09/15  03:00:00,0.465552856769,1.03557032031,0.0,0.750406294602,0.0,0.0206611502094,0.0206611502094,0.0206611502094,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265475044938
 09/15  04:00:00,0.475315619488,1.49090737114,0.0,1.15791505415,0.0,0.0318812049362,0.0318812049362,0.0318812049362,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.314047090103
 09/15  05:00:00,0.533966518766,2.04806652323,0.0,1.49885480929,0.0,0.041268396307,0.041268396307,0.041268396307,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.528070363379
 09/15  06:00:00,0.71450919709,2.82974353921,0.0,1.87744225505,0.0,0.0516921522649,0.0516921522649,0.0516921522649,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.927874532586
 09/15  07:00:00,0.952344457429,2.52306913247,0.0,1.46102595747,0.0,0.040226843757,0.040226843757,0.040226843757,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03608792135
 09/15  08:00:00,0.884120976881,2.28628541277,0.0,1.25822923323,0.0,0.0346431837961,0.0346431837961,0.0346431837961,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.0061125118
 09/15  09:00:00,0.76656155913,1.87097033694,0.0,0.934992874525,0.0,0.0257434250809,0.0257434250809,0.0257434250809,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.917301626698
 09/15  10:00:00,0.753311967691,1.48257888223,0.0,0.650529614403,0.0,0.0179112171307,0.0179112171307,0.0179112171307,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.812934207374
 09/15  11:00:00,0.749751135494,0.740473374537,0.0,0.00110256784813,0.0,3.03573145509e-05,3.03573145509e-05,3.03573145509e-05,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.720249889908
 09/15  12:00:00,0.734437564419,0.667314348322,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.64851552968
 09/15  13:00:00,0.71289072736,0.625770650702,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.606321779453
 09/15  14:00:00,0.70399602893,0.584226814474,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.563682809553
 09/15  15:00:00,0.727372546975,0.590962638255,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.569276649024
 09/15  16:00:00,0.83762994303,0.646479602689,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.620828878187
 09/15  17:00:00,1.0439385549,0.763117508612,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.731955977774
 09/15  18:00:00,1.20909842731,0.868936969416,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.835104952191
 09/15  19:00:00,1.36630515362,0.887504796814,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.852583502246
 09/15  20:00:00,1.61176225682,0.828039803926,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.79191796175
 09/15  21:00:00,1.52918465994,0.753380911115,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.718102380431
 09/15  22:00:00,1.22668852165,0.639342745357,0.0,0.00742230936838,0.0,0.00020436055756,0.00020436055756,0.00020436055756,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.601391388768
 09/15  23:00:00,0.94648575079,1.01596820227,0.0,0.514329279188,0.0,0.0141611745142,0.0141611745142,0.0141611745142,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.475109749107
 09/15  24:00:00,0.655488945672,1.36241654635,0.0,1.0004617004,0.0,0.0275459969079,0.0275459969079,0.0275459969079,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.340011178202
 09/16  01:00:00,0.562698473256,2.0559612352,0.0,1.75115361817,0.0,0.0482150112613,0.0482150112613,0.0482150112613,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.284603279243
 09/16  02:00:00,0.519067730027,2.46486180081,0.0,2.17896693303,0.0,0.0599941170918,0.0599941170918,0.0599941170918,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.265924783182
 09/16  03:00:00,0.516407469799,2.83807647087,0.0,2.54783835743,0.0,0.0701503590667,0.0701503590667,0.0701503590667,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.270549132667
 09/16  04:00:00,0.52696226965,3.27949589731,0.0,2.93668917933,0.0,0.0808566994828,0.0808566994828,0.0808566994828,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.323861491097
 09/16  05:00:00,0.585509812491,3.80079026864,0.0,3.22210001978,0.0,0.0887149974319,0.0887149974319,0.0887149974319,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.557548898305
 09/16  06:00:00,0.774834224153,4.70260464824,0.0,3.68251256336,0.0,0.10139166711,0.10139166711,0.10139166711,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.995665333308
 09/16  07:00:00,1.01298982553,4.03903075176,0.0,2.89507229446,0.0,0.0797108499401,0.0797108499401,0.0797108499401,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.11800320365
 09/16  08:00:00,0.949414618364,3.56498875243,0.0,2.45156089901,0.0,0.0674995243863,0.0674995243863,0.0674995243863,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.09148418568
 09/16  09:00:00,0.836578410696,2.85705367136,0.0,1.84246880052,0.0,0.0507292181817,0.0507292181817,0.0507292181817,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.995909035126
 09/16  10:00:00,0.824554882322,2.28839495054,0.0,1.38878825316,0.0,0.0382379024723,0.0382379024723,0.0382379024723,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.880491636932
 09/16  11:00:00,0.816144877348,1.30173487714,0.0,0.50612702991,0.0,0.013935339649,0.013935339649,0.013935339649,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.776486930452
 09/16  12:00:00,0.78224807051,0.716100785139,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.697301966497
 09/16  13:00:00,0.756478759875,0.668665780927,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.649216909678
 09/16  14:00:00,0.743121601105,0.623177166045,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.602633161124
 09/16  15:00:00,0.76443151983,0.629821775326,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.608135786096
 09/16  16:00:00,0.873547862278,0.693859041371,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.66820831687
 09/16  17:00:00,1.07929048512,0.819927652063,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.788766121224
 09/16  18:00:00,1.24340874285,0.942281696079,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.908449678854
 09/16  19:00:00,1.40054990781,0.969912119074,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.934990824507
 09/16  20:00:00,1.64661762714,0.90632503987,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.870203197695
 09/16  21:00:00,1.56479151741,0.818976976504,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.783698445819
 09/16  22:00:00,1.25477737302,0.683327240184,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.652798192963
 09/16  23:00:00,0.947859421612,0.533589925414,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.507060751443
 09/16  24:00:00,0.644114981214,0.723181174381,0.0,0.348608945502,0.0,0.00959834937312,0.00959834937312,0.00959834937312,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.352628561138
 09/17  01:00:00,0.537508074246,1.14181727882,0.0,0.836246471718,0.0,0.0230246122515,0.0230246122515,0.0230246122515,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.285366469306
 09/17  02:00:00,0.498106923444,1.7045758387,0.0,1.41767721586,0.0,0.0390333105093,0.0390333105093,0.0390333105093,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.266928538239
 09/17  03:00:00,0.494656615607,2.04957252088,0.0,1.75785436656,0.0,0.048399504875,0.048399504875,0.048399504875,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.272029173548
 09/17  04:00:00,0.502012347401,2.37497369274,0.0,2.03051607108,0.0,0.055906777234,0.055906777234,0.055906777234,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.325512394776
 09/17  05:00:00,0.555998360212,2.73047335091,0.0,2.15025361583,0.0,0.0592035451523,0.0592035451523,0.0592035451523,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.559078384522
 09/17  06:00:00,0.743569616407,3.56936396878,0.0,2.54699211977,0.0,0.0701270593642,0.0701270593642,0.0701270593642,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.997945097436
 09/17  07:00:00,0.988835872912,3.16473245598,0.0,2.01780854575,0.0,0.0555568973203,0.0555568973203,0.0555568973203,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.12096865658
 09/17  08:00:00,0.926030431977,2.71849723787,0.0,1.60225481097,0.0,0.0441153379996,0.0441153379996,0.0441153379996,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.09429875915
 09/17  09:00:00,0.814180815016,2.04614043233,0.0,1.02899536791,0.0,0.0283316225012,0.0283316225012,0.0283316225012,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.998469228705
 09/17  10:00:00,0.795848990653,1.24801958281,0.0,0.346199550077,0.0,0.00953201080275,0.00953201080275,0.00953201080275,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.882704972282
 09/17  11:00:00,0.802209537699,0.797784604591,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.77866368781
 09/17  12:00:00,0.78224807051,0.717599668817,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.698800850175
 09/17  13:00:00,0.756478759875,0.66895554842,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.649506677171
 09/17  14:00:00,0.743121601105,0.623032376843,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.602488371922
 09/17  15:00:00,0.76443151983,0.629500687756,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.607814698526
 09/17  16:00:00,0.873547862278,0.693740833994,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.668090109493
 09/17  17:00:00,1.09708724933,0.819949368823,0.0,0.0,0.013293188571,0.00450357564657,0.0177967642175,0.00450357564657,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.788787837984
 09/17  18:00:00,1.28990757302,0.942665989969,0.0,0.0,0.0342358371313,0.0122629930338,0.0464988301651,0.0122629930338,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.908833972744
 09/17  19:00:00,1.41714262863,0.970356406197,0.0,0.0,0.0119733929533,0.00461932786915,0.0165927208225,0.00461932786915,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.93543511163
 09/17  20:00:00,1.64783156547,0.906637030022,0.0,0.0,0.000874176842335,0.000339761479632,0.00121393832197,0.000339761479632,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.870515187847
 09/17  21:00:00,1.56479151741,0.818912312272,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.783633781588
 09/17  22:00:00,1.25477737302,0.682885242206,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.652356194985
 09/17  23:00:00,0.947859421612,0.533183107114,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.506653933143
 09/17  24:00:00,0.634516631841,0.373749439389,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.351805771647
 09/18  01:00:00,0.51053643792,0.298606835972,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.27840249818
 09/18  02:00:00,0.456462374508,0.282285266115,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.262315181514
 09/18  03:00:00,0.449221559636,0.444084247394,0.0,0.15698317351,0.0,0.00432985307635,0.00432985307635,0.00432985307635,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267412093113
 09/18  04:00:00,0.458854237952,0.895517852665,0.0,0.560042999718,0.0,0.0154198233999,0.0154198233999,0.0154198233999,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316529626061
 09/18  05:00:00,0.517495678762,1.45388260133,0.0,0.900639226375,0.0,0.0247975563032,0.0247975563032,0.0247975563032,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.53210202439
 09/18  06:00:00,0.703585902764,2.43935676735,0.0,1.48071173728,0.0,0.0407688579387,0.0407688579387,0.0407688579387,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.93421827849
 09/18  07:00:00,0.93992314384,2.07874138627,0.0,1.00988786447,0.0,0.0278055301677,0.0278055301677,0.0278055301677,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04289826814
 09/18  08:00:00,0.868189663312,1.71374021906,0.0,0.679609075969,0.0,0.0187118702272,0.0187118702272,0.0187118702272,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01218747535
 09/18  09:00:00,0.743557363055,1.04096070765,0.0,0.0994879117416,0.0,0.00273922900608,0.00273922900608,0.00273922900608,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.922796960187
 09/18  10:00:00,0.73540075056,0.836725121299,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.817610060848
 09/18  11:00:00,0.74972077818,0.743204151304,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.724083234523
 09/18  12:00:00,0.734437564419,0.669750622569,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.650951803927
 09/18  13:00:00,0.71289072736,0.627160902682,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.607712031433
 09/18  14:00:00,0.889412897153,0.584969500316,0.0,0.0,0.141646646786,0.0437702214366,0.185416868223,0.0437702214366,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.564425495396
 09/18  15:00:00,1.04392082688,0.592006948689,0.0,0.0,0.240602921949,0.0759453579559,0.316548279905,0.0759453579559,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.570320959458
 09/18  16:00:00,1.2123504962,0.648259593764,0.0,0.0,0.283348746363,0.0913718068024,0.374720553165,0.0913718068024,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.622608869262
 09/18  17:00:00,1.54198826645,0.765627393726,0.0,0.0,0.374641038743,0.123408672802,0.498049711546,0.123408672802,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.734465862887
 09/18  18:00:00,1.53289641217,0.872534170296,0.0,0.0,0.238744821897,0.0850531629674,0.323797984864,0.0850531629674,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.838702153071
 09/18  19:00:00,1.52757858049,0.890883187929,0.0,0.0,0.118358673339,0.0429147535346,0.161273426873,0.0429147535346,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.855961893362
 09/18  20:00:00,1.61176225682,0.830442317539,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.794320475364
 09/18  21:00:00,1.52918465994,0.754549923377,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.719271392692
 09/18  22:00:00,1.22648416109,0.631930348538,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.601401301317
 09/18  23:00:00,0.932324576276,0.501008646762,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.474479472791
 09/18  24:00:00,0.627942948764,0.361195412782,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.33925174504
 09/19  01:00:00,0.51053643792,0.297713623446,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.277509285653
 09/19  02:00:00,0.456462374508,0.281119995235,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261149910635
 09/19  03:00:00,0.44489170656,0.285811889545,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.266122908774
 09/19  04:00:00,0.443434414552,0.334472308518,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.315527081631
 09/19  05:00:00,0.492698122459,0.552733488053,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.531592137494
 09/19  06:00:00,0.662817044826,0.959529222857,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.935102471282
 09/19  07:00:00,0.912117613672,1.07079390584,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04483865219
 09/19  08:00:00,0.849477793085,1.03616614834,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.0142224806
 09/19  09:00:00,0.740818134049,0.943036962121,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.924361126405
 09/19  10:00:00,0.73540075056,0.837736304521,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.818621244071
 09/19  11:00:00,0.74972077818,0.743644549873,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.724523633093
 09/19  12:00:00,0.734437564419,0.669903700923,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.651104882281
 09/19  13:00:00,0.835329189765,0.627196645571,0.0,0.0,0.0935631673826,0.0288752950219,0.122438462405,0.0288752950219,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.607747774322
 09/19  14:00:00,1.02045745424,0.585400764917,0.0,0.0,0.241870251148,0.0745911741612,0.31646142531,0.0745911741612,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.564856759996
 09/19  15:00:00,1.09525762865,0.59251313631,0.0,0.0,0.278229181967,0.0896558997091,0.367885081676,0.0896558997091,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.57082714708
 09/19  16:00:00,1.25477704121,0.648774100355,0.0,0.0,0.315318845565,0.101828252611,0.417147098175,0.101828252611,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.623123375853
 09/19  17:00:00,1.55186463648,0.766318709141,0.0,0.0,0.382137757725,0.12578832385,0.507926081575,0.12578832385,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.735157178302
 09/19  18:00:00,1.59856547701,0.873286974057,0.0,0.0,0.288612764547,0.100854285155,0.389467049701,0.100854285155,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.839454956831
 09/19  19:00:00,1.70118770912,0.891699866523,0.0,0.0,0.246990015232,0.0878925402668,0.334882555499,0.0878925402668,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.856778571956
 09/19  20:00:00,1.8978744605,0.831324438698,0.0,0.0,0.210069302024,0.0760429016622,0.286112203686,0.0760429016622,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.795202596523
 09/19  21:00:00,1.76331304317,0.755627129,0.0,0.0,0.17190057275,0.062227810476,0.234128383226,0.062227810476,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.720348598315
 09/19  22:00:00,1.36570268759,0.632602985241,0.0,0.0,0.101777156988,0.037441369507,0.139218526495,0.037441369507,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.60207393802
 09/19  23:00:00,1.01214807836,0.500933707915,0.0,0.0,0.0586048402737,0.0212186618123,0.079823502086,0.0212186618123,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.474404533944
 09/19  24:00:00,0.634404631964,0.359936188339,0.0,0.0,0.00476500334276,0.0016966798571,0.00646168319986,0.0016966798571,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.337992520597
 09/20  01:00:00,0.51053643792,0.296074229022,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.27586989123
 09/20  02:00:00,0.456462374508,0.279170686294,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.259200601693
 09/20  03:00:00,0.44489170656,0.283774508236,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.264085527466
 09/20  04:00:00,0.443434414552,0.332584125601,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313638898715
 09/20  05:00:00,0.492698122459,0.5518563478,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.530714997241
 09/20  06:00:00,0.662817044826,0.959471133354,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.93504438178
 09/20  07:00:00,0.912117613672,1.07126927018,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04531401653
 09/20  08:00:00,0.849477793085,1.0373792777,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01543560995
 09/20  09:00:00,0.740818134049,0.944321447801,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.925645612085
 09/20  10:00:00,0.73540075056,0.838847581224,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.819732520774
 09/20  11:00:00,0.74972077818,0.744948797616,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.725827880835
 09/20  12:00:00,0.734437564419,0.672082430227,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.653283611585
 09/20  13:00:00,0.71289072736,0.630202931396,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.610754060147
 09/20  14:00:00,0.70399602893,0.588594109745,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.568050104824
 09/20  15:00:00,0.727372546975,0.595873920933,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.574187931703
 09/20  16:00:00,0.83762994303,0.652316295563,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.626665571061
 09/20  17:00:00,1.04587167223,0.838588750351,0.0,0.0685645272367,0.0,0.00193311732778,0.00193311732778,0.00193311732778,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.738862692276
 09/20  18:00:00,1.20909842731,0.876669577287,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.842837560062
 09/20  19:00:00,1.36630515362,0.895260220862,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.860338926295
 09/20  20:00:00,1.61176225682,0.835168496215,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.79904665404
 09/20  21:00:00,1.53195643176,0.859269412789,0.0,0.0997952728955,0.0,0.00277177181471,0.00277177181471,0.00277177181471,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.724195609209
 09/20  22:00:00,1.23913050566,1.09478826011,0.0,0.458469917087,0.0,0.0126463445697,0.0126463445697,0.0126463445697,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.605789295801
 09/20  23:00:00,0.954493322693,1.30938662856,0.0,0.805161701383,0.0,0.0221687464176,0.0221687464176,0.0221687464176,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.477695753209
 09/20  24:00:00,0.661045406655,1.56537111338,0.0,1.20227056658,0.0,0.0331024578913,0.0331024578913,0.0331024578913,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.341156879063
 09/21  01:00:00,0.555266975486,1.92355085848,0.0,1.6245986603,0.0,0.0447305375661,0.0447305375661,0.0447305375661,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.278747860384
 09/21  02:00:00,0.511509483217,2.28107162818,0.0,1.99929318825,0.0,0.0550471087094,0.0550471087094,0.0550471087094,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261808355336
 09/21  03:00:00,0.505531682238,2.48829230309,0.0,2.20242430802,0.0,0.0606399756776,0.0606399756776,0.0606399756776,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.266179014297
 09/21  04:00:00,0.512168147427,2.83086347691,0.0,2.49638695223,0.0,0.068733732875,0.068733732875,0.068733732875,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.315531297795
 09/21  05:00:00,0.567072439798,3.25490342825,0.0,2.70125115602,0.0,0.0743743173391,0.0743743173391,0.0743743173391,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.532510921672
 09/21  06:00:00,0.744020841322,3.91099452844,0.0,2.94929563062,0.0,0.0812037964962,0.0812037964962,0.0812037964962,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.937272146249
 09/21  07:00:00,0.982350094413,3.62397953974,0.0,2.55082099008,0.0,0.0702324807409,0.0702324807409,0.0702324807409,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.047203296
 09/21  08:00:00,0.913136933513,3.35124697406,0.0,2.31207939548,0.0,0.0636591404281,0.0636591404281,0.0636591404281,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01722391084
 09/21  09:00:00,0.78539704483,2.56493995614,0.0,1.61909162449,0.0,0.0445789107808,0.0445789107808,0.0445789107808,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.927172495938
 09/21  10:00:00,0.777151272345,2.35744658013,0.0,1.51636545073,0.0,0.0417505217845,0.0417505217845,0.0417505217845,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.821966068948
 09/21  11:00:00,0.762775818255,1.22122729944,0.0,0.474154834045,0.0,0.0130550400752,0.0130550400752,0.0130550400752,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.727951548614
 09/21  12:00:00,0.734437564419,0.674104262051,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.65530544341
 09/21  13:00:00,0.71289072736,0.632360457813,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.612911586564
 09/21  14:00:00,0.70399602893,0.590322783747,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.569778778826
 09/21  15:00:00,0.727372546975,0.597182097952,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.575496108722
 09/21  16:00:00,0.83762994303,0.65337649342,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.627725768918
 09/21  17:00:00,1.0439385549,0.771074732984,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.739913202145
 09/21  18:00:00,1.20909842731,0.878018401197,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.844186383972
 09/21  19:00:00,1.36630515362,0.897335112893,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.862413818326
 09/21  20:00:00,1.61176225682,0.837257609527,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.801135767352
 09/21  21:00:00,1.52918465994,0.7615310301,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.726252499415
 09/21  22:00:00,1.23160847149,0.824523857713,0.0,0.186113296514,0.0,0.00512431039414,0.00512431039414,0.00512431039414,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.607881513978
 09/21  23:00:00,0.952620546099,1.24329529603,0.0,0.737143061066,0.0,0.0202959698234,0.0202959698234,0.0202959698234,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.479623060997
 09/21  24:00:00,0.668874574946,1.85151149552,0.0,1.48662342726,0.0,0.0409316261824,0.0409316261824,0.0409316261824,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.342944400518
 09/22  01:00:00,0.576121074897,2.68264744448,0.0,2.38201280751,0.0,0.0655846369772,0.0655846369772,0.0655846369772,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280430299175
 09/22  02:00:00,0.53133015238,3.00243405546,0.0,2.71917348301,0.0,0.0748677778721,0.0748677778721,0.0748677778721,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263290487846
 09/22  03:00:00,0.526238974154,3.24056280904,0.0,2.95450645449,0.0,0.0813472675938,0.0813472675938,0.0813472675938,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.266367373782
 09/22  04:00:00,0.527099981042,3.37326454045,0.0,3.03870632076,0.0,0.0836655664902,0.0836655664902,0.0836655664902,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.315612992801
 09/22  05:00:00,0.573786140767,3.49910385598,0.0,2.94509060427,0.0,0.0810880183081,0.0810880183081,0.0810880183081,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.532871901152
 09/22  06:00:00,0.74379072217,3.90390577054,0.0,2.94093777743,0.0,0.0809736773442,0.0809736773442,0.0809736773442,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.938541241535
 09/22  07:00:00,0.979295431961,3.51506499764,0.0,2.4398766376,0.0,0.0671778182894,0.0671778182894,0.0671778182894,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04923310639
 09/22  08:00:00,0.906983763412,3.1299244516,0.0,2.08859824711,0.0,0.0575059703273,0.0575059703273,0.0575059703273,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01938253675
 09/22  09:00:00,0.793395809754,2.85788305916,0.0,1.90960418006,0.0,0.0525776757053,0.0525776757053,0.0525776757053,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.929603043381
 09/22  10:00:00,0.787994300554,2.75289613573,0.0,1.91018072907,0.0,0.0525935499935,0.0525935499935,0.0525935499935,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.823600346203
 09/22  11:00:00,0.771505076405,1.53929799634,0.0,0.79119866737,0.0,0.0217842982257,0.0217842982257,0.0217842982257,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.72897841219
 09/22  12:00:00,0.742046072845,0.951096856205,0.0,0.276338565746,0.0,0.00760850842618,0.00760850842618,0.00760850842618,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.655959471818
 09/22  13:00:00,0.71289072736,0.632229040592,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.612780169343
 09/22  14:00:00,0.70399602893,0.590149826115,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.569605821195
 09/22  15:00:00,0.727372546975,0.596714419477,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.575028430246
 09/22  16:00:00,0.83762994303,0.652832797392,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.627182072891
 09/22  17:00:00,1.0439385549,0.770972437792,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.739810906953
 09/22  18:00:00,1.20909842731,0.878269472387,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.844437455162
 09/22  19:00:00,1.36630515362,0.896760342111,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.861839047544
 09/22  20:00:00,1.61176225682,0.836078426197,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.799956584022
 09/22  21:00:00,1.52918465994,0.75993485117,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.724656320485
 09/22  22:00:00,1.22648416109,0.636051976787,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.605522929566
 09/22  23:00:00,0.932324576276,0.503439916704,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.476910742733
 09/22  24:00:00,0.627942948764,0.361951501351,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.34000783361
 09/23  01:00:00,0.514483461995,0.304214556783,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.28401021899
 09/23  02:00:00,0.459073612935,0.285655011854,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.265684927253
 09/23  03:00:00,0.446257110732,0.290454528874,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.270765548104
 09/23  04:00:00,0.446105570167,0.344596683093,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.325651456206
 09/23  05:00:00,0.496794815059,0.584214071183,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.563072720623
 09/23  06:00:00,0.673442557043,1.03243156469,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.00800481312
 09/23  07:00:00,0.933278975592,1.15931999151,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.13336473786
 09/23  08:00:00,0.881915093977,1.12864935183,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.10670568409
 09/23  09:00:00,0.785849192515,1.02809568308,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.00941984736
 09/23  10:00:00,0.78631697985,0.911011808917,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.891896748467
 09/23  11:00:00,0.802209537699,0.805356009963,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.786235093182
 09/23  12:00:00,0.78224807051,0.724187559239,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.705388740597
 09/23  13:00:00,0.756478759875,0.675214986597,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.655766115348
 09/23  14:00:00,0.743121601105,0.629126713111,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.60858270819
 09/23  15:00:00,0.76443151983,0.63565693616,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.613970946929
 09/23  16:00:00,0.873547862278,0.700702685321,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.675051960819
 09/23  17:00:00,1.07929048512,0.829169093104,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.798007562265
 09/23  18:00:00,1.24340874285,0.953674313764,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.919842296539
 09/23  19:00:00,1.40054990781,0.981088098581,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.946166804014
 09/23  20:00:00,1.64661762714,0.916560624198,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.880438782023
 09/23  21:00:00,1.56479151741,0.82778408568,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.792505554996
 09/23  22:00:00,1.25477737302,0.689851449181,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.65932240196
 09/23  23:00:00,0.947859421612,0.537894882888,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.511365708917
 09/23  24:00:00,0.634516631841,0.376336144446,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.354392476704
 09/24  01:00:00,0.519480194065,0.488197300263,0.0,0.181479693023,0.0,0.00499673206967,0.00499673206967,0.00499673206967,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.286513269447
 09/24  02:00:00,0.470631666526,0.707764779714,0.0,0.419784769012,0.0,0.0115580535912,0.0115580535912,0.0115580535912,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.268009926102
