Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/05  17:00:00,1.3297530342,4.20446472459,0.0,3.40775980025,0.0,0.0938268210398,0.0938268210398,0.0938268210398,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.762423735183
 10/05  18:00:00,1.5585070256,3.45102568067,0.0,2.54416237668,0.0,0.0700491472419,0.0700491472419,0.0700491472419,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.869644279422
 10/05  19:00:00,1.74176660926,3.19058580136,0.0,2.26444172334,0.0,0.0623475188347,0.0623475188347,0.0623475188347,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.887726725846
 10/05  20:00:00,1.80212370154,3.15338844145,0.0,2.2891809325,0.0,0.0630286705258,0.0630286705258,0.0630286705258,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.82446941936
 10/05  21:00:00,1.63581979041,3.2275609468,0.0,2.44142103892,0.0,0.0672203407308,0.0672203407308,0.0672203407308,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.747329555789
 10/05  22:00:00,1.33928610238,3.51014162536,0.0,2.85239385684,0.0,0.078535772363,0.078535772363,0.078535772363,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.624162382496
 10/05  23:00:00,1.0485337772,3.71767944368,0.0,3.19767628996,0.0,0.0880425319235,0.0880425319235,0.0880425319235,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.490818078197
 10/05  24:00:00,0.75279912913,4.05229886851,0.0,3.67903687887,0.0,0.1012959701,0.1012959701,0.1012959701,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.349121486764
 10/06  01:00:00,0.649748985789,4.42412930641,0.0,4.11739684049,0.0,0.113365459759,0.113365459759,0.113365459759,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.284505421641
 10/06  02:00:00,0.600286110722,4.65053724159,0.0,4.36161482815,0.0,0.120089583161,0.120089583161,0.120089583161,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.266953074021
 10/06  03:00:00,0.593713883518,4.84225007564,0.0,4.54909227862,0.0,0.125251453195,0.125251453195,0.125251453195,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.271497703436
 10/06  04:00:00,0.595599266579,5.01449863656,0.0,4.67082847066,0.0,0.128603250438,0.128603250438,0.128603250438,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.322828285257
 10/06  05:00:00,0.653442790787,5.36398935205,0.0,4.7924538939,0.0,0.131951997852,0.131951997852,0.131951997852,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.548277594429
 10/06  06:00:00,0.862713300282,6.15282858164,0.0,5.15686152778,0.0,0.141985337012,0.141985337012,0.141985337012,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.969094879467
 10/06  07:00:00,1.16144914194,6.11109078858,0.0,4.99835666138,0.0,0.137621177386,0.137621177386,0.137621177386,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.08418042858
 10/06  08:00:00,1.08038651097,5.22355319901,0.0,4.14670082015,0.0,0.114172294576,0.114172294576,0.114172294576,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.05271187598
 10/06  09:00:00,0.901352691029,4.32536475463,0.0,3.34482855405,0.0,0.0920941171166,0.0920941171166,0.0920941171166,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.959990680526
 10/06  10:00:00,0.883521874504,3.98479978013,0.0,3.11323801917,0.0,0.0857176689675,0.0857176689675,0.0857176689675,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.850533044297
 10/06  11:00:00,0.865826636181,2.65517917863,0.0,1.88136173045,0.0,0.0518000682973,0.0518000682973,0.0518000682973,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.752782288889
 10/06  12:00:00,0.838598061546,2.10953767481,0.0,1.41133190382,0.0,0.0388586032259,0.0388586032259,0.0388586032259,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.677524955886
 10/06  13:00:00,0.800267015984,1.52525238803,0.0,0.87064179857,0.0,0.0239716285808,0.0239716285808,0.0239716285808,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.633214643367
 10/06  14:00:00,0.783939447375,1.17028645014,0.0,0.559082965874,0.0,0.0153933905147,0.0153933905147,0.0153933905147,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.588602767938
 10/06  15:00:00,0.817025213158,1.10960196719,0.0,0.490630744755,0.0,0.0135086760168,0.0135086760168,0.0135086760168,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.595114194915
 10/06  16:00:00,0.962308896364,1.10191337812,0.0,0.423900921848,0.0,0.0116713847994,0.0116713847994,0.0116713847994,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.64979377397
 10/06  17:00:00,1.26201163852,1.74856205661,0.0,0.947414214023,0.0,0.0260854253587,0.0260854253587,0.0260854253587,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.766866653431
 10/06  18:00:00,1.50224013535,1.41236910506,0.0,0.500567117353,0.0,0.0137822569932,0.0137822569932,0.0137822569932,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.874582963131
 10/06  19:00:00,1.70041368277,1.69419275189,0.0,0.762516805057,0.0,0.0209945923426,0.0209945923426,0.0209945923426,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.893258594658
 10/06  20:00:00,1.76668785125,1.87128086558,0.0,1.00216230832,0.0,0.0275928202301,0.0275928202301,0.0275928202301,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.829380467665
 10/06  21:00:00,1.61934333659,2.63361644193,0.0,1.84300156387,0.0,0.0507438869068,0.0507438869068,0.0507438869068,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.751804525967
 10/06  22:00:00,1.32810529633,3.1076122449,0.0,2.44631059638,0.0,0.0673549663089,0.0673549663089,0.0673549663089,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.62771626248
 10/06  23:00:00,1.05105428707,3.81215897271,0.0,3.2892203934,0.0,0.0905630417932,0.0905630417932,0.0905630417932,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.493753503785
 10/06  24:00:00,0.759712294336,4.30553156181,0.0,3.93012080373,0.0,0.108209135306,0.108209135306,0.108209135306,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.351270255212
 10/07  01:00:00,0.665178458067,4.84886601677,0.0,4.53443564623,0.0,0.124847907961,0.124847907961,0.124847907961,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.292203326257
 10/07  02:00:00,0.618142011346,5.20993342967,0.0,4.91529602961,0.0,0.135334245358,0.135334245358,0.135334245358,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.272668060647
 10/07  03:00:00,0.615814774872,5.60168862261,0.0,5.30219846802,0.0,0.145986940376,0.145986940376,0.145986940376,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.27783006101
 10/07  04:00:00,0.618928442748,5.77656078538,0.0,5.42112109717,0.0,0.149261270991,0.149261270991,0.149261270991,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.334597807563
 10/07  05:00:00,0.683690248382,6.34599094918,0.0,5.74224122238,0.0,0.158102762847,0.158102762847,0.158102762847,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.580491863074
 10/07  06:00:00,0.884359930515,6.62621612146,0.0,5.5571449703,0.0,0.153006455027,0.153006455027,0.153006455027,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.04219897677
 10/07  07:00:00,1.18809746822,6.39847402711,0.0,5.1976414327,0.0,0.143108141747,0.143108141747,0.143108141747,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.17227889579
 10/07  08:00:00,1.12005946721,5.57824739307,0.0,4.4094974827,0.0,0.121407949925,0.121407949925,0.121407949925,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.1446094075
 10/07  09:00:00,0.955320913954,4.73436016798,0.0,3.6694234773,0.0,0.101031281576,0.101031281576,0.101031281576,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.04439117062
 10/07  10:00:00,0.938096179187,4.19006630785,0.0,3.24609813461,0.0,0.0893757443618,0.0893757443618,0.0893757443618,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.922939456568
 10/07  11:00:00,0.916643500341,2.65462706057,0.0,1.82063903166,0.0,0.050128172939,0.050128172939,0.050128172939,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.812952869617
 10/07  12:00:00,0.87203174827,1.63942528371,0.0,0.889170473308,0.0,0.0244817838589,0.0244817838589,0.0244817838589,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.729573995293
 10/07  13:00:00,0.827213067765,0.966284223485,0.0,0.2662104397,0.0,0.00732964784749,0.00732964784749,0.00732964784749,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.678677837687
 10/07  14:00:00,0.807671629035,0.652822367773,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.630221651449
 10/07  15:00:00,0.840575509996,0.659976262975,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.636119235452
 10/07  16:00:00,0.986555430812,0.728003318892,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.699784636594
 10/07  17:00:00,1.27127814338,0.861308730086,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.827027540929
 10/07  18:00:00,1.5227681939,0.990394492575,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.953175468001
 10/07  19:00:00,1.71366384462,1.01895991089,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.980542558714
 10/07  20:00:00,1.77395040135,0.952035261031,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.912297171439
 10/07  21:00:00,1.61179453036,1.13589858261,0.0,0.275601813275,0.0,0.00758822321058,0.00758822321058,0.00758822321058,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.821486417239
 10/07  22:00:00,1.31404154009,1.62468057639,0.0,0.907919209326,0.0,0.024997998147,0.024997998147,0.024997998147,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.683175981037
 10/07  23:00:00,1.02015935523,2.16113152553,0.0,1.60290590001,0.0,0.0441332646195,0.0441332646195,0.0441332646195,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.529040549993
 10/07  24:00:00,0.719266448534,2.61204713555,0.0,2.22238671912,0.0,0.0611896064274,0.0611896064274,0.0611896064274,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.365519913554
 10/08  01:00:00,0.617362717934,3.11393040842,0.0,2.79778342636,0.0,0.0770321678287,0.0770321678287,0.0770321678287,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.293919937788
 10/08  02:00:00,0.570203845479,3.4704657979,0.0,3.17419734662,0.0,0.0873960794901,0.0873960794901,0.0873960794901,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.274299111872
 10/08  03:00:00,0.563871576757,3.71661982873,0.0,3.41563830887,0.0,0.0940437422613,0.0940437422613,0.0940437422613,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.279321426274
 10/08  04:00:00,0.56861538692,3.95040976933,0.0,3.59376717875,0.0,0.0989482151631,0.0989482151631,0.0989482151631,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.33580070993
 10/08  05:00:00,0.636062418171,4.61855502284,0.0,4.01241383011,0.0,0.110474932637,0.110474932637,0.110474932637,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.582883329016
 10/08  06:00:00,0.836339010563,4.88598959113,0.0,3.81304068572,0.0,0.104985535075,0.104985535075,0.104985535075,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.04607673101
 10/08  07:00:00,1.14111568587,4.69611081712,0.0,3.49127828982,0.0,0.0961263593975,0.0961263593975,0.0961263593975,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.17627882868
 10/08  08:00:00,1.0807190413,4.15345624589,0.0,2.98066593469,0.0,0.0820675240116,0.0820675240116,0.0820675240116,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.14864980834
 10/08  09:00:00,0.933175589042,3.93391827027,0.0,2.86511243741,0.0,0.078885956664,0.078885956664,0.078885956664,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.0482603128
 10/08  10:00:00,0.927356776655,3.8032250233,0.0,2.85604650734,0.0,0.0786363418295,0.0786363418295,0.0786363418295,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.926149799286
 10/08  11:00:00,0.915175124711,2.60382559102,0.0,1.76730810357,0.0,0.0486597973084,0.0486597973084,0.0486597973084,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.815482328159
 10/08  12:00:00,0.868560538927,1.51543956279,0.0,0.763097272427,0.0,0.021010574516,0.021010574516,0.021010574516,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.731661475253
 10/08  13:00:00,0.823955782674,0.849757319328,0.0,0.147906898449,0.0,0.00407236275583,0.00407236275583,0.00407236275583,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.68045447478
 10/08  14:00:00,0.808044093229,0.667608837315,0.0,0.0135277790764,0.0,0.000372464193743,0.000372464193743,0.000372464193743,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.631480341915
 10/08  15:00:00,0.840575509996,0.661784213733,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.63792718621
 10/08  16:00:00,0.986555430812,0.729952877996,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.701734195698
 10/08  17:00:00,1.27271415877,0.915730967233,0.0,0.0521556146904,0.0,0.00143601539211,0.00143601539211,0.00143601539211,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.829294163386
 10/08  18:00:00,1.5227681939,0.993064295196,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.955845270622
 10/08  19:00:00,1.7143709486,1.04723692395,0.0,0.0256817878904,0.0,0.000707103979628,0.000707103979628,0.000707103979628,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.983137783877
 10/08  20:00:00,1.77671948179,1.05490733371,0.0,0.100572106352,0.0,0.00276908044505,0.00276908044505,0.00276908044505,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.914597137768
 10/08  21:00:00,1.61533037718,1.26613881973,0.0,0.404022626328,0.0,0.011124070028,0.011124070028,0.011124070028,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.823305841313
 10/08  22:00:00,1.31095470145,1.51382918443,0.0,0.795806227994,0.0,0.0219111595045,0.0219111595045,0.0219111595045,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.684437570408
 10/08  23:00:00,1.01090285902,1.82578285043,0.0,1.26671295099,0.0,0.0348767684133,0.0348767684133,0.0348767684133,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.529884823906
 10/08  24:00:00,0.704605038966,2.08005009239,0.0,1.68988906454,0.0,0.0465281968593,0.0465281968593,0.0465281968593,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.366020524982
 10/09  01:00:00,0.591950029063,2.32826005655,0.0,2.01815742213,0.0,0.055566503033,0.055566503033,0.055566503033,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.28787559014
 10/09  02:00:00,0.541173685707,2.50663583267,0.0,2.21467066624,0.0,0.060977158146,0.060977158146,0.060977158146,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269995827011
 10/09  03:00:00,0.533423620539,2.6556928836,0.0,2.35936942274,0.0,0.0649611902158,0.0649611902158,0.0649611902158,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.274663367279
 10/09  04:00:00,0.535218328596,2.82498624292,0.0,2.47781232793,0.0,0.0682223124544,0.0682223124544,0.0682223124544,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.326332034347
 10/09  05:00:00,0.59390721404,3.2070790641,0.0,2.63014099792,0.0,0.0724164211053,0.0724164211053,0.0724164211053,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.55368020246
 10/09  06:00:00,0.789105371211,3.48855758,0.0,2.48344534581,0.0,0.0683774079399,0.0683774079399,0.0683774079399,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.978240059797
 10/09  07:00:00,1.08702221662,3.41811699203,0.0,2.2951948007,0.0,0.0631942520716,0.0631942520716,0.0631942520716,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09436849271
 10/09  08:00:00,1.01839097014,2.98230443235,0.0,1.89504282424,0.0,0.0521767537488,0.0521767537488,0.0521767537488,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06312110524
 10/09  09:00:00,0.840407051145,2.12102808397,0.0,1.13130262091,0.0,0.031148477233,0.031148477233,0.031148477233,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.969179943008
 10/09  10:00:00,0.816951406141,1.57538223201,0.0,0.695420134504,0.0,0.0191472006046,0.0191472006046,0.0191472006046,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.858933380837
 10/09  11:00:00,0.814026567883,0.781611072551,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.760575913259
 10/09  12:00:00,0.79973945832,0.70471540041,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.684034585302
 10/09  13:00:00,0.776295387403,0.660063860167,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.638667914068
 10/09  14:00:00,0.76854605686,0.615871499365,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.593270783041
 10/09  15:00:00,0.803516537141,0.62301392794,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.599156900417
 10/09  16:00:00,0.950637511564,0.682183467281,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.653964784983
 10/09  17:00:00,1.23592621316,0.805887265293,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.771606076136
 10/09  18:00:00,1.48845787836,0.917760323379,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.880541298805
 10/09  19:00:00,1.67941909043,0.937176894127,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.898759541949
 10/09  20:00:00,1.73909503102,0.874021793363,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.834283703771
 10/09  21:00:00,1.56859944968,0.794638056996,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.755827704904
 10/09  22:00:00,1.26075033002,0.664812275247,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.631226889215
 10/09  23:00:00,0.960491245274,0.525864970525,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.496679894997
 10/09  24:00:00,0.65150315903,0.377864746586,0.0,0.0,0.0,0.0,0.0,0.0,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.353724243716
 10/10  01:00:00,0.543979772857,0.586968333597,0.0,0.275893228433,0.0,0.00759624682713,0.00759624682713,0.00759624682713,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288848060889
 10/10  02:00:00,0.496963054664,0.902120763086,0.0,0.608954842744,0.0,0.016766527103,0.016766527103,0.016766527103,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271196580927
 10/10  03:00:00,0.491850444064,1.14727556456,0.0,0.849445096285,0.0,0.0233880137404,0.0233880137404,0.0233880137404,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.27617037469
 10/10  04:00:00,0.498033128714,1.47591340852,0.0,1.12725789245,0.0,0.0310371125725,0.0310371125725,0.0310371125725,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.327813635421
 10/10  05:00:00,0.55481989889,1.78959161667,0.0,1.210502351,0.0,0.0333291059561,0.0333291059561,0.0333291059561,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.555831401954
 10/10  06:00:00,0.74999996481,2.0714046188,0.0,1.06314963049,0.0,0.0292720015392,0.0292720015392,0.0292720015392,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.981382813918
 10/10  07:00:00,1.057034465,2.33238421925,0.0,1.20604935861,0.0,0.0332065004485,0.0332065004485,0.0332065004485,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09778116202
 10/10  08:00:00,0.9951393767,2.14129619845,0.0,1.05055246902,0.0,0.0289251603051,0.0289251603051,0.0289251603051,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06660322656
 10/10  09:00:00,0.84307393721,2.22120508634,0.0,1.22816306043,0.0,0.0338153632983,0.0338153632983,0.0338153632983,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.972496505848
 10/10  10:00:00,0.832952837642,2.15922589079,0.0,1.27658695239,0.0,0.0351486321057,0.0351486321057,0.0351486321057,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.861610221729
 10/10  11:00:00,0.845476830656,1.92569860301,0.0,1.14226337411,0.0,0.0314502627723,0.0314502627723,0.0314502627723,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.762400069603
 10/10  12:00:00,0.827592713156,1.71746598657,0.0,1.01162120899,0.0,0.0278532548358,0.0278532548358,0.0278532548358,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.685163962472
 10/10  13:00:00,0.799565299234,1.50618843619,0.0,0.845155673125,0.0,0.023269911831,0.023269911831,0.023269911831,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.639636816965
 10/10  14:00:00,0.785599529759,1.23617047167,0.0,0.619376621249,0.0,0.0170534728985,0.0170534728985,0.0170534728985,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.5941931341
 10/10  15:00:00,0.815205009324,1.04866416538,0.0,0.424521530092,0.0,0.011688472183,0.011688472183,0.011688472183,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.600285607768
 10/10  16:00:00,0.955931028959,0.876062795559,0.0,0.192258840066,0.0,0.00529351739487,0.00529351739487,0.00529351739487,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.655585273195
 10/10  17:00:00,1.23633532227,0.8226710166,0.0,0.0148587105154,0.0,0.000409109108073,0.000409109108073,0.000409109108073,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.773531116927
 10/10  18:00:00,1.48845787836,0.920323602817,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.883104578243
 10/10  19:00:00,1.67941909043,0.939694803291,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.901277451113
 10/10  20:00:00,1.73909503102,0.876501035153,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.836762945561
 10/10  21:00:00,1.56859944968,0.797039376988,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.758229024896
 10/10  22:00:00,1.26075033002,0.666629284691,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.633043898659
 10/10  23:00:00,0.966071368555,0.730411997266,0.0,0.202668273164,0.0,0.00558012328074,0.00558012328074,0.00558012328074,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.498558648575
 10/10  24:00:00,0.668669750202,1.00298278113,0.0,0.623485040347,0.0,0.0171665911715,0.0171665911715,0.0171665911715,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.355357237908
 10/11  01:00:00,0.563435499356,1.2945768477,0.0,0.982518923646,0.0,0.0270519733258,0.0270519733258,0.0270519733258,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289830879774
 10/11  02:00:00,0.51543104995,1.57349394958,0.0,1.27970645969,0.0,0.0352345223886,0.0352345223886,0.0352345223886,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271818150472
 10/11  03:00:00,0.509779703547,1.79890348366,0.0,1.5006300031,0.0,0.0413172732238,0.0413172732238,0.0413172732238,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276613386975
 10/11  04:00:00,0.513347664355,2.03241149988,0.0,1.68347687484,0.0,0.0463516482142,0.0463516482142,0.0463516482142,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.328092744396
 10/11  05:00:00,0.572284362191,2.4248212095,0.0,1.84480601077,0.0,0.0507935692571,0.0507935692571,0.0507935692571,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.556757335012
 10/11  06:00:00,0.766359193191,2.66803054259,0.0,1.65731151536,0.0,0.0456312299204,0.0456312299204,0.0456312299204,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.983846852836
 10/11  07:00:00,1.07374862149,2.94223007249,0.0,1.81310211748,0.0,0.0499206569346,0.0499206569346,0.0499206569346,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.10057425639
 10/11  08:00:00,1.0076911197,2.59989592737,0.0,1.5064277159,0.0,0.0414769033013,0.0414769033013,0.0414769033013,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.0693277086
 10/11  09:00:00,0.853630647168,2.60734181244,0.0,1.61157935247,0.0,0.0443720732561,0.0443720732561,0.0443720732561,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.975216939916
 10/11  10:00:00,0.852120831531,2.85754389392,0.0,1.97276229227,0.0,0.0543166259948,0.0543166259948,0.0543166259948,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.863752884978
 10/11  11:00:00,0.855411984222,2.28839739394,0.0,1.503104939,0.0,0.0413854163387,0.0413854163387,0.0413854163387,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.764257295643
 10/11  12:00:00,0.836779603314,2.05295174933,0.0,1.34528608886,0.0,0.0370401449941,0.0370401449941,0.0370401449941,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.68698484537
 10/11  13:00:00,0.811179666651,1.92977121677,0.0,1.26698574207,0.0,0.0348842792476,0.0348842792476,0.0348842792476,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.641389528602
 10/11  14:00:00,0.801792439222,1.82614103384,0.0,1.2074978568,0.0,0.0332463823617,0.0332463823617,0.0332463823617,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.596042460717
 10/11  15:00:00,0.836809186993,1.83514682456,0.0,1.20917827711,0.0,0.0332926498527,0.0332926498527,0.0332926498527,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.602111519927
 10/11  16:00:00,0.981669636412,1.81272018345,0.0,1.12707673991,0.0,0.031032124848,0.031032124848,0.031032124848,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.657424761242
 10/11  17:00:00,1.27569301336,2.25436346596,0.0,1.44431732437,0.0,0.0397668002036,0.0397668002036,0.0397668002036,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.775764952437
 10/11  18:00:00,1.51500093427,1.88634104063,0.0,0.964035207762,0.0,0.0265430559126,0.0265430559126,0.0265430559126,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.885086808299
 10/11  19:00:00,1.70210516624,1.7656700503,0.0,0.8239509376,0.0,0.0226860758091,0.0226860758091,0.0226860758091,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.903301760525
 10/11  20:00:00,1.76167477223,1.69858011783,0.0,0.820088899488,0.0,0.0225797412139,0.0225797412139,0.0225797412139,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.838753128752
 10/11  21:00:00,1.59468439419,1.74636475024,0.0,0.947396749721,0.0,0.026084944509,0.026084944509,0.026084944509,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.760157648424
 10/11  22:00:00,1.29062018063,1.75325009121,0.0,1.08486331563,0.0,0.0298698506158,0.0298698506158,0.0298698506158,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.634801389552
 10/11  23:00:00,0.997726845504,1.88063191185,0.0,1.35238495983,0.0,0.0372356002301,0.0372356002301,0.0372356002301,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.499061876495
 10/11  24:00:00,0.696769099831,2.02316580461,0.0,1.64404433265,0.0,0.0452659408006,0.0452659408006,0.0452659408006,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.354980969095
 10/12  01:00:00,0.587315749833,2.1612760531,0.0,1.84984189904,0.0,0.0509322238028,0.0509322238028,0.0509322238028,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289207109794
 10/12  02:00:00,0.534738145957,2.2739493813,0.0,1.9809339435,0.0,0.0545416183953,0.0545416183953,0.0545416183953,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271046098394
 10/12  03:00:00,0.525265499517,2.36060260912,0.0,2.06306910523,0.0,0.0568030691936,0.0568030691936,0.0568030691936,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275873410309
 10/12  04:00:00,0.525534951284,2.47502683048,0.0,2.12611519519,0.0,0.0585389351428,0.0585389351428,0.0585389351428,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.32806975464
 10/12  05:00:00,0.578929071011,2.66695640332,0.0,2.08613968646,0.0,0.0574382780766,0.0574382780766,0.0574382780766,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.557558853142
 10/12  06:00:00,0.783549020696,3.29442988955,0.0,2.28164049184,0.0,0.0628210574258,0.0628210574258,0.0628210574258,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.985917223311
 10/12  07:00:00,1.08454742683,3.33734091764,0.0,2.20531123564,0.0,0.0607194622778,0.0607194622778,0.0607194622778,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.10347598338
 10/12  08:00:00,1.01782132419,2.97040986898,0.0,1.87435346734,0.0,0.0516071077932,0.0516071077932,0.0516071077932,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.07191589877
 10/12  09:00:00,0.861644625792,2.90061292599,0.0,1.90264446468,0.0,0.0523860518797,0.0523860518797,0.0523860518797,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.977422941256
 10/12  10:00:00,0.860809066603,3.17510884167,0.0,2.28831618064,0.0,0.0630048610666,0.0630048610666,0.0630048610666,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.865763944357
 10/12  11:00:00,0.863872745595,2.59724080954,0.0,1.81039705619,0.0,0.0498461777117,0.0498461777117,0.0498461777117,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.765808594057
 10/12  12:00:00,0.846016546063,2.38976665928,0.0,1.68076886261,0.0,0.0462770877424,0.0462770877424,0.0462770877424,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.688316981565
 10/12  13:00:00,0.820288103673,2.26212905214,0.0,1.5978012294,0.0,0.0439927162698,0.0439927162698,0.0439927162698,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.642931876643
 10/12  14:00:00,0.809916963082,2.12240557012,0.0,1.50257793626,0.0,0.0413709062221,0.0413709062221,0.0413709062221,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.597226917534
 10/12  15:00:00,0.842816656626,2.05444653307,0.0,1.4273676316,0.0,0.0393001194856,0.0393001194856,0.0393001194856,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.603221873948
 10/12  16:00:00,0.986338073871,1.98350623312,0.0,1.29663287883,0.0,0.0357005623071,0.0357005623071,0.0357005623071,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.658654671989
 10/12  17:00:00,1.26361278715,1.81725239368,0.0,1.00556741451,0.0,0.0276865739884,0.0276865739884,0.0276865739884,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.777403790019
 10/12  18:00:00,1.51145323447,1.7597778913,0.0,0.835183898339,0.0,0.0229953561161,0.0229953561161,0.0229953561161,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.887374968389
 10/12  19:00:00,1.69820549356,1.62674442923,0.0,0.682316087199,0.0,0.0187864031383,0.0187864031383,0.0187864031383,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.906010989857
 10/12  20:00:00,1.75667164335,1.51911607953,0.0,0.638376876303,0.0,0.0175766123318,0.0175766123318,0.0175766123318,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.841001113636
 10/12  21:00:00,1.58828550248,1.51594777208,0.0,0.714991072101,0.0,0.0196860528028,0.0196860528028,0.0196860528028,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.762146347889
 10/12  22:00:00,1.28660257312,1.60893269801,0.0,0.938945109886,0.0,0.0258522431026,0.0258522431026,0.0258522431026,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.636402202087
 10/12  23:00:00,0.993205543122,1.7178089637,0.0,1.18817271934,0.0,0.0327142978485,0.0327142978485,0.0327142978485,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.500451168836
 10/12  24:00:00,0.692206700936,1.85830275956,0.0,1.47833948009,0.0,0.0407035419058,0.0407035419058,0.0407035419058,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.355822776595
 10/13  01:00:00,0.582904016067,2.00155267454,0.0,1.68960915524,0.0,0.046520490037,0.046520490037,0.046520490037,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289716475025
 10/13  02:00:00,0.533695580549,2.236504253,0.0,1.943068305,0.0,0.0534990529871,0.0534990529871,0.0534990529871,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271466608591
 10/13  03:00:00,0.522726906671,2.2690647447,0.0,1.97086823392,0.0,0.054264476347,0.054264476347,0.054264476347,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276536417202
 10/13  04:00:00,0.5227197818,2.37340924881,0.0,2.02386914984,0.0,0.0557237656587,0.0557237656587,0.0557237656587,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.328698218316
 10/13  05:00:00,0.576548874681,2.58169405866,0.0,1.99969172543,0.0,0.055058081747,0.055058081747,0.055058081747,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.558744469516
 10/13  06:00:00,0.772421487492,2.89269869096,0.0,1.87749208408,0.0,0.0516935242218,0.0516935242218,0.0516935242218,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.988334432487
 10/13  07:00:00,1.06071634732,2.4742809303,0.0,1.33977413395,0.0,0.0368883827699,0.0368883827699,0.0368883827699,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.10595309774
 10/13  08:00:00,0.997226968345,2.22527684337,0.0,1.12637312252,0.0,0.03101275195,0.03101275195,0.03101275195,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.07476321798
 10/13  09:00:00,0.840485388166,2.13480398973,0.0,1.13414779617,0.0,0.0312268142537,0.0312268142537,0.0312268142537,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.980110673505
 10/13  10:00:00,0.832581244955,2.15229405228,0.0,1.26309082614,0.0,0.0347770394183,0.0347770394183,0.0347770394183,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.868174509467
 10/13  11:00:00,0.841126915989,1.77359695501,0.0,0.984275880007,0.0,0.0271003481056,0.0271003481056,0.0271003481056,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.76828591571
 10/13  12:00:00,0.821824764702,1.51321681566,0.0,0.802131186247,0.0,0.0220853063813,0.0220853063813,0.0220853063813,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.690404814306
 10/13  13:00:00,0.795252199784,1.35438049818,0.0,0.688505295774,0.0,0.0189568123806,0.0189568123806,0.0189568123806,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.644479256309
 10/13  14:00:00,0.780514522169,1.05589059509,0.0,0.434690789882,0.0,0.0119684653088,0.0119684653088,0.0119684653088,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.598599088884
 10/13  15:00:00,0.812152205146,0.942129101553,0.0,0.313644669518,0.0,0.00863566800534,0.00863566800534,0.00863566800534,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.604627404513
 10/13  16:00:00,0.963683656008,1.16299852299,0.0,0.47383174758,0.0,0.0130461444436,0.0130461444436,0.0130461444436,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.660948093108
 10/13  17:00:00,1.25471286026,1.49675203341,0.0,0.682324947988,0.0,0.018786647105,0.018786647105,0.018786647105,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.780145896268
 10/13  18:00:00,1.49384199286,1.12287107362,0.0,0.195549297788,0.0,0.00538411450439,0.00538411450439,0.00538411450439,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.890102751258
 10/13  19:00:00,1.68085179826,0.998988638911,0.0,0.0520354851968,0.0,0.00143270783255,0.00143270783255,0.00143270783255,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.908535801536
 10/13  20:00:00,1.74259987376,1.01101110869,0.0,0.127294755241,0.0,0.00350484274697,0.00350484274697,0.00350484274697,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.84397826386
 10/13  21:00:00,1.57570682441,1.06151927535,0.0,0.258137551771,0.0,0.00710737472514,0.00710737472514,0.00710737472514,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.764571371488
 10/13  22:00:00,1.28061076463,1.39347576138,0.0,0.721324563107,0.0,0.0198604346143,0.0198604346143,0.0198604346143,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.638565812238
 10/13  23:00:00,0.990446617253,1.61920910672,0.0,1.0879694239,0.0,0.0299553719795,0.0299553719795,0.0299553719795,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.502054607287
 10/13  24:00:00,0.692214871259,1.85968221259,0.0,1.47863622358,0.0,0.0407117122287,0.0407117122287,0.0407117122287,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356905486143
 10/14  01:00:00,0.588422566276,2.06565405262,0.0,1.74668647625,0.0,0.0480920161707,0.0480920161707,0.0480920161707,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.296740532099
 10/14  02:00:00,0.538525433194,2.32234646244,0.0,2.02364765598,0.0,0.0557176672051,0.0557176672051,0.0557176672051,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.276729467048
 10/14  03:00:00,0.529988565052,2.48875550544,0.0,2.18501828017,0.0,0.060160730556,0.060160730556,0.060160730556,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.282077131683
 10/14  04:00:00,0.532963537828,2.65977695456,0.0,2.29890354815,0.0,0.0632963660714,0.0632963660714,0.0632963660714,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.340031525759
 10/14  05:00:00,0.588962838197,2.91633051722,0.0,2.30177231559,0.0,0.0633753526622,0.0633753526622,0.0633753526622,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.591300337915
 10/14  06:00:00,0.801394343222,3.63357099865,0.0,2.54386166764,0.0,0.0700408677343,0.0700408677343,0.0700408677343,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.06283715661
 10/14  07:00:00,1.10518677353,3.41123810627,0.0,2.18635181153,0.0,0.0601974470546,0.0601974470546,0.0601974470546,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.19633259613
 10/14  08:00:00,1.05128130093,3.10438024076,0.0,1.91149672343,0.0,0.0526297836408,0.0526297836408,0.0526297836408,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.16874301446
 10/14  09:00:00,0.900930244136,2.78101899592,0.0,1.69397193732,0.0,0.0466406117584,0.0466406117584,0.0466406117584,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.06650153854
 10/14  10:00:00,0.891783918909,2.5274558604,0.0,1.56405181687,0.0,0.0430634840834,0.0430634840834,0.0430634840834,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.942375326865
 10/14  11:00:00,0.884042785209,1.48737899304,0.0,0.636591599855,0.0,0.0175274578069,0.0175274578069,0.0175274578069,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.829752233897
 10/14  12:00:00,0.854821804879,1.02925300185,0.0,0.264110894346,0.0,0.00727184046736,0.00727184046736,0.00727184046736,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.74446129239
 10/14  13:00:00,0.829210802641,1.05233288501,0.0,0.3387675244,0.0,0.00932738272329,0.00932738272329,0.00932738272329,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.692169414508
 10/14  14:00:00,0.817648172116,1.026957306,0.0,0.362344818681,0.0,0.00997654308106,0.00997654308106,0.00997654308106,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.64201177099
 10/14  15:00:00,0.861831786753,1.44402091359,0.0,0.77202109838,0.0,0.0212562767573,0.0212562767573,0.0212562767573,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.64814278769
 10/14  16:00:00,1.00211140292,1.30658669109,0.0,0.564987876608,0.0,0.0155559721035,0.0155559721035,0.0155559721035,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.713380132186
 10/14  17:00:00,1.30395141474,2.06324941299,0.0,1.18668265067,0.0,0.0326732713637,0.0326732713637,0.0326732713637,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.842285573156
 10/14  18:00:00,1.54535824726,1.82771609511,0.0,0.820463433452,0.0,0.0225900533642,0.0225900533642,0.0225900533642,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.970033637082
 10/14  19:00:00,1.73476016329,1.80214251297,0.0,0.766211472547,0.0,0.0210963186748,0.0210963186748,0.0210963186748,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.997513688243
 10/14  20:00:00,1.80502616665,2.09691793487,0.0,1.12866174708,0.0,0.0310757653019,0.0310757653019,0.0310757653019,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.928518098193
 10/14  21:00:00,1.64366332405,2.30744137421,0.0,1.43306609503,0.0,0.0394570169019,0.0394570169019,0.0394570169019,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.835564927091
 10/14  22:00:00,1.34051181668,2.59681674766,0.0,1.8693110957,0.0,0.0514682747389,0.0514682747389,0.0514682747389,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.693920265936
 10/14  23:00:00,1.04330282279,3.00878464084,0.0,2.44346915815,0.0,0.0672767321809,0.0672767321809,0.0672767321809,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.536130407157
 10/14  24:00:00,0.735749226125,3.21470544571,0.0,2.82103587133,0.0,0.0776723840179,0.0776723840179,0.0776723840179,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.369529071517
 10/15  01:00:00,0.625670269593,3.41839697827,0.0,3.09951101626,0.0,0.0853397194874,0.0853397194874,0.0853397194874,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.296658917733
 10/15  02:00:00,0.576469797632,3.70011754763,0.0,3.40177470267,0.0,0.0936620316437,0.0936620316437,0.0936620316437,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.276373505549
 10/15  03:00:00,0.571100579345,3.98169863986,0.0,3.67819334531,0.0,0.10127274485,0.10127274485,0.10127274485,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.281845200969
 10/15  04:00:00,0.573906378542,4.14684285734,0.0,3.78593428358,0.0,0.104239206785,0.104239206785,0.104239206785,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.340066693113
 10/15  05:00:00,0.630237990172,4.41611345877,0.0,3.80087248857,0.0,0.104650504638,0.104650504638,0.104650504638,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.591983106482
 10/15  06:00:00,0.847490558236,5.30981414885,0.0,4.21806129124,0.0,0.116137082748,0.116137082748,0.116137082748,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.06488068321
 10/15  07:00:00,1.14188275262,4.74621427673,0.0,3.51913790614,0.0,0.0968934261473,0.0968934261473,0.0968934261473,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.19852267197
 10/15  08:00:00,1.08109443562,4.18935418308,0.0,2.99430013506,0.0,0.0824429183332,0.0824429183332,0.0824429183332,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.17091354515
 10/15  09:00:00,0.929841063516,3.83315381274,0.0,2.74400354857,0.0,0.0755514311383,0.0755514311383,0.0755514311383,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.06860474411
 10/15  10:00:00,0.941868593103,4.34831148007,0.0,3.38311098818,0.0,0.0931481582774,0.0931481582774,0.0931481582774,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.944171775224
 10/15  11:00:00,0.944314424592,3.67792902843,0.0,2.82563805277,0.0,0.0777990971901,0.0777990971901,0.0777990971901,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.831255816367
 10/15  12:00:00,0.924289656485,3.55285960582,0.0,2.78716080149,0.0,0.0767396920732,0.0767396920732,0.0767396920732,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.745017989214
 10/15  13:00:00,0.897696725203,3.53986542713,0.0,2.8261540862,0.0,0.0778133052854,0.0778133052854,0.0778133052854,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.692315394839
 10/15  14:00:00,0.876279205817,3.15623573836,0.0,2.4918050037,0.0,0.0686075767815,0.0686075767815,0.0686075767815,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.641830018329
 10/15  15:00:00,0.905471727925,3.02870518162,0.0,2.35700965031,0.0,0.0648962179295,0.0648962179295,0.0648962179295,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.647838503788
 10/15  16:00:00,1.05477400703,3.21900025443,0.0,2.47767662896,0.0,0.0682185762161,0.0682185762161,0.0682185762161,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.713104943168
 10/15  17:00:00,1.36152284314,4.15504530415,0.0,3.27765831382,0.0,0.0902446997637,0.0902446997637,0.0902446997637,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.843105801174
 10/15  18:00:00,1.59663700513,3.69110713456,0.0,2.68289133762,0.0,0.0738688112306,0.0738688112306,0.0738688112306,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.970996772362
 10/15  19:00:00,1.78226741917,3.52868129996,0.0,2.49165964384,0.0,0.068603574547,0.068603574547,0.068603574547,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.99860430394
 10/15  20:00:00,1.84569234794,3.57446648246,0.0,2.60564430171,0.0,0.0717419465924,0.0717419465924,0.0717419465924,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.929084091159
 10/15  21:00:00,1.68619467661,3.85267667683,0.0,2.977791067,0.0,0.081988369461,0.081988369461,0.081988369461,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.836075257741
 10/15  22:00:00,1.38555804568,4.2331463876,0.0,3.50537556692,0.0,0.0965145037425,0.0965145037425,0.0965145037425,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.69418543465
 10/15  23:00:00,1.08245534426,4.43088924512,0.0,3.86547607746,0.0,0.106429253648,0.106429253648,0.106429253648,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.536228092133
 10/15  24:00:00,0.775005158114,4.63964441252,0.0,4.24679862733,0.0,0.116928316007,0.116928316007,0.116928316007,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.368705282321
 10/16  01:00:00,0.658707202911,4.75435854236,0.0,4.44275638965,0.0,0.122323676881,0.122323676881,0.122323676881,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289375108436
 10/16  02:00:00,0.605593683394,4.84731914299,0.0,4.55438415133,0.0,0.125397155833,0.125397155833,0.125397155833,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270965652245
 10/16  03:00:00,0.595254804578,4.90266267403,0.0,4.60505803325,0.0,0.126792374255,0.126792374255,0.126792374255,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275944547202
 10/16  04:00:00,0.595350637116,5.01148626215,0.0,4.66179832896,0.0,0.128354620975,0.128354620975,0.128354620975,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.328846052538
 10/16  05:00:00,0.649472077374,5.23268464373,0.0,4.64823886672,0.0,0.12798128444,0.12798128444,0.12798128444,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.56118791329
 10/16  06:00:00,0.854379866335,5.87584966012,0.0,4.85419390152,0.0,0.133651903064,0.133651903064,0.133651903064,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.994783584208
 10/16  07:00:00,1.14899666722,5.68836896238,0.0,4.5460868062,0.0,0.125168702666,0.125168702666,0.125168702666,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11372845756
 10/16  08:00:00,1.07582343328,5.08719130409,0.0,3.98097131377,0.0,0.10960921688,0.10960921688,0.10960921688,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08207948745
 10/16  09:00:00,0.907694324352,4.58231508989,0.0,3.57515462571,0.0,0.0984357504397,0.0984357504397,0.0984357504397,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.986614944127
