Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/16  10:00:00,0.923114361442,5.44604168777,0.0,4.55122434211,0.0,0.125310155906,0.125310155906,0.125310155906,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.873788628992
 10/16  11:00:00,0.918794153194,4.59890076041,0.0,3.80512482077,0.0,0.104767585311,0.104767585311,0.104767585311,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.772740780344
 10/16  12:00:00,0.903519845249,4.48313968088,0.0,3.76927009475,0.0,0.103780386929,0.103780386929,0.103780386929,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.693188771018
 10/16  13:00:00,0.874153263799,4.22302954292,0.0,3.5541664273,0.0,0.0978578763959,0.0978578763959,0.0978578763959,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.647467169518
 10/16  14:00:00,0.863567468284,4.0752065849,0.0,3.45114693673,0.0,0.0950214114242,0.0950214114242,0.0950214114242,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.601458931843
 10/16  15:00:00,0.886135362372,3.63205931672,0.0,3.0006890167,0.0,0.0826188252309,0.0826188252309,0.0826188252309,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.6075132725
 10/16  16:00:00,1.02885194248,3.532690187,0.0,2.84072283922,0.0,0.0782144309113,0.0782144309113,0.0782144309113,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.663748665483
 10/16  17:00:00,1.33846341855,4.54271931899,0.0,3.72411814333,0.0,0.102537205392,0.102537205392,0.102537205392,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.784319986507
 10/16  18:00:00,1.56846502378,3.83786022914,0.0,2.90583365074,0.0,0.0800071454271,0.0800071454271,0.0800071454271,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.894807553825
 10/16  19:00:00,1.75530994109,3.70825837059,0.0,2.756331156,0.0,0.0758908506642,0.0758908506642,0.0758908506642,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.913509862407
 10/16  20:00:00,1.81507742362,3.6473894497,0.0,2.75965592951,0.0,0.0759823926,0.0759823926,0.0759823926,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.847995430605
 10/16  21:00:00,1.65321506583,3.88025060852,0.0,3.07321181703,0.0,0.0846156161455,0.0846156161455,0.0846156161455,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.768228439392
 10/16  22:00:00,1.35438478763,4.07508072352,0.0,3.40077322285,0.0,0.0936344576145,0.0936344576145,0.0936344576145,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.64072211464
 10/16  23:00:00,1.06172287798,4.20873352375,0.0,3.67670016553,0.0,0.101231632706,0.101231632706,0.101231632706,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.502848282693
 10/16  24:00:00,0.769127010806,4.65258369588,0.0,4.27206026154,0.0,0.117623851775,0.117623851775,0.117623851775,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356382931464
 10/17  01:00:00,0.666629930865,5.04236710281,0.0,4.73050730702,0.0,0.130246404835,0.130246404835,0.130246404835,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289632751512
 10/17  02:00:00,0.615317802858,5.20078287922,0.0,4.90756102585,0.0,0.135121275297,0.135121275297,0.135121275297,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271252513955
 10/17  03:00:00,0.611942729918,5.50901991185,0.0,5.21115808536,0.0,0.143480299594,0.143480299594,0.143480299594,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276201732915
 10/17  04:00:00,0.614708732851,5.71502373786,0.0,5.36487810642,0.0,0.14771271671,0.14771271671,0.14771271671,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.329303750794
 10/17  05:00:00,0.673554036908,6.10840979596,0.0,5.52288784982,0.0,0.152063243973,0.152063243973,0.152063243973,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.56226408242
 10/17  06:00:00,0.88523849716,6.99909843873,0.0,5.97496939462,0.0,0.16451053389,0.16451053389,0.16451053389,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.997256869707
 10/17  07:00:00,1.18455243875,6.98252610782,0.0,5.83746093085,0.0,0.160724474197,0.160724474197,0.160724474197,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11651147835
 10/17  08:00:00,1.09679231381,5.85081135691,0.0,4.74255427425,0.0,0.130578097414,0.130578097414,0.130578097414,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08411657978
 10/17  09:00:00,0.914399069083,4.82769024943,0.0,3.81866878629,0.0,0.105140495171,0.105140495171,0.105140495171,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.98847594309
 10/17  10:00:00,0.902834830922,4.71138396965,0.0,3.81467835124,0.0,0.105030625386,0.105030625386,0.105030625386,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.87567690174
 10/17  11:00:00,0.875944746886,3.044258806,0.0,2.24884823946,0.0,0.0619181790024,0.0619181790024,0.0619181790024,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.774375407251
 10/17  12:00:00,0.839400244681,2.1576595225,0.0,1.44046693589,0.0,0.039660786361,0.039660786361,0.039660786361,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.696511771505
 10/17  13:00:00,0.799686934641,1.52187309438,0.0,0.849573431779,0.0,0.0233915472381,0.0233915472381,0.0233915472381,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.650903716499
 10/17  14:00:00,0.779376655271,1.02101133759,0.0,0.393363832113,0.0,0.0108305984115,0.0108305984115,0.0108305984115,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.605046789148
 10/17  15:00:00,0.811941890015,0.941129215146,0.0,0.306006091963,0.0,0.00842535287422,0.00842535287422,0.00842535287422,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.61126609566
 10/17  16:00:00,0.959704850909,1.02559025198,0.0,0.329322832965,0.0,0.00906733934436,0.00906733934436,0.00906733934436,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.668048736717
 10/17  17:00:00,1.27095499287,2.0953713242,0.0,1.27223395229,0.0,0.0350287797143,0.0350287797143,0.0350287797143,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.788856182756
 10/17  18:00:00,1.5137216185,1.85455586583,0.0,0.917570872713,0.0,0.0252637401436,0.0252637401436,0.0252637401436,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.899765968541
 10/17  19:00:00,1.71022660976,2.07560446305,0.0,1.11891914018,0.0,0.0308075193315,0.0308075193315,0.0308075193315,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.918267970692
 10/17  20:00:00,1.78191648158,2.44755756481,0.0,1.55526123769,0.0,0.0428214505636,0.0428214505636,0.0428214505636,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.852558237528
 10/17  21:00:00,1.62153988528,2.73340428082,0.0,1.92277950223,0.0,0.0529404356028,0.0529404356028,0.0529404356028,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.771814426495
 10/17  22:00:00,1.32923343542,3.16416776148,0.0,2.48728424328,0.0,0.0684831053973,0.0684831053973,0.0684831053973,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.643298132164
 10/17  23:00:00,1.04371920147,3.55690915839,0.0,3.02281245644,0.0,0.0832279561977,0.0832279561977,0.0832279561977,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.504911626421
 10/17  24:00:00,0.749666459893,3.94675200803,0.0,3.56525934519,0.0,0.0981633008632,0.0981633008632,0.0981633008632,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.35735215997
 10/18  01:00:00,0.64476987956,4.24924730283,0.0,3.9365573123,0.0,0.10838635353,0.10838635353,0.10838635353,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290462946253
 10/18  02:00:00,0.596636003225,4.5226866944,0.0,4.22904410414,0.0,0.116439475663,0.116439475663,0.116439475663,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271673250846
 10/18  03:00:00,0.590405068053,4.72723167916,0.0,4.42891717085,0.0,0.121942637729,0.121942637729,0.121942637729,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276654414724
 10/18  04:00:00,0.593412680678,4.94221018037,0.0,4.59141237777,0.0,0.126416664536,0.126416664536,0.126416664536,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.329955921947
 10/18  05:00:00,0.65046507893,5.27126670765,0.0,4.68430436214,0.0,0.128974285996,0.128974285996,0.128974285996,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.563704481787
 10/18  06:00:00,0.846473773921,5.59393357377,0.0,4.56704718157,0.0,0.125745810651,0.125745810651,0.125745810651,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00001421781
 10/18  07:00:00,1.1465294958,5.60477276127,0.0,4.4564799382,0.0,0.122701531252,0.122701531252,0.122701531252,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11973912444
 10/18  08:00:00,1.07327658775,5.00026083247,0.0,3.88847070773,0.0,0.107062371352,0.107062371352,0.107062371352,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08764962186
 10/18  09:00:00,0.89369575519,4.07857584033,0.0,3.06673112036,0.0,0.0844371812784,0.0844371812784,0.0844371812784,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.991299199913
 10/18  10:00:00,0.866777335367,3.40386590557,0.0,2.50508177224,0.0,0.0689731298306,0.0689731298306,0.0689731298306,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.877755416655
 10/18  11:00:00,0.850187996493,2.11086751871,0.0,1.31337139391,0.0,0.0361614286095,0.0361614286095,0.0361614286095,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.776460965513
 10/18  12:00:00,0.815184269748,1.27978597839,0.0,0.560950556801,0.0,0.0154448114275,0.0154448114275,0.0154448114275,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.698154606476
 10/18  13:00:00,0.781764356213,0.872295601189,0.0,0.198631178724,0.0,0.00546896880985,0.00546896880985,0.00546896880985,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.652268476367
 10/18  14:00:00,0.76854605686,0.62845438042,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.605853664096
 10/18  15:00:00,0.803516537141,0.636081171915,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.612224144393
 10/18  16:00:00,0.950637511564,0.697009707944,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.668791025646
 10/18  17:00:00,1.23822128193,0.907485889502,0.0,0.0833561557641,0.0,0.00229506877476,0.00229506877476,0.00229506877476,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.789848544582
 10/18  18:00:00,1.48845787836,0.93908898905,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.901869964476
 10/18  19:00:00,1.67941909043,0.958830389589,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.92041303741
 10/18  20:00:00,1.74355026281,1.05592407191,0.0,0.161812577906,0.0,0.00445523178837,0.00445523178837,0.00445523178837,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.854373404412
 10/18  21:00:00,1.58347996168,1.35305769629,0.0,0.540455384048,0.0,0.0148805119995,0.0148805119995,0.0148805119995,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.773791960154
 10/18  22:00:00,1.28842758382,1.68417735217,0.0,1.00522890831,0.0,0.0276772538008,0.0276772538008,0.0276772538008,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.645363057834
 10/18  23:00:00,0.999139107668,1.93938945269,0.0,1.40367786496,0.0,0.0386478623944,0.0386478623944,0.0386478623944,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.506526512197
 10/18  24:00:00,0.705538319293,2.3453902022,0.0,1.96253954789,0.0,0.0540351602627,0.0540351602627,0.0540351602627,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.358710151444
 10/19  01:00:00,0.598068486179,2.55420757988,0.0,2.24037780611,0.0,0.0616849601489,0.0616849601489,0.0616849601489,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291602729491
 10/19  02:00:00,0.547887732329,2.75328635762,0.0,2.45852266847,0.0,0.0676912047674,0.0676912047674,0.0676912047674,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272794349733
 10/19  03:00:00,0.539515709103,2.88008126961,0.0,2.58063210942,0.0,0.0710532787793,0.0710532787793,0.0710532787793,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277789066605
 10/19  04:00:00,0.54272478577,3.10234366749,0.0,2.7504444252,0.0,0.0757287696288,0.0757287696288,0.0757287696288,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.331057361641
 10/19  05:00:00,0.597472728551,3.34859245689,0.0,2.75963933202,0.0,0.0759819356168,0.0759819356168,0.0759819356168,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.565695261146
 10/19  06:00:00,0.791787988956,3.61115330598,0.0,2.58087715487,0.0,0.0710600256855,0.0710600256855,0.0710600256855,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00340397671
 10/19  07:00:00,1.09251044448,3.64669060737,0.0,2.4945254616,0.0,0.0686824799235,0.0686824799235,0.0686824799235,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.12361144715
 10/19  08:00:00,1.02705136353,3.32553819073,0.0,2.20958551167,0.0,0.060837147137,0.060837147137,0.060837147137,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.09181217619
 10/19  09:00:00,0.856331727938,2.72555441503,0.0,1.70968173263,0.0,0.0470731540264,0.0470731540264,0.0470731540264,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.995327162347
 10/19  10:00:00,0.842704931062,2.53332244384,0.0,1.63077983195,0.0,0.0449007255254,0.0449007255254,0.0449007255254,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.881513895224
 10/19  11:00:00,0.830615461944,1.40306577113,0.0,0.602503268095,0.0,0.0165888940609,0.0165888940609,0.0165888940609,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.779527343744
 10/19  12:00:00,0.801783091319,0.795807592362,0.0,0.0742240896776,0.0,0.00204363299858,0.00204363299858,0.00204363299858,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.700902687575
 10/19  13:00:00,0.776295387403,0.675785782389,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.654389836291
 10/19  14:00:00,0.76854605686,0.630535277055,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.60793456073
 10/19  15:00:00,0.803516537141,0.637992266528,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.614135239005
 10/19  16:00:00,0.950637511564,0.699168017212,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.670949334914
 10/19  17:00:00,1.24545506311,1.17281094643,0.0,0.346084748961,0.0,0.00952884995092,0.00952884995092,0.00952884995092,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.792445008311
 10/19  18:00:00,1.49077850094,1.02586359086,0.0,0.0842842618594,0.0,0.00232062258419,0.00232062258419,0.00232062258419,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.904360304431
 10/19  19:00:00,1.68244483176,1.07128505035,0.0,0.109893946742,0.0,0.00302574133117,0.00302574133117,0.00302574133117,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.922973751428
 10/19  20:00:00,1.75529682696,1.4853421877,0.0,0.588443989675,0.0,0.0162017959444,0.0162017959444,0.0162017959444,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.857160108434
 10/19  21:00:00,1.60164964861,2.01551392454,0.0,1.20037253783,0.0,0.0330501989253,0.0330501989253,0.0330501989253,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.776331034621
 10/19  22:00:00,1.30871214142,2.42264336711,0.0,1.74195748111,0.0,0.0479618114009,0.0479618114009,0.0479618114009,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.647100499963
 10/19  23:00:00,1.02704299352,2.95382784822,0.0,2.41713797607,0.0,0.066551748246,0.066551748246,0.066551748246,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.507504796618
 10/19  24:00:00,0.734087765418,3.38295635017,0.0,2.99944619939,0.0,0.082584606388,0.082584606388,0.082584606388,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.359369647912
 10/20  01:00:00,0.637576447681,3.98893087429,0.0,3.67529419254,0.0,0.101192921651,0.101192921651,0.101192921651,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291409637474
 10/20  02:00:00,0.595589878814,4.48567020711,0.0,4.19104920382,0.0,0.115393351253,0.115393351253,0.115393351253,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272651663882
 10/20  03:00:00,0.592384052178,4.80006511219,0.0,4.50079323437,0.0,0.123921621855,0.123921621855,0.123921621855,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277611784235
 10/20  04:00:00,0.59726678676,5.0832273398,0.0,4.73139226441,0.0,0.130270770619,0.130270770619,0.130270770619,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330993194745
 10/20  05:00:00,0.651655696267,5.31686079421,0.0,4.72754719881,0.0,0.130164903332,0.130164903332,0.130164903332,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.566055731681
 10/20  06:00:00,0.856563401378,5.96535674466,0.0,4.93349918822,0.0,0.135835438108,0.135835438108,0.135835438108,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00498538204
 10/20  07:00:00,1.14185919684,5.44073906122,0.0,4.28685619,0.0,0.118031232287,0.118031232287,0.118031232287,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.1253291726
 10/20  08:00:00,1.0586460566,4.47433685121,0.0,3.35709454755,0.0,0.0924318402087,0.0924318402087,0.0924318402087,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.09310180079
 10/20  09:00:00,0.871838221762,3.28978856231,0.0,2.27287257411,0.0,0.06257964785,0.06257964785,0.06257964785,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.996370468146
 10/20  10:00:00,0.837589406046,2.34834643114,0.0,1.44498561754,0.0,0.0397852005096,0.0397852005096,0.0397852005096,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.882332096938
 10/20  11:00:00,0.822714559965,1.11732560543,0.0,0.315545063063,0.0,0.00868799208201,0.00868799208201,0.00868799208201,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.780745383079
 10/20  12:00:00,0.79973945832,0.72261348882,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.701932673712
 10/20  13:00:00,0.776295387403,0.676701825052,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.655305878953
 10/20  14:00:00,0.76854605686,0.630759347576,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.608158631252
 10/20  15:00:00,0.803516537141,0.637933510824,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.614076483301
 10/20  16:00:00,0.950637511564,0.698965979493,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.670747297195
 10/20  17:00:00,1.23592621316,0.826785074912,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.792503885755
 10/20  18:00:00,1.48845787836,0.942165221777,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.904946197203
 10/20  19:00:00,1.67941909043,0.961715451283,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.923298099105
 10/20  20:00:00,1.73909503102,0.896533070412,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.85679498082
 10/20  21:00:00,1.56859944968,0.814585439504,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.775775087412
 10/20  22:00:00,1.26075033002,0.680342535893,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.646757149862
 10/20  23:00:00,0.960491245274,0.536520646408,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.507335570881
 10/20  24:00:00,0.65150315903,0.383581861364,0.0,0.0,0.0,0.0,0.0,0.0,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.359441358494
 10/21  01:00:00,0.54370702296,0.444061509155,0.0,0.122632402253,0.0,0.00337647285441,0.00337647285441,0.00337647285441,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.299202062627
 10/21  02:00:00,0.495853053147,0.774861896448,0.0,0.473800611252,0.0,0.0130452871582,0.0130452871582,0.0130452871582,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.279091945782
 10/21  03:00:00,0.49017938892,1.04548048582,0.0,0.739161875784,0.0,0.020351554424,0.020351554424,0.020351554424,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.284658516452
 10/21  04:00:00,0.493793983062,1.2409797858,0.0,0.876277984928,0.0,0.0241268113049,0.0241268113049,0.0241268113049,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.343859920224
 10/21  05:00:00,0.553685356185,1.64417364059,0.0,1.02050557627,0.0,0.0280978706503,0.0280978706503,0.0280978706503,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.600410200599
 10/21  06:00:00,0.755939855686,2.00231818233,0.0,0.892969378529,0.0,0.0245863801982,0.0245863801982,0.0245863801982,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.0824766294
 10/21  07:00:00,1.07180038233,2.22160493016,0.0,0.9737688792,0.0,0.0268110558602,0.0268110558602,0.0268110558602,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.21928235234
 10/21  08:00:00,1.02058245371,2.01193442252,0.0,0.796524519123,0.0,0.0219309364187,0.0219309364187,0.0219309364187,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.19126940053
 10/21  09:00:00,0.864591270454,1.48125751227,0.0,0.374152163774,0.0,0.010301638076,0.010301638076,0.010301638076,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.08655982844
 10/21  10:00:00,0.864978547547,1.57147087992,0.0,0.59048939681,0.0,0.0162581127215,0.0162581127215,0.0162581127215,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.959952766442
 10/21  11:00:00,0.877314189747,1.25812864708,0.0,0.392211188447,0.0,0.0107988623451,0.0107988623451,0.0107988623451,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.844882299339
 10/21  12:00:00,0.854090014351,1.01510250405,0.0,0.237532499011,0.0,0.00654004993962,0.00654004993962,0.00654004993962,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.756889189927
 10/21  13:00:00,0.822106262748,0.804762559182,0.0,0.0807329327997,0.0,0.00222284282984,0.00222284282984,0.00222284282984,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.702633680284
 10/21  14:00:00,0.807671629035,0.67380402774,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.651203311415
 10/21  15:00:00,0.840575509996,0.680997927385,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.657140899862
 10/21  16:00:00,0.986555430812,0.751690165645,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.723471483348
 10/21  17:00:00,1.27127814338,0.890122096955,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.855840907798
 10/21  18:00:00,1.5227681939,1.0243235523,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.987104527724
 10/21  19:00:00,1.71366384462,1.05380120714,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01538385496
 10/21  20:00:00,1.77395040135,0.984179899838,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.944441810246
 10/21  21:00:00,1.60420630715,0.88848121929,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.849670867198
 10/21  22:00:00,1.28904354194,0.73857180775,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.704986421718
 10/21  23:00:00,0.978781699802,0.673078301431,0.0,0.100082834802,0.0,0.00275560919212,0.00275560919212,0.00275560919212,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.543810391102
 10/21  24:00:00,0.674880047094,1.00775735885,0.0,0.610286971628,0.0,0.0168032049869,0.0168032049869,0.0168032049869,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.373329884351
 10/22  01:00:00,0.569076785818,1.36592621939,0.0,1.04405398567,0.0,0.0287462357123,0.0287462357123,0.0287462357123,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.29964518945
 10/22  02:00:00,0.517445080434,1.55916167047,0.0,1.25801606031,0.0,0.0346373144455,0.0346373144455,0.0346373144455,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.279176270744
 10/22  03:00:00,0.511078078575,1.80423330753,0.0,1.49819552626,0.0,0.0412502440796,0.0412502440796,0.0412502440796,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.284377687684
 10/22  04:00:00,0.517512863514,2.102421313,0.0,1.7377400532,0.0,0.0478456917573,0.0478456917573,0.0478456917573,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.34383937915
 10/22  05:00:00,0.573028623929,2.347893104,0.0,1.72304680588,0.0,0.0474411383943,0.0474411383943,0.0474411383943,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.601588434406
 10/22  06:00:00,0.784643683386,3.04717688493,0.0,1.93548311887,0.0,0.0532902078974,0.0532902078974,0.0532902078974,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.08482159166
 10/22  07:00:00,1.09031774236,2.89706027577,0.0,1.64631340779,0.0,0.0453284158926,0.0453284158926,0.0453284158926,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.22219316937
 10/22  08:00:00,1.03545299194,2.5547340276,0.0,1.3366176594,0.0,0.0368014746574,0.0368014746574,0.0368014746574,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.19397586532
 10/22  09:00:00,0.875699731211,1.88716107707,0.0,0.777607866436,0.0,0.0214100988332,0.0214100988332,0.0214100988332,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.08900769057
 10/22  10:00:00,0.867198170766,1.6540763893,0.0,0.671105394381,0.0,0.0184777359404,0.0184777359404,0.0184777359404,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.961942278244
 10/22  11:00:00,0.86861306364,0.943760362571,0.0,0.076189101828,0.0,0.00209773623771,0.00209773623771,0.00209773623771,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.846536101451
 10/22  12:00:00,0.847549964411,0.779378493195,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.758697678086
 10/22  13:00:00,0.819883419918,0.725620735186,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.704224789087
 10/22  14:00:00,0.807671629035,0.675359936258,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.652759219933
 10/22  15:00:00,0.840575509996,0.682480939665,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.658623912142
 10/22  16:00:00,0.986555430812,0.75338924604,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.725170563742
 10/22  17:00:00,1.27127814338,0.892151902749,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.857870713592
 10/22  18:00:00,1.5227681939,1.02636733192,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.989148307341
 10/22  19:00:00,1.71366384462,1.05545489531,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01703754313
 10/22  20:00:00,1.77395040135,0.985503107506,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.945765017914
 10/22  21:00:00,1.60420630715,0.889366297659,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.850555945567
 10/22  22:00:00,1.28904354194,0.739023256658,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.705437870627
 10/22  23:00:00,0.97602609061,0.573194637238,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.544009561711
 10/22  24:00:00,0.658076842107,0.397414099376,0.0,0.0,0.0,0.0,0.0,0.0,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.373273596506
 10/23  01:00:00,0.53638352603,0.314674634895,0.0,0.0,0.0,0.0,0.0,0.0,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.292447590619
 10/23  02:00:00,0.487007612631,0.543250229891,0.0,0.247376407308,0.0,0.0068110850701,0.0068110850701,0.0068110850701,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.273904483168
 10/23  03:00:00,0.480052580503,0.722029491868,0.0,0.420950506726,0.0,0.0115901501797,0.0115901501797,0.0115901501797,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.27941889156
 10/23  04:00:00,0.483733453124,0.962238336569,0.0,0.607898298982,0.0,0.0167374369827,0.0167374369827,0.0167374369827,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.33349815694
 10/23  05:00:00,0.540621647084,1.28903449276,0.0,0.694826436537,0.0,0.0191308541493,0.0191308541493,0.0191308541493,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.570950192505
 10/23  06:00:00,0.740391579172,1.75546319389,0.0,0.71417617109,0.0,0.0196636159012,0.0196636159012,0.0196636159012,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.0144148484
 10/23  07:00:00,1.0368429606,1.6375994407,0.0,0.472700448091,0.0,0.0130149960526,0.0130149960526,0.0130149960526,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13634529399
 10/23  08:00:00,0.978651518825,1.58011310813,0.0,0.45171880251,0.0,0.0124373024297,0.0124373024297,0.0124373024297,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10425380275
 10/23  09:00:00,0.820951145795,1.45169620813,0.0,0.42467042987,0.0,0.011692571883,0.011692571883,0.011692571883,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.0064802582
 10/23  10:00:00,0.813565607793,1.48435321106,0.0,0.572449033355,0.0,0.015761402257,0.015761402257,0.015761402257,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.890875461032
 10/23  11:00:00,0.820275095588,1.03527634427,0.0,0.226944505718,0.0,0.00624852770504,0.00624852770504,0.00624852770504,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.787296679255
 10/23  12:00:00,0.801575797939,0.794405974188,0.0,0.0666952611624,0.0,0.00183633961901,0.00183633961901,0.00183633961901,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.707029897917
 10/23  13:00:00,0.776519013978,0.689042686284,0.0,0.00812204489875,0.0,0.000223626575187,0.000223626575187,0.000223626575187,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.659524695287
 10/23  14:00:00,0.76854605686,0.63476620283,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.612165486505
 10/23  15:00:00,0.803516537141,0.642107376225,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.618250348702
 10/23  16:00:00,0.950637511564,0.703751237957,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.675532555659
 10/23  17:00:00,1.23592621316,0.832777841326,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.798496652169
 10/23  18:00:00,1.48845787836,0.949274108262,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.912055083688
 10/23  19:00:00,1.67941909043,0.968941595524,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.930524243346
 10/23  20:00:00,1.73909503102,0.903196898272,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.86345880868
 10/23  21:00:00,1.56859944968,0.820483684348,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.781673332257
 10/23  22:00:00,1.26075033002,0.684954288968,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.651368902936
 10/23  23:00:00,0.960491245274,0.539635528058,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.510450452531
 10/23  24:00:00,0.658484143366,0.639012033015,0.0,0.253547093693,0.0,0.00698098433561,0.00698098433561,0.00698098433561,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.361324436452
 10/24  01:00:00,0.556882704746,1.06019904118,0.0,0.744523542348,0.0,0.0204991787163,0.0204991787163,0.0204991787163,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.293448454552
 10/24  02:00:00,0.50488636103,1.19376352404,0.0,0.896726767871,0.0,0.024689833469,0.024689833469,0.024689833469,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.275067416755
 10/24  03:00:00,0.503933518422,1.58953259132,0.0,1.28829844979,0.0,0.0354710880988,0.0354710880988,0.0354710880988,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.279574047953
 10/24  04:00:00,0.50614541999,1.77671324861,0.0,1.42189368839,0.0,0.0391494038484,0.0391494038484,0.0391494038484,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.333977679568
 10/24  05:00:00,0.561982020285,2.06579090883,0.0,1.4706282841,0.0,0.0404912273506,0.0404912273506,0.0404912273506,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.571904761008
 10/24  06:00:00,0.759986764284,2.46911815158,0.0,1.42586695803,0.0,0.0392588010129,0.0392588010129,0.0392588010129,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01637901915
 10/24  07:00:00,1.05569083113,2.32441860376,0.0,1.15724901089,0.0,0.0318628665775,0.0318628665775,0.0318628665775,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13861589425
 10/24  08:00:00,0.992654580614,2.09078574096,0.0,0.960305478644,0.0,0.0264403642186,0.0264403642186,0.0264403642186,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10633975945
 10/24  09:00:00,0.83174942884,1.84579497828,0.0,0.816860578341,0.0,0.0224908549284,0.0224908549284,0.0224908549284,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00838887988
 10/24  10:00:00,0.811111775862,1.39653350141,0.0,0.483326651078,0.0,0.0133075703256,0.0133075703256,0.0133075703256,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.892178133659
 10/24  11:00:00,0.818689575447,0.979278063926,0.0,0.169358926878,0.0,0.00466300756364,0.00466300756364,0.00466300756364,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.788883977756
 10/24  12:00:00,0.801834259655,0.805147026498,0.0,0.0760825071003,0.0,0.00209480133472,0.00209480133472,0.00209480133472,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.708383704289
 10/24  13:00:00,0.808692678486,1.8602939256,0.0,1.17665913613,0.0,0.0323972910832,0.0323972910832,0.0323972910832,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.662238843372
 10/24  14:00:00,0.803826319273,1.91867803676,0.0,1.2813677226,0.0,0.0352802624132,0.0352802624132,0.0352802624132,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.614709597837
 10/24  15:00:00,0.840681065297,1.9938616203,0.0,1.3498036451,0.0,0.0371645281566,0.0371645281566,0.0371645281566,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.620200947677
 10/24  16:00:00,0.997274110362,2.39970351854,0.0,1.69382618789,0.0,0.0466365987978,0.0466365987978,0.0466365987978,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.677658648354
 10/24  17:00:00,1.29872878443,3.11573454944,0.0,2.28096908056,0.0,0.0628025712679,0.0628025712679,0.0628025712679,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.800484279721
 10/24  18:00:00,1.53598133028,2.67686075437,0.0,1.72603640662,0.0,0.0475234519228,0.0475234519228,0.0475234519228,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.913605323177
 10/24  19:00:00,1.72664724387,2.68598540152,0.0,1.71531126143,0.0,0.047228153446,0.047228153446,0.047228153446,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.932256787914
 10/24  20:00:00,1.78849403384,2.69896885379,0.0,1.79415580875,0.0,0.0493990028208,0.0493990028208,0.0493990028208,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.865074955448
 10/24  21:00:00,1.61896365222,2.65094147211,0.0,1.82921155058,0.0,0.0503642025436,0.0503642025436,0.0503642025436,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.782919569439
 10/24  22:00:00,1.3276960434,3.11726262861,0.0,2.43144666242,0.0,0.066945713382,0.066945713382,0.066945713382,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.652230580164
 10/24  23:00:00,1.0416044534,3.48595853692,0.0,2.94600549043,0.0,0.0811132081293,0.0811132081293,0.0811132081293,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.510767970964
 10/24  24:00:00,0.752375005596,4.04799688524,0.0,3.66363284928,0.0,0.100871846566,0.100871846566,0.100871846566,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360223533093
 10/25  01:00:00,0.642703183668,4.17537041474,0.0,3.8614955858,0.0,0.106319657638,0.106319657638,0.106319657638,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291647784667
 10/25  02:00:00,0.59786621864,4.56854449818,0.0,4.27372513021,0.0,0.117669691079,0.117669691079,0.117669691079,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272850028559
 10/25  03:00:00,0.592679943545,4.81119454637,0.0,4.51153991312,0.0,0.124217513221,0.124217513221,0.124217513221,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277994539665
 10/25  04:00:00,0.596845604502,5.06927754173,0.0,4.71609506099,0.0,0.129849588361,0.129849588361,0.129849588361,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.332340600092
 10/25  05:00:00,0.654209037489,5.41472835834,0.0,4.82028372637,0.0,0.132718244555,0.132718244555,0.132718244555,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.571186768247
 10/25  06:00:00,0.849987372693,5.73909468259,0.0,4.69465995281,0.0,0.129259409423,0.129259409423,0.129259409423,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01756255538
 10/25  07:00:00,1.16107162202,6.15347224357,0.0,4.9846452602,0.0,0.137243657473,0.137243657473,0.137243657473,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14027328475
 10/25  08:00:00,1.08292387227,5.37058984026,0.0,4.23885696196,0.0,0.116709655872,0.116709655872,0.116709655872,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10759237544
 10/25  09:00:00,0.920980939,5.08778107705,0.0,4.05772017335,0.0,0.111722365088,0.111722365088,0.111722365088,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00951538364
 10/25  10:00:00,0.91183209302,5.05583281862,0.0,4.14145600126,0.0,0.114027887484,0.114027887484,0.114027887484,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.893348100689
 10/25  11:00:00,0.900551598872,3.9527651733,0.0,3.14256114673,0.0,0.0865250309892,0.0865250309892,0.0865250309892,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.789168867283
 10/25  12:00:00,0.866090739275,3.13926496896,0.0,2.40985706889,0.0,0.0663512809551,0.0663512809551,0.0663512809551,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.70872708496
 10/25  13:00:00,0.826555645106,2.50807413038,0.0,1.82543630758,0.0,0.0502602577031,0.0502602577031,0.0502602577031,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.6612418767
 10/25  14:00:00,0.812935276291,2.24874675002,0.0,1.61220209598,0.0,0.0443892194305,0.0443892194305,0.0443892194305,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.613943937707
 10/25  15:00:00,0.85554901114,2.53410845011,0.0,1.8898026304,0.0,0.0520324739995,0.0520324739995,0.0520324739995,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.620448792184
 10/25  16:00:00,0.998215863622,2.43458874365,0.0,1.72803036175,0.0,0.0475783520573,0.0475783520573,0.0475783520573,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.678339699604
 10/25  17:00:00,1.31032107636,3.53840351435,0.0,2.70199737512,0.0,0.0743948632022,0.0743948632022,0.0743948632022,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.802124950073
 10/25  18:00:00,1.54453201947,2.98913796168,0.0,2.03659467288,0.0,0.0560741411084,0.0560741411084,0.0560741411084,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.915324264221
 10/25  19:00:00,1.74031064048,3.18433487073,0.0,2.21156140794,0.0,0.0608915500518,0.0608915500518,0.0608915500518,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.934356110609
 10/25  20:00:00,1.80641200257,3.35154602752,0.0,2.44493063904,0.0,0.0673169715504,0.0673169715504,0.0673169715504,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.866877298889
 10/25  21:00:00,1.64653120909,3.65372289524,0.0,2.83045630186,0.0,0.0779317594145,0.0779317594145,0.0779317594145,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.784456241285
 10/25  22:00:00,1.34884281614,3.88609709039,0.0,3.19949061046,0.0,0.0880924861265,0.0880924861265,0.0880924861265,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.653021093896
 10/25  23:00:00,1.06188489991,4.2227733391,0.0,3.68258474967,0.0,0.101393654637,0.101393654637,0.101393654637,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.511003513904
 10/25  24:00:00,0.763346848554,4.44644068457,0.0,4.06212663762,0.0,0.111843689523,0.111843689523,0.111843689523,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.36017354408
 10/26  01:00:00,0.662292109097,4.88653225852,0.0,4.57295902308,0.0,0.125908583067,0.125908583067,0.125908583067,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291346191165
 10/26  02:00:00,0.616061419681,5.22897428101,0.0,4.93456894842,0.0,0.13586489212,0.13586489212,0.13586489212,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272435993175
 10/26  03:00:00,0.612707295516,5.53828625352,0.0,5.23892686068,0.0,0.144244865193,0.144244865193,0.144244865193,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277699299259
 10/26  04:00:00,0.617473488584,5.81848183805,0.0,5.4652931406,0.0,0.150477472442,0.150477472442,0.150477472442,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.33234681681
 10/26  05:00:00,0.673984527906,6.13382975508,0.0,5.53852314369,0.0,0.152493734972,0.152493734972,0.152493734972,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.572048747666
 10/26  06:00:00,0.888240964284,7.13073568237,0.0,6.08401802966,0.0,0.167513001013,0.167513001013,0.167513001013,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01984547831
 10/26  07:00:00,1.19140105343,7.25788139129,0.0,6.08620040158,0.0,0.167573088881,0.167573088881,0.167573088881,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14312729109
 10/26  08:00:00,1.11826900098,6.65683449083,0.0,5.52258060744,0.0,0.152054784581,0.152054784581,0.152054784581,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.11011338052
 10/26  09:00:00,0.946319825239,6.01016078829,0.0,4.97802032797,0.0,0.137061251327,0.137061251327,0.137061251327,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.01159494027
 10/26  10:00:00,0.939851179656,6.07527339207,0.0,5.15910016759,0.0,0.142046974119,0.142046974119,0.142046974119,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.895144507813
 10/26  11:00:00,0.933610660758,5.15515529372,0.0,4.3432555844,0.0,0.119584092875,0.119584092875,0.119584092875,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.790864550029
 10/26  12:00:00,0.901942530935,4.4425319325,0.0,3.7119825489,0.0,0.102203072615,0.102203072615,0.102203072615,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.709868568496
 10/26  13:00:00,0.87547788104,4.28559004264,0.0,3.60227609716,0.0,0.0991824936367,0.0991824936367,0.0991824936367,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.661917999381
 10/26  14:00:00,0.85523830802,3.78571397453,0.0,3.14863452927,0.0,0.0866922511604,0.0866922511604,0.0866922511604,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.614478728931
 10/26  15:00:00,0.90643068609,4.3828175751,0.0,3.73780861145,0.0,0.10291414895,0.10291414895,0.10291414895,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.621151936129
 10/26  16:00:00,1.04938847082,4.29365866122,0.0,3.58660290808,0.0,0.0987509592584,0.0987509592584,0.0987509592584,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.678837070844
 10/26  17:00:00,1.35667653601,5.22247712101,0.0,4.38561267987,0.0,0.120750322847,0.120750322847,0.120750322847,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.802583251975
 10/26  18:00:00,1.58501603633,4.46065245513,0.0,3.50696107434,0.0,0.0965581579698,0.0965581579698,0.0965581579698,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.91647235621
 10/26  19:00:00,1.7721643497,4.34228050159,0.0,3.3684778265,0.0,0.0927452592697,0.0927452592697,0.0927452592697,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.935385322913
 10/26  20:00:00,1.83328210894,4.32855991042,0.0,3.42084421372,0.0,0.0941870779221,0.0941870779221,0.0941870779221,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.867977607105
 10/26  21:00:00,1.66982082074,4.5007357558,0.0,3.67632746578,0.0,0.101221371057,0.101221371057,0.101221371057,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.785597937935
 10/26  22:00:00,1.37021261494,4.66318539547,0.0,3.97563479265,0.0,0.109462284924,0.109462284924,0.109462284924,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.65396521679
 10/26  23:00:00,1.07871204256,4.83438473492,0.0,4.29374112961,0.0,0.11822079729,0.11822079729,0.11822079729,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.511458529778
 10/26  24:00:00,0.784330784634,5.20875788137,0.0,4.8242564107,0.0,0.132827625604,0.132827625604,0.132827625604,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360360967807
 10/27  01:00:00,0.673842529026,5.30632198685,0.0,4.99246653996,0.0,0.137459002996,0.137459002996,0.137459002996,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291628402618
 10/27  02:00:00,0.620716007411,5.39799563823,0.0,5.10362206963,0.0,0.140519479849,0.140519479849,0.140519479849,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272404229183
 10/27  03:00:00,0.614883486487,5.61721019462,0.0,5.31796541304,0.0,0.146421056164,0.146421056164,0.146421056164,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277584687999
 10/27  04:00:00,0.615824722514,5.7589079963,0.0,5.40541049009,0.0,0.148828706373,0.148828706373,0.148828706373,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.332655625562
 10/27  05:00:00,0.670577129325,6.01128546128,0.0,5.41476752904,0.0,0.149086336391,0.149086336391,0.149086336391,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.573260068522
 10/27  06:00:00,0.882388900697,6.92090078191,0.0,5.87147297253,0.0,0.161660937427,0.161660937427,0.161660937427,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.02255563499
 10/27  07:00:00,1.1847115226,7.0181517869,0.0,5.84323880469,0.0,0.160883558043,0.160883558043,0.160883558043,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.1463592836
 10/27  08:00:00,1.101455601,6.04928689127,0.0,4.91192335713,0.0,0.135241384606,0.135241384606,0.135241384606,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.11322303127
 10/27  09:00:00,0.925977402296,5.2743826263,0.0,4.23919010463,0.0,0.116718828384,0.116718828384,0.116718828384,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.01464700162
