Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/27  10:00:00,0.922759537263,5.45741671198,0.0,4.53833724264,0.0,0.124955331726,0.124955331726,0.124955331726,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.898050752667
 10/27  11:00:00,0.904057049558,4.08396528221,0.0,3.2698779821,0.0,0.0900304816748,0.0900304816748,0.0900304816748,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.793052140815
 10/27  12:00:00,0.866015375649,3.14006531119,0.0,2.40711988636,0.0,0.0662759173291,0.0662759173291,0.0662759173291,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.712264609722
 10/27  13:00:00,0.830903568765,2.66952008631,0.0,1.98335148894,0.0,0.0546081813624,0.0546081813624,0.0546081813624,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.664772651274
 10/27  14:00:00,0.811630188302,2.20441415634,0.0,1.56480172226,0.0,0.0430841314421,0.0430841314421,0.0430841314421,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.617011717756
 10/27  15:00:00,0.84546176484,2.17094423935,0.0,1.52343710661,0.0,0.0419452276995,0.0419452276995,0.0419452276995,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.62365010522
 10/27  16:00:00,0.997235532905,2.40294511661,0.0,1.69242506714,0.0,0.0465980213411,0.0465980213411,0.0465980213411,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.68230136718
 10/27  17:00:00,1.31334424765,3.65277938684,0.0,2.81179797868,0.0,0.0774180344888,0.0774180344888,0.0774180344888,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.806700219008
 10/27  18:00:00,1.55227245775,3.27554624244,0.0,2.31772488841,0.0,0.0638145793926,0.0638145793926,0.0638145793926,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.920602329462
 10/27  19:00:00,1.74862568938,3.49165129855,0.0,2.51356129534,0.0,0.0692065989549,0.0692065989549,0.0692065989549,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.939672651032
 10/27  20:00:00,1.82356848462,3.98002774907,0.0,3.06804851937,0.0,0.0844734536004,0.0844734536004,0.0844734536004,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.872241140113
 10/27  21:00:00,1.67365711077,4.64366371943,0.0,3.81566027936,0.0,0.105057661093,0.105057661093,0.105057661093,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.789193087977
 10/27  22:00:00,1.38214439097,5.09878588557,0.0,4.40899303955,0.0,0.121394060948,0.121394060948,0.121394060948,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.656207459982
 10/27  23:00:00,1.0896918297,5.23462472838,0.0,4.69252344806,0.0,0.129200584429,0.129200584429,0.129200584429,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.512916204791
 10/27  24:00:00,0.793645906019,5.54773248792,0.0,5.16257860725,0.0,0.142142746989,0.142142746989,0.142142746989,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.361013377796
 10/28  01:00:00,0.695590333284,5.95997894385,0.0,5.63898512013,0.0,0.155259783179,0.155259783179,0.155259783179,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.298766779437
 10/28  02:00:00,0.649204761762,6.34310692569,0.0,6.04348508023,0.0,0.166396995773,0.166396995773,0.166396995773,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.277652506042
 10/28  03:00:00,0.642593632041,6.57981907063,0.0,6.27479790116,0.0,0.172765797545,0.172765797545,0.172765797545,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.283361075882
 10/28  04:00:00,0.646237550877,6.77782983416,0.0,6.41297907371,0.0,0.17657037912,0.17657037912,0.17657037912,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.344008879805
 10/28  05:00:00,0.702760858503,7.06495585398,0.0,6.43487961531,0.0,0.177173372969,0.177173372969,0.177173372969,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.606818374951
 10/28  06:00:00,0.904268076727,7.406990529,0.0,6.28020240319,0.0,0.172914601239,0.172914601239,0.172914601239,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.09991595141
 10/28  07:00:00,1.20651106546,7.13516009644,0.0,5.86641733029,0.0,0.161521738989,0.161521738989,0.161521738989,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.24018906753
 10/28  08:00:00,1.1462580462,6.59685699944,0.0,5.3610214001,0.0,0.147606528917,0.147606528917,0.147606528917,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.21169509648
 10/28  09:00:00,0.979126113623,5.6594664373,0.0,4.5340206316,0.0,0.124836481245,0.124836481245,0.124836481245,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.10490028565
 10/28  10:00:00,0.967673844021,5.31667484897,0.0,4.32034935712,0.0,0.118953409196,0.118953409196,0.118953409196,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.975296775175
 10/28  11:00:00,0.9426221063,3.64272413535,0.0,2.76417359961,0.0,0.0761067788974,0.0761067788974,0.0761067788974,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.857515376452
 10/28  12:00:00,0.893357765595,2.45262421989,0.0,1.66372452655,0.0,0.0458078011838,0.0458078011838,0.0458078011838,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.768218878227
 10/28  13:00:00,0.848910722816,1.78919451106,0.0,1.05426225497,0.0,0.0290273028982,0.0290273028982,0.0290273028982,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.71353630999
 10/28  14:00:00,0.827243978348,1.39470399101,0.0,0.710861398127,0.0,0.0195723493132,0.0195723493132,0.0195723493132,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.66124187656
 10/28  15:00:00,0.859832324121,1.39093362006,0.0,0.699401262107,0.0,0.0192568141246,0.0192568141246,0.0192568141246,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.66767533043
 10/28  16:00:00,1.00636792606,1.48381733583,0.0,0.719583420865,0.0,0.0198124952491,0.0198124952491,0.0198124952491,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.736015232666
 10/28  17:00:00,1.31395647423,2.45584934534,0.0,1.55006317598,0.0,0.0426783308502,0.0426783308502,0.0426783308502,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.871504980205
 10/28  18:00:00,1.55683155717,2.27906486268,0.0,1.23717033948,0.0,0.0340633632774,0.0340633632774,0.0340633632774,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.00467549862
 10/28  19:00:00,1.75382224047,2.53023684283,0.0,1.45853995165,0.0,0.0401583958507,0.0401583958507,0.0401583958507,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.033279539
 10/28  20:00:00,1.82147879567,2.72661893661,0.0,1.726215913,0.0,0.0475283943231,0.0475283943231,0.0475283943231,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.960664934022
 10/28  21:00:00,1.66434588281,3.08663229594,0.0,2.1842499413,0.0,0.0601395756631,0.0601395756631,0.0601395756631,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.863572002544
 10/28  22:00:00,1.36237976601,3.41240210432,0.0,2.66354794425,0.0,0.0733362240724,0.0733362240724,0.0733362240724,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.715268774032
 10/28  23:00:00,1.0618000075,3.69458924905,0.0,3.11528092568,0.0,0.0857739168941,0.0857739168941,0.0857739168941,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.550123247847
 10/28  24:00:00,0.755874082658,3.95146543407,0.0,3.55196415302,0.0,0.0977972405509,0.0977972405509,0.0977972405509,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.375360778183
 10/29  01:00:00,0.75831290772,4.03987929491,0.0,3.64054149067,0.0,0.100236065613,0.100236065613,0.100236065613,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.37519730137
 10/29  02:00:00,0.649119609874,4.27278574619,0.0,3.95118347268,0.0,0.108789059769,0.108789059769,0.108789059769,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.299375229237
 10/29  03:00:00,0.597312204884,4.45926371777,0.0,4.15876419445,0.0,0.114504438896,0.114504438896,0.114504438896,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.278530183913
 10/29  04:00:00,0.587850899242,4.5923011643,0.0,4.28655954756,0.0,0.118023064746,0.118023064746,0.118023064746,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.284081523155
 10/29  05:00:00,0.590199982557,4.74364687348,0.0,4.3777127127,0.0,0.120532810801,0.120532810801,0.120532810801,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.345092280132
 10/29  06:00:00,0.649739082114,5.14121637476,0.0,4.50914584202,0.0,0.12415159658,0.12415159658,0.12415159658,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.608812669017
 10/29  07:00:00,0.86606844534,6.02343842351,0.0,4.89280414347,0.0,0.134714969852,0.134714969852,0.134714969852,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.10376210564
 10/29  08:00:00,1.14706110647,4.9797233256,0.0,3.70721404364,0.0,0.102071780001,0.102071780001,0.102071780001,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.24395558334
 10/29  09:00:00,1.07260450075,3.92569067468,0.0,2.68594844578,0.0,0.0739529834601,0.0739529834601,0.0739529834601,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.21560172604
 10/29  10:00:00,0.89982677657,2.78361414539,0.0,1.65389435211,0.0,0.0455371441916,0.0455371441916,0.0455371441916,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.10917427322
 10/29  11:00:00,0.879985330514,2.13604981725,0.0,1.13553090157,0.0,0.0312648956886,0.0312648956886,0.0312648956886,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.979490199005
 10/29  12:00:00,0.866515327402,0.882718297242,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.86168313795
 10/29  13:00:00,0.847549964411,0.793026784413,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.772345969304
 10/29  14:00:00,0.819883419918,0.738046351111,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.716650405013
 10/29  15:00:00,0.807671629035,0.686086029347,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.663485313023
 10/29  16:00:00,0.840575509996,0.69340436086,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.669547333337
 10/29  17:00:00,0.986555430812,0.766127757228,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.73790907493
 10/29  18:00:00,1.2732195155,0.978741240842,0.0,0.0705100076906,0.0,0.00194137212154,0.00194137212154,0.00194137212154,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.873950043995
 10/29  19:00:00,1.5227681939,1.04530405973,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.00808503516
 10/29  20:00:00,1.72285955355,1.40984762691,0.0,0.333985174741,0.0,0.0091957089282,0.0091957089282,0.0091957089282,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.03744509999
 10/29  21:00:00,1.79969116116,1.93953536214,0.0,0.93489607301,0.0,0.0257407598172,0.0257407598172,0.0257407598172,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.964901199542
 10/29  22:00:00,1.64055750414,2.22616972793,0.0,1.32026372007,0.0,0.0363511969884,0.0363511969884,0.0363511969884,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.86709565577
 10/29  23:00:00,1.34085685808,2.63354302191,0.0,1.88184288777,0.0,0.0518133161387,0.0518133161387,0.0518133161387,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.718114748116
 10/29  24:00:00,1.04645019998,3.13903363282,0.0,2.55778088011,0.0,0.0704241093752,0.0704241093752,0.0704241093752,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.55206767718
 10/30  01:00:00,0.737990215164,3.52914906642,0.0,3.14118191225,0.0,0.0864870561336,0.0864870561336,0.0864870561336,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.363826651303
 10/30  02:00:00,0.633489249619,3.84280420893,0.0,3.52684848055,0.0,0.0971057235885,0.0971057235885,0.0971057235885,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.293728684105
 10/30  03:00:00,0.5925274537,4.37595511808,0.0,4.07982291394,0.0,0.112330926139,0.112330926139,0.112330926139,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.274162864718
 10/30  04:00:00,0.588007409562,4.64273370363,0.0,4.34183498978,0.0,0.119544979238,0.119544979238,0.119544979238,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.279238620266
 10/30  05:00:00,0.591112634582,4.86317049843,0.0,4.50787544732,0.0,0.124116618441,0.124116618441,0.124116618441,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.334453170463
 10/30  06:00:00,0.647519400039,5.177790839,0.0,4.57731825734,0.0,0.126028607105,0.126028607105,0.126028607105,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.577214717944
 10/30  07:00:00,0.840022351191,5.39065152368,0.0,4.33273359415,0.0,0.119294387921,0.119294387921,0.119294387921,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.03104575513
 10/30  08:00:00,1.12423780887,4.8311468739,0.0,3.64685307694,0.0,0.100409844316,0.100409844316,0.100409844316,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.15574009835
 10/30  09:00:00,1.05309215656,4.30256716614,0.0,3.15537869389,0.0,0.0868779401654,0.0868779401654,0.0868779401654,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.12304796938
 10/30  10:00:00,0.887456673908,3.88416031263,0.0,2.84012970566,0.0,0.0781980999961,0.0781980999961,0.0781980999961,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.02348508691
 10/30  11:00:00,0.870198642813,3.5557572871,0.0,2.62934255238,0.0,0.072394437277,0.072394437277,0.072394437277,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.905386018047
 10/30  12:00:00,0.851705611375,2.18901167296,0.0,1.36849067568,0.0,0.0376790434913,0.0376790434913,0.0376790434913,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.799485837991
 10/30  13:00:00,0.820159898637,1.48024738728,0.0,0.741663789117,0.0,0.0204204403162,0.0204204403162,0.0204204403162,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.717902783056
 10/30  14:00:00,0.781619558415,0.884698131222,0.0,0.19337216954,0.0,0.00532417101233,0.00532417101233,0.00532417101233,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.669930015584
 10/30  15:00:00,0.771035609801,0.734517909343,0.0,0.0904197578009,0.0,0.00248955294121,0.00248955294121,0.00248955294121,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.621497435218
 10/30  16:00:00,0.806364787644,0.755440156599,0.0,0.10344753727,0.0,0.00284825050337,0.00284825050337,0.00284825050337,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.628135591806
 10/30  17:00:00,0.95608460758,0.91318200306,0.0,0.19783676592,0.0,0.0054470960159,0.0054470960159,0.0054470960159,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.687126554842
 10/30  18:00:00,1.25549619249,1.55804809159,0.0,0.710775321265,0.0,0.0195699793345,0.0195699793345,0.0195699793345,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.81299158117
 10/30  19:00:00,1.50159137608,1.44283557955,0.0,0.477004390515,0.0,0.013133497725,0.013133497725,0.013133497725,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.928612164458
 10/30  20:00:00,1.69117752021,1.41292047215,0.0,0.427062367671,0.0,0.0117584297876,0.0117584297876,0.0117584297876,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.947440752295
 10/30  21:00:00,1.75548589459,1.51411448786,0.0,0.595310864908,0.0,0.0163908635757,0.0163908635757,0.0163908635757,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.879065533361
 10/30  22:00:00,1.59075596942,1.63891233249,0.0,0.804717632287,0.0,0.0221565197367,0.0221565197367,0.0221565197367,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.79538434811
 10/30  23:00:00,1.29133158451,1.80610561243,0.0,1.11070127425,0.0,0.0305812544888,0.0305812544888,0.0305812544888,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.661818952146
 10/30  24:00:00,1.00043831706,1.99739020037,0.0,1.45086473004,0.0,0.0399470717885,0.0399470717885,0.0399470717885,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.5173403948
 10/31  01:00:00,0.704862710256,2.32643185922,0.0,1.93800164614,0.0,0.0533595512259,0.0533595512259,0.0533595512259,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.36428971021
 10/31  02:00:00,0.602088371748,2.70285139551,0.0,2.3863787501,0.0,0.0657048457178,0.0657048457178,0.0657048457178,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.294245601138
 10/31  03:00:00,0.553955912652,2.9757235652,0.0,2.67891701561,0.0,0.0737593850908,0.0737593850908,0.0737593850908,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.27483721018
 10/31  04:00:00,0.552317048766,3.34727508023,0.0,3.04557262653,0.0,0.0838546184424,0.0838546184424,0.0838546184424,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.280042360118
 10/31  05:00:00,0.557790548683,3.65400469341,0.0,3.29762806251,0.0,0.0907945325413,0.0907945325413,0.0907945325413,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.33553475025
 10/31  06:00:00,0.614728358345,3.98884818912,0.0,3.38635822633,0.0,0.0932375654104,0.0932375654104,0.0932375654104,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.579232099069
 10/31  07:00:00,0.810693068645,4.32876533518,0.0,3.26750353601,0.0,0.0899651053744,0.0899651053744,0.0899651053744,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.03438962477
 10/31  08:00:00,1.09594664209,3.80743882951,0.0,2.6193270479,0.0,0.0721186775399,0.0721186775399,0.0721186775399,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.15955808299
 10/31  09:00:00,1.01654662634,2.9788717341,0.0,1.82805685368,0.0,0.050332409945,0.050332409945,0.050332409945,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.12667437755
 10/31  10:00:00,0.840122595876,2.16840396995,0.0,1.1209712975,0.0,0.0308640219636,0.0308640219636,0.0308640219636,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.02688715239
 10/31  11:00:00,0.817129937621,1.63158302764,0.0,0.701904340136,0.0,0.0193257320848,0.0193257320848,0.0193257320848,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.908649970835
 10/31  12:00:00,0.816421582917,0.911037240448,0.0,0.0869861715531,0.0,0.00239501503323,0.00239501503323,0.00239501503323,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.803015909603
 10/31  13:00:00,0.79973945832,0.741475332183,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.720794517074
 10/31  14:00:00,0.776295387403,0.693364780762,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.671968834664
 10/31  15:00:00,0.76854605686,0.646017231592,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.623416515268
 10/31  16:00:00,0.803516537141,0.653706571912,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.62984954439
 10/31  17:00:00,0.951324025325,0.742105344784,0.0,0.0249339578027,0.0,0.000686513760858,0.000686513760858,0.000686513760858,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.688952704683
 10/31  18:00:00,1.2440585613,1.14452938696,0.0,0.2953642546,0.0,0.00813234813554,0.00813234813554,0.00813234813554,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.814883943203
 10/31  19:00:00,1.49185161491,1.09141405886,0.0,0.123259414198,0.0,0.00339373655283,0.00339373655283,0.00339373655283,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.930935620085
 10/31  20:00:00,1.68081367945,1.03878318072,0.0,0.0506510224896,0.0,0.00139458902657,0.00139458902657,0.00139458902657,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.949714806052
 10/31  21:00:00,1.74763589988,1.23099349875,0.0,0.310201595322,0.0,0.00854086886299,0.00854086886299,0.00854086886299,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.881053813831
 10/31  22:00:00,1.58981191667,1.60677180414,0.0,0.770429941874,0.0,0.0212124669921,0.0212124669921,0.0212124669921,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.797531510179
 10/31  23:00:00,1.29874201764,2.07709754813,0.0,1.37984580935,0.0,0.0379916876204,0.0379916876204,0.0379916876204,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.663666352743
 10/31  24:00:00,1.01805175024,2.63838729342,0.0,2.09057892756,0.0,0.0575605049661,0.0575605049661,0.0575605049661,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.518623290331
 11/01  01:00:00,0.733518699494,3.26610870261,0.0,2.87708925492,0.0,0.0792157177913,0.0792157177913,0.0792157177913,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.364977678982
 11/01  02:00:00,0.633825370606,3.96012865853,0.0,3.64357177153,0.0,0.100319499199,0.100319499199,0.100319499199,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.294420750885
 11/01  03:00:00,0.598332708857,4.67559166789,0.0,4.37892730456,0.0,0.120566252504,0.120566252504,0.120566252504,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.274784878071
 11/01  04:00:00,0.606771001902,5.41208970049,0.0,5.1106182082,0.0,0.140712106525,0.140712106525,0.140712106525,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.279899988042
 11/01  05:00:00,0.620000291115,5.99858956097,0.0,5.64251755794,0.0,0.155357042795,0.155357042795,0.155357042795,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.335315365252
 11/01  06:00:00,0.684799504086,6.57980382791,0.0,5.97685999618,0.0,0.164562588361,0.164562588361,0.164562588361,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.579781092189
 11/01  07:00:00,0.871787096279,7.69027803251,0.0,6.62707672438,0.0,0.182465190707,0.182465190707,0.182465190707,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.03643904037
 11/01  08:00:00,1.1282588882,7.72884628178,0.0,6.53827259657,0.0,0.180020121366,0.180020121366,0.180020121366,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.16213677064
 11/01  09:00:00,1.07432088927,6.65359215717,0.0,5.50090409244,0.0,0.151457958921,0.151457958921,0.151457958921,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.12864629602
 11/01  10:00:00,0.928922002778,5.51292585301,0.0,4.46384967859,0.0,0.122904444412,0.122904444412,0.122904444412,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.02861468513
 11/01  11:00:00,0.935234407564,5.69381579292,0.0,4.76253056261,0.0,0.131128110251,0.131128110251,0.131128110251,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.910342520659
 11/01  12:00:00,0.910344431595,4.09410152376,0.0,3.2694984427,0.0,0.0900200317083,0.0900200317083,0.0900200317083,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.803653955142
 11/01  13:00:00,0.88226564821,3.51078135391,0.0,2.76848606104,0.0,0.076225515126,0.076225515126,0.076225515126,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.72169906188
 11/01  14:00:00,0.843119567988,2.89377943264,0.0,2.19952513644,0.0,0.0605601519609,0.0605601519609,0.0605601519609,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.672945859078
 11/01  15:00:00,0.849902942327,2.80362613001,0.0,2.15663759211,0.0,0.0593793169893,0.0593793169893,0.0593793169893,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.624480258042
 11/01  16:00:00,0.951434140485,3.18151639826,0.0,2.52610062462,0.0,0.0695518478788,0.0695518478788,0.0695518478788,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.631656320869
 11/01  17:00:00,1.24914402162,3.62760274011,0.0,2.90867015237,0.0,0.0800852436341,0.0800852436341,0.0800852436341,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.690829319283
 11/01  18:00:00,1.76330691968,5.06041657077,0.0,4.2092668409,0.0,0.115894942643,0.115894942643,0.115894942643,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.817008750077
 11/01  19:00:00,2.02308024376,4.48427020017,0.0,3.51491083634,0.0,0.0967770410307,0.0967770410307,0.0967770410307,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.932292564306
 11/01  20:00:00,1.9314226622,4.62006648085,0.0,3.63017692813,0.0,0.0999506951616,0.0999506951616,0.0999506951616,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.951629326722
 11/01  21:00:00,1.85005263649,4.90713078595,0.0,3.98486677917,0.0,0.109716471839,0.109716471839,0.109716471839,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.882688445157
 11/01  22:00:00,1.6946795608,5.17157269634,0.0,4.33447133266,0.0,0.11934223357,0.11934223357,0.11934223357,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.798449745141
 11/01  23:00:00,1.39328958659,5.61499840993,0.0,4.91760422578,0.0,0.13539779758,0.13539779758,0.13539779758,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.663946161666
 11/01  24:00:00,1.10270683309,5.78999697808,0.0,5.2422758346,0.0,0.144337073446,0.144337073446,0.144337073446,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.518655434313
 11/02  01:00:00,0.811322611606,6.09138458509,0.0,5.70290218409,0.0,0.157019629903,0.157019629903,0.157019629903,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.364440632293
 11/02  02:00:00,0.703061952884,6.47433498596,0.0,6.15822205147,0.0,0.169556081477,0.169556081477,0.169556081477,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.293976798371
 11/02  03:00:00,0.656484863398,6.78741848125,0.0,6.49099475336,0.0,0.178718407045,0.178718407045,0.178718407045,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.274544242622
 11/02  04:00:00,0.645749659648,6.82759222263,0.0,6.52631045339,0.0,0.179690764271,0.179690764271,0.179690764271,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.279710264998
 11/02  05:00:00,0.646549540618,6.96327827316,0.0,6.60677771489,0.0,0.181906292298,0.181906292298,0.181906292298,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.335743920483
 11/02  06:00:00,0.708462557608,7.44087486007,0.0,6.83629444839,0.0,0.188225641883,0.188225641883,0.188225641883,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.581417672146
 11/02  07:00:00,0.874297592411,7.78505382504,0.0,6.71825713211,0.0,0.184975686839,0.184975686839,0.184975686839,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.04003442517
 11/02  08:00:00,1.11154500047,7.12581837171,0.0,5.93122959905,0.0,0.163306233642,0.163306233642,0.163306233642,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.16615185808
 11/02  09:00:00,1.05730874916,6.0404346525,0.0,4.88302866481,0.0,0.134445818814,0.134445818814,0.134445818814,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.13336421898
 11/02  10:00:00,0.918930298789,5.15461581709,0.0,4.10095422064,0.0,0.112912740424,0.112912740424,0.112912740424,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.03320010715
 11/02  11:00:00,0.914086366587,4.92960705703,0.0,3.99444055278,0.0,0.109980069274,0.109980069274,0.109980069274,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.914223794593
 11/02  12:00:00,0.887621845283,3.27250829815,0.0,2.44422145545,0.0,0.0672974453965,0.0672974453965,0.0672974453965,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.807337716777
 11/02  13:00:00,0.855525870717,2.54315729373,0.0,1.79730598906,0.0,0.0494857376325,0.0494857376325,0.0494857376325,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.725255073665
 11/02  14:00:00,0.820828425966,2.08783701779,0.0,1.3899180663,0.0,0.0382690099393,0.0382690099393,0.0382690099393,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.676610514379
 11/02  15:00:00,0.836673740753,2.32690190579,0.0,1.67615726874,0.0,0.0461501154152,0.0461501154152,0.0461501154152,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.62823635719
 11/02  16:00:00,0.933543441465,2.53505173762,0.0,1.87631622137,0.0,0.051661148859,0.051661148859,0.051661148859,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.634976063484
 11/02  17:00:00,1.23444548903,3.09741833506,0.0,2.37482420147,0.0,0.0653867110398,0.0653867110398,0.0653867110398,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.694490865132
 11/02  18:00:00,1.74191942294,4.28768585032,0.0,3.43247987526,0.0,0.0945074459049,0.0945074459049,0.0945074459049,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.821064995265
 11/02  19:00:00,2.00182511024,3.71675870323,0.0,2.74293125997,0.0,0.0755219075107,0.0755219075107,0.0755219075107,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.936760643737
 11/02  20:00:00,1.91425314777,4.00107854344,0.0,3.00658571575,0.0,0.0827811807251,0.0827811807251,0.0827811807251,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.956232601701
 11/02  21:00:00,1.83229970824,4.26669042249,0.0,3.34008616578,0.0,0.0919635435898,0.0919635435898,0.0919635435898,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.887028695094
 11/02  22:00:00,1.67737421458,4.54711310904,0.0,3.70594675406,0.0,0.102036887356,0.102036887356,0.102036887356,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.802514736429
 11/02  23:00:00,1.37070724076,4.79837858794,0.0,4.09742072748,0.0,0.11281545175,0.11281545175,0.11281545175,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.667509837968
 11/02  24:00:00,1.08616255868,5.19187230807,0.0,4.6413931378,0.0,0.127792799036,0.127792799036,0.127792799036,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.521413461099
 11/03  01:00:00,0.793320454984,5.44012852179,0.0,5.04906967676,0.0,0.139017473281,0.139017473281,0.139017473281,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.367017076319
 11/03  02:00:00,0.679799094321,5.6316484487,0.0,5.31332255076,0.0,0.146293222914,0.146293222914,0.146293222914,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.296189761819
 11/03  03:00:00,0.628700208452,5.78026140337,0.0,5.4818650702,0.0,0.1509337521,0.1509337521,0.1509337521,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.2765168479
 11/03  04:00:00,0.615184494056,5.71956796345,0.0,5.41619352263,0.0,0.149125598678,0.149125598678,0.149125598678,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.281802936585
 11/03  05:00:00,0.617154169501,5.89781904889,0.0,5.53914734123,0.0,0.152510921181,0.152510921181,0.152510921181,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.337915069883
 11/03  06:00:00,0.672550917555,6.13970908788,0.0,5.5319952941,0.0,0.15231400183,0.15231400183,0.15231400183,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.584551054246
 11/03  07:00:00,0.836113654254,6.40276886858,0.0,5.33142884545,0.0,0.146791748682,0.146791748682,0.146791748682,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.04457775538
 11/03  08:00:00,1.08730244654,6.2506601184,0.0,5.05074787934,0.0,0.13906367971,0.13906367971,0.13906367971,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.17147532448
 11/03  09:00:00,1.0554225987,5.97716834493,0.0,4.81452429002,0.0,0.132559668354,0.132559668354,0.132559668354,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.1386022862
 11/03  10:00:00,0.940203039463,5.93174462995,0.0,4.87357328312,0.0,0.134185481097,0.134185481097,0.134185481097,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.03770985753
 11/03  11:00:00,0.962577490863,6.69444494655,0.0,5.75562250637,0.0,0.15847119355,0.15847119355,0.15847119355,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.917879730526
 11/03  12:00:00,0.954660447605,5.7104977966,0.0,4.87904181412,0.0,0.134336047718,0.134336047718,0.134336047718,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.810506856553
 11/03  13:00:00,0.93244997713,5.33873196173,0.0,4.59116465975,0.0,0.126409844045,0.126409844045,0.126409844045,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.72697107098
 11/03  14:00:00,0.904339846113,5.12226090328,0.0,4.42302584172,0.0,0.121780430086,0.121780430086,0.121780430086,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.677926624441
 11/03  15:00:00,0.909946617171,4.98852320021,0.0,4.33740444669,0.0,0.119422991834,0.119422991834,0.119422991834,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.628610473665
 11/03  16:00:00,0.999952747208,4.94716247708,0.0,4.2882807318,0.0,0.118070454602,0.118070454602,0.118070454602,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.635122292516
 11/03  17:00:00,1.28309569516,4.86458726016,0.0,4.14178395663,0.0,0.114036917172,0.114036917172,0.114036917172,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.694700035066
 11/03  18:00:00,1.77987172691,5.66703138034,0.0,4.81089528331,0.0,0.132459749879,0.132459749879,0.132459749879,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.821995117236
 11/03  19:00:00,2.02779756062,4.66205304561,0.0,3.68624225944,0.0,0.101494357895,0.101494357895,0.101494357895,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.938743986652
 11/03  20:00:00,1.92784749595,4.49685582312,0.0,3.5003280458,0.0,0.0963755289058,0.0963755289058,0.0963755289058,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.95826755133
 11/03  21:00:00,1.83716391428,4.44562709022,0.0,3.51675255595,0.0,0.0968277496214,0.0968277496214,0.0968277496214,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.88929897265
 11/03  22:00:00,1.6723534934,4.36713962084,0.0,3.52359578435,0.0,0.0970161661777,0.0970161661777,0.0970161661777,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.804892217947
 11/03  23:00:00,1.35970105544,4.40068841874,0.0,3.69767963562,0.0,0.10180926643,0.10180926643,0.10180926643,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.669560760626
 11/03  24:00:00,1.06997905371,4.60588737193,0.0,4.05361347049,0.0,0.111609294068,0.111609294068,0.111609294068,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.523208192271
 11/04  01:00:00,0.783702187881,4.86723744841,0.0,4.46098328207,0.0,0.122825523101,0.122825523101,0.122825523101,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.382212397639
 11/04  02:00:00,0.667726793099,5.05846735189,0.0,4.731505836,0.0,0.130273897618,0.130273897618,0.130273897618,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.304825379768
 11/04  03:00:00,0.6149701391,5.19358771093,0.0,4.88835405576,0.0,0.134592444319,0.134592444319,0.134592444319,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.283354169896
 11/04  04:00:00,0.605071813895,5.31003598963,0.0,4.99931321122,0.0,0.137647514345,0.137647514345,0.137647514345,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.289151274171
 11/04  05:00:00,0.606033971008,5.41046223461,0.0,5.03824981959,0.0,0.138719567072,0.138719567072,0.138719567072,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.351455777237
 11/04  06:00:00,0.665935823055,5.78668288743,0.0,5.14294665038,0.0,0.14160221473,0.14160221473,0.14160221473,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.620573497517
 11/04  07:00:00,0.837231949235,6.13852606454,0.0,4.98612978966,0.0,0.137284531445,0.137284531445,0.137284531445,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.12563400712
 11/04  08:00:00,1.11590911613,6.61920112747,0.0,5.3211590465,0.0,0.146508987383,0.146508987383,0.146508987383,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.2696051664
 11/04  09:00:00,1.08950176387,6.13889404649,0.0,4.87415626942,0.0,0.134201532625,0.134201532625,0.134201532625,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.24069600837
 11/04  10:00:00,0.982200539187,5.91553472911,0.0,4.76339541056,0.0,0.131151922355,0.131151922355,0.131151922355,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.13167782925
 11/04  11:00:00,1.00704478161,6.54129808767,0.0,5.52139914394,0.0,0.15202225501,0.15202225501,0.15202225501,0.1101335667,0.023995298125,0.399725262355,0.304056399423,0.998956234078
 11/04  12:00:00,0.973731811867,4.56371767234,0.0,3.66533282427,0.0,0.100918652462,0.100918652462,0.100918652462,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.877435722149
 11/04  13:00:00,0.929150682296,3.54171313414,0.0,2.73487321705,0.0,0.0753000431204,0.0753000431204,0.0753000431204,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.786243686092
 11/04  14:00:00,0.880975842705,2.74292368885,0.0,1.99134954666,0.0,0.0548283941632,0.0548283941632,0.0548283941632,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.730265705073
 11/04  15:00:00,0.878102887084,2.45897533726,0.0,1.75982233721,0.0,0.0484536895715,0.0484536895715,0.0484536895715,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.676644720189
 11/04  16:00:00,0.973316515294,2.68223079602,0.0,1.97489149111,0.0,0.0543752498329,0.0543752498329,0.0543752498329,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.683579852147
 11/04  17:00:00,1.2656223463,2.98411164354,0.0,2.20263036376,0.0,0.060645649069,0.060645649069,0.060645649069,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.75337801131
 11/04  18:00:00,1.78374676309,4.59393566867,0.0,3.66766467013,0.0,0.100982855838,0.100982855838,0.100982855838,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.892130018748
 11/04  19:00:00,2.04260571035,4.04245281398,0.0,2.97792990342,0.0,0.0819921920837,0.0819921920837,0.0819921920837,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.02745611103
 11/04  20:00:00,1.9475271795,4.06606091841,0.0,2.97132938979,0.0,0.0818104582621,0.0818104582621,0.0818104582621,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.05647130263
 11/04  21:00:00,1.86946740596,4.44621775446,0.0,3.42406914886,0.0,0.0942758709797,0.0942758709797,0.0942758709797,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.982573043979
 11/04  22:00:00,1.7150910419,4.70437407503,0.0,3.7825801768,0.0,0.104146857208,0.104146857208,0.104146857208,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.883142279688
 11/04  23:00:00,1.3991375566,4.8669883078,0.0,4.10240029739,0.0,0.112952555667,0.112952555667,0.112952555667,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.731139987925
 11/04  24:00:00,1.09522488918,4.99717030577,0.0,4.40631349207,0.0,0.121320284204,0.121320284204,0.121320284204,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.561791104527
 11/05  01:00:00,0.789739721116,5.0876169391,0.0,4.68026453685,0.0,0.128863056336,0.128863056336,0.128863056336,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.38331063354
 11/05  02:00:00,0.67414108722,5.29219130729,0.0,4.96447092431,0.0,0.136688191738,0.136688191738,0.136688191738,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.305584246857
 11/05  03:00:00,0.61921695438,5.34875907361,0.0,5.04259701349,0.0,0.1388392596,0.1388392596,0.1388392596,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.284282574855
 11/05  04:00:00,0.607837292532,5.41135030922,0.0,5.09975450107,0.0,0.140412992982,0.140412992982,0.140412992982,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.290024303913
 11/05  05:00:00,0.607883743402,5.47878864652,0.0,5.10543295481,0.0,0.140569339466,0.140569339466,0.140569339466,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.352599053923
 11/05  06:00:00,0.663326720625,5.69395649414,0.0,5.04818489381,0.0,0.1389931123,0.1389931123,0.1389931123,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.622608860792
 11/05  07:00:00,0.832865943438,5.98358285671,0.0,4.8275578709,0.0,0.132918525648,0.132918525648,0.132918525648,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.12926271805
 11/05  08:00:00,1.11065588097,6.43269305778,0.0,5.13036324406,0.0,0.14125575222,0.14125575222,0.14125575222,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.27389289915
 11/05  09:00:00,1.08282052921,5.90043236119,0.0,4.63149598734,0.0,0.127520297974,0.127520297974,0.127520297974,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.24489460514
 11/05  10:00:00,0.974712688294,5.64748068507,0.0,4.49143908741,0.0,0.123664071462,0.123664071462,0.123664071462,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.13558010836
 11/05  11:00:00,1.0016122091,6.34741533559,0.0,5.32408986682,0.0,0.146589682494,0.146589682494,0.146589682494,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.00238275912
 11/05  12:00:00,0.99600670333,5.37629116559,0.0,4.47434967937,0.0,0.123193543924,0.123193543924,0.123193543924,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.880992360299
 11/05  13:00:00,0.971040931217,5.06520492,0.0,4.2563135122,0.0,0.117190292041,0.117190292041,0.117190292041,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.788295176806
 11/05  14:00:00,0.94039540827,4.90246753165,0.0,4.14944895404,0.0,0.114247959729,0.114247959729,0.114247959729,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.731710140495
 11/05  15:00:00,0.941671502651,4.76854037255,0.0,4.06861389901,0.0,0.112022305138,0.112022305138,0.112022305138,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.677418193681
 11/05  16:00:00,1.02872861002,4.69480770376,0.0,3.98744085335,0.0,0.109787344556,0.109787344556,0.109787344556,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.683607397644
 11/05  17:00:00,1.31133487049,4.64446157955,0.0,3.86289446048,0.0,0.106358173253,0.106358173253,0.106358173253,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.753463850608
 11/05  18:00:00,1.80729444972,5.44939930933,0.0,4.52290903429,0.0,0.124530542472,0.124530542472,0.124530542472,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.892349295251
 11/05  19:00:00,2.05854126023,4.62271857012,0.0,3.55670392222,0.0,0.097927741966,0.097927741966,0.097927741966,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.02894784838
 11/05  20:00:00,1.96107710262,4.55984095989,0.0,3.46345821605,0.0,0.0953603813836,0.0953603813836,0.0953603813836,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.05812251785
 11/05  21:00:00,1.87217329429,4.54660315772,0.0,3.52234613806,0.0,0.0969817593105,0.0969817593105,0.0969817593105,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.984681458044
 11/05  22:00:00,1.71644915449,4.75575456585,0.0,3.83190638669,0.0,0.105504969792,0.105504969792,0.105504969792,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.885196560621
 11/05  23:00:00,1.399930188,4.89744615816,0.0,4.13118841355,0.0,0.113745187067,0.113745187067,0.113745187067,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.732809722117
 11/05  24:00:00,1.09620930174,5.03447106553,0.0,4.44206703776,0.0,0.12230469676,0.12230469676,0.12230469676,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.563338318603
 11/06  01:00:00,0.783452149413,5.08554148138,0.0,4.69065600944,0.0,0.12914916771,0.12914916771,0.12914916771,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.370843703233
 11/06  02:00:00,0.668838336422,5.23676480075,0.0,4.91523136817,0.0,0.135332465016,0.135332465016,0.135332465016,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.299397296467
 11/06  03:00:00,0.617540027291,5.37816077449,0.0,5.0765308992,0.0,0.139773570938,0.139773570938,0.139773570938,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.279750390024
 11/06  04:00:00,0.614119330066,5.68426854222,0.0,5.37750711096,0.0,0.148060434689,0.148060434689,0.148060434689,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.285189927021
 11/06  05:00:00,0.615386037588,5.83776933762,0.0,5.4749293619,0.0,0.150742789268,0.150742789268,0.150742789268,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.342083337947
 11/06  06:00:00,0.669336033898,6.02912971926,0.0,5.41523175922,0.0,0.149099118172,0.149099118172,0.149099118172,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.590735220508
 11/06  07:00:00,0.831923493127,6.26123797895,0.0,5.17924354825,0.0,0.142601587555,0.142601587555,0.142601587555,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05523216294
 11/06  08:00:00,1.08292739373,6.10387079462,0.0,4.89184737613,0.0,0.134688626904,0.134688626904,0.134688626904,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18358650392
 11/06  09:00:00,1.05831650581,6.0941068732,0.0,4.91963006051,0.0,0.135453575465,0.135453575465,0.135453575465,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15043504399
 11/06  10:00:00,0.941105514976,5.97521935889,0.0,4.90635090195,0.0,0.135087956611,0.135087956611,0.135087956611,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.04840696764
 11/06  11:00:00,0.963462623234,6.73607083358,0.0,5.78777022786,0.0,0.159356325921,0.159356325921,0.159356325921,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.927357896065
 11/06  12:00:00,0.956384615955,5.78100110229,0.0,4.94166305105,0.0,0.136060216068,0.136060216068,0.136060216068,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.818388925311
 11/06  13:00:00,0.932240074487,5.33831739307,0.0,4.58354106364,0.0,0.126199941403,0.126199941403,0.126199941403,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.734180098439
 11/06  14:00:00,0.903229841634,5.08852244125,0.0,4.38271083796,0.0,0.120670425607,0.120670425607,0.120670425607,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.684503166171
 11/06  15:00:00,0.904465860605,4.79586389416,0.0,4.13834514046,0.0,0.113942235267,0.113942235267,0.113942235267,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.635010473846
 11/06  16:00:00,0.991328659048,4.640284622,0.0,3.9750566385,0.0,0.109446366442,0.109446366442,0.109446366442,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.641468530731
 11/06  17:00:00,1.27601321115,4.61453282017,0.0,3.88455042767,0.0,0.106954433165,0.106954433165,0.106954433165,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.701879124042
 11/06  18:00:00,1.78164721244,5.74017903491,0.0,4.87538034342,0.0,0.134235235403,0.134235235403,0.134235235403,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.830657711691
 11/06  19:00:00,2.02847526882,4.69611275615,0.0,3.71085640219,0.0,0.102172066096,0.102172066096,0.102172066096,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.948189554441
 11/06  20:00:00,1.93047444938,4.60168618934,0.0,3.59573814495,0.0,0.0990024823368,0.0990024823368,0.0990024823368,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.967687818391
 11/06  21:00:00,1.84082765763,4.58743640705,0.0,3.64981852997,0.0,0.100491492978,0.100491492978,0.100491492978,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.898042315457
 11/06  22:00:00,1.68262971401,4.7483490286,0.0,3.89682479376,0.0,0.107292386782,0.107292386782,0.107292386782,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.812872616295
 11/06  23:00:00,1.37711717877,5.03992964855,0.0,4.33022760334,0.0,0.119225389762,0.119225389762,0.119225389762,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.676254022721
 11/06  24:00:00,1.08762545326,5.25171841294,0.0,4.69452499615,0.0,0.129255693622,0.129255693622,0.129255693622,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.528127707628
 11/07  01:00:00,0.794219421983,5.47750697069,0.0,5.08171986748,0.0,0.13991644028,0.13991644028,0.13991644028,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.371745334498
 11/07  02:00:00,0.679731884556,5.63281487571,0.0,5.31088151384,0.0,0.14622601315,0.14622601315,0.14622601315,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.299797225743
 11/07  03:00:00,0.632967050539,5.93896037297,0.0,5.63683539505,0.0,0.155200594186,0.155200594186,0.155200594186,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280245492651
