Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/07  04:00:00,0.626021805216,6.117122483,0.0,5.80980115963,0.0,0.159962909839,0.159962909839,0.159962909839,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.285749819134
 11/07  05:00:00,0.629253188147,6.34197578519,0.0,5.97857978609,0.0,0.164609939826,0.164609939826,0.164609939826,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.342639361319
 11/07  06:00:00,0.693769221003,6.91821893549,0.0,6.30263721414,0.0,0.173532305278,0.173532305278,0.173532305278,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.592418981815
 11/07  07:00:00,0.873468488682,7.7734197298,0.0,6.68814435279,0.0,0.18414658311,0.18414658311,0.18414658311,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05851310926
 11/07  08:00:00,1.09795334598,6.65250324182,0.0,5.43758510292,0.0,0.14971457915,0.14971457915,0.14971457915,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18648122432
 11/07  09:00:00,1.03788182653,5.35474579295,0.0,4.17744911652,0.0,0.115018896176,0.115018896176,0.115018896176,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15325490773
 11/07  10:00:00,0.890239620482,4.13090460148,0.0,3.05891806196,0.0,0.0842220621165,0.0842220621165,0.0842220621165,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05152505022
 11/07  11:00:00,0.874643889528,3.51356268193,0.0,2.56190254015,0.0,0.0705375922146,0.0705375922146,0.0705375922146,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.93071743213
 11/07  12:00:00,0.853869266724,2.06171868557,0.0,1.21833871643,0.0,0.0335448668372,0.0335448668372,0.0335448668372,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.822430843214
 11/07  13:00:00,0.82278987554,1.36793199624,0.0,0.6083452298,0.0,0.0167497424562,0.0167497424562,0.0167497424562,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.738990535446
 11/07  14:00:00,0.789694701456,0.969551494066,0.0,0.259151259528,0.0,0.0071352854295,0.0071352854295,0.0071352854295,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.689091797422
 11/07  15:00:00,0.79352869046,0.771132060838,0.0,0.10914299352,0.0,0.00300506512226,0.00300506512226,0.00300506512226,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.639480787461
 11/07  16:00:00,0.893248453489,1.0833141045,0.0,0.412815287889,0.0,0.0113661608827,0.0113661608827,0.0113661608827,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.646739363839
 11/07  17:00:00,1.18916419588,1.46550873757,0.0,0.730222276507,0.0,0.0201054178913,0.0201054178913,0.0201054178913,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.707183192602
 11/07  18:00:00,1.68591372587,2.26838092719,0.0,1.39837106793,0.0,0.0385017488405,0.0385017488405,0.0385017488405,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.835868879462
 11/07  19:00:00,1.95528966884,2.04387017809,0.0,1.05277907617,0.0,0.0289864661138,0.0289864661138,0.0289864661138,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.954024302395
 11/07  20:00:00,1.86918333204,2.38133892921,0.0,1.36966458246,0.0,0.0377113650011,0.0377113650011,0.0377113650011,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.973414120756
 11/07  21:00:00,1.78608651262,2.60426188853,0.0,1.66163784433,0.0,0.0457503479681,0.0457503479681,0.0457503479681,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.903048482581
 11/07  22:00:00,1.62969991672,2.83010831339,0.0,1.97443167185,0.0,0.0543625894983,0.0543625894983,0.0543625894983,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.817025022993
 11/07  23:00:00,1.32367318395,3.10232327676,0.0,2.38915899309,0.0,0.0657813949398,0.0657813949398,0.0657813949398,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.679716261175
 11/07  24:00:00,1.04112407594,3.5657224894,0.0,3.00561000844,0.0,0.0827543162979,0.0827543162979,0.0827543162979,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.53104677179
 11/08  01:00:00,0.746920489877,3.76176597544,0.0,3.363837948,0.0,0.0926175081736,0.0926175081736,0.0926175081736,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.37388625874
 11/08  02:00:00,0.63369553942,3.9625353257,0.0,3.63885634484,0.0,0.100189668013,0.100189668013,0.100189668013,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301542844738
 11/08  03:00:00,0.581636520029,4.07599588408,0.0,3.77252712522,0.0,0.103870063676,0.103870063676,0.103870063676,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281589273598
 11/08  04:00:00,0.573086105971,4.1956441524,0.0,3.88719368037,0.0,0.107027210594,0.107027210594,0.107027210594,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286878967782
 11/08  05:00:00,0.574850437954,4.36751630681,0.0,4.0026894908,0.0,0.110207189633,0.110207189633,0.110207189633,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344070178222
 11/08  06:00:00,0.635420690633,4.80115461265,0.0,4.18343745875,0.0,0.115183774908,0.115183774908,0.115183774908,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.594554414366
 11/08  07:00:00,0.797566014947,5.02050594041,0.0,3.93139105059,0.0,0.108244109375,0.108244109375,0.108244109375,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06235262206
 11/08  08:00:00,1.04285761644,4.65626091569,0.0,3.43652602167,0.0,0.0946188496061,0.0946188496061,0.0946188496061,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19129797945
 11/08  09:00:00,0.993565474271,3.74981380553,0.0,2.56789353283,0.0,0.0707025439222,0.0707025439222,0.0707025439222,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15787850399
 11/08  10:00:00,0.858000339276,2.96426458081,0.0,1.88799779348,0.0,0.0519827809106,0.0519827809106,0.0519827809106,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05580529803
 11/08  11:00:00,0.844133016088,2.40927097292,0.0,1.4537574828,0.0,0.0400267187741,0.0400267187741,0.0400267187741,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.934570780463
 11/08  12:00:00,0.83238381527,1.28479679423,0.0,0.437994067167,0.0,0.012059415383,0.012059415383,0.012059415383,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.825853601137
 11/08  13:00:00,0.807169845095,0.803294904383,0.0,0.0410307749351,0.0,0.001129712011,0.001129712011,0.001129712011,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.74166789845
 11/08  14:00:00,0.782559416027,0.713322025281,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.692013588165
 11/08  15:00:00,0.790523625337,0.664437507819,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.641929227962
 11/08  16:00:00,0.881882292606,0.67218341559,0.0,0.0,0.0,0.0,0.0,0.0,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.648423962823
 11/08  17:00:00,1.17270651978,0.869668697104,0.0,0.132484802332,0.0,0.00364774179154,0.00364774179154,0.00364774179154,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.709080626308
 11/08  18:00:00,1.66121277734,1.37376022579,0.0,0.501240604651,0.0,0.0138008003108,0.0138008003108,0.0138008003108,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.838378641346
 11/08  19:00:00,1.93896859148,1.45432692756,0.0,0.460002824104,0.0,0.0126653887553,0.0126653887553,0.0126653887553,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.95725730393
 11/08  20:00:00,1.84679579398,1.57133930022,0.0,0.556556439174,0.0,0.0153238269355,0.0153238269355,0.0153238269355,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.976522635053
 11/08  21:00:00,1.76377295964,1.79680599915,0.0,0.851216815232,0.0,0.0234367949827,0.0234367949827,0.0234367949827,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.906013622302
 11/08  22:00:00,1.60570189969,1.96135825561,0.0,1.10283145327,0.0,0.0303645724665,0.0303645724665,0.0303645724665,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.819875183798
 11/08  23:00:00,1.2984870507,2.18994784491,0.0,1.47440677769,0.0,0.0405952616907,0.0405952616907,0.0405952616907,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.682093044727
 11/08  24:00:00,1.01288026659,2.54193336813,0.0,1.97980398603,0.0,0.0545105069545,0.0545105069545,0.0545105069545,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.533063672942
 11/09  01:00:00,0.719179736406,2.75553262863,0.0,2.35630275222,0.0,0.0648767547032,0.0648767547032,0.0648767547032,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.375188107703
 11/09  02:00:00,0.60596105256,2.95625858161,0.0,2.63154875033,0.0,0.0724551811536,0.0724551811536,0.0724551811536,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302573695157
 11/09  03:00:00,0.55563664582,3.13285290287,0.0,2.82822010128,0.0,0.0778701894671,0.0778701894671,0.0778701894671,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282753316324
 11/09  04:00:00,0.549687616465,3.34703038161,0.0,3.03736810765,0.0,0.0836287210874,0.0836287210874,0.0836287210874,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288090769725
 11/09  05:00:00,0.551418671888,3.51773918671,0.0,3.15165532419,0.0,0.086775423567,0.086775423567,0.086775423567,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.345327224741
 11/09  06:00:00,0.605677487981,3.72283083972,0.0,3.10317395619,0.0,0.0854405722556,0.0854405722556,0.0854405722556,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.596494143987
 11/09  07:00:00,0.768155935739,3.95569800628,0.0,2.86322648385,0.0,0.0788340301674,0.0788340301674,0.0788340301674,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06570925467
 11/09  08:00:00,1.00944150728,3.44668542063,0.0,2.2228637425,0.0,0.0612027404479,0.0612027404479,0.0612027404479,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19538476356
 11/09  09:00:00,0.963378869471,2.65756931612,0.0,1.47152580765,0.0,0.0405159391221,0.0405159391221,0.0405159391221,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.16200173976
 11/09  10:00:00,0.841053788513,2.35284647882,0.0,1.27250454961,0.0,0.0350362301475,0.0350362301475,0.0350362301475,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05988043991
 11/09  11:00:00,0.844000528374,2.40767154864,0.0,1.4489455719,0.0,0.0398942310608,0.0398942310608,0.0398942310608,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.937783267094
 11/09  12:00:00,0.852572076097,2.02062850669,0.0,1.17122517232,0.0,0.0322476762103,0.0322476762103,0.0322476762103,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.828454208444
 11/09  13:00:00,0.835850911673,1.84641053804,0.0,1.08271783873,0.0,0.0298107785893,0.0298107785893,0.0298107785893,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.743096468317
 11/09  14:00:00,0.810001151719,1.71075372431,0.0,0.996674966739,0.0,0.0274417356916,0.0274417356916,0.0274417356916,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.692770320453
 11/09  15:00:00,0.817721684719,1.65305236655,0.0,0.987824721943,0.0,0.0271980593813,0.0271980593813,0.0271980593813,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.642719364748
 11/09  16:00:00,0.909787466951,1.68645897746,0.0,1.01350690876,0.0,0.0279051743448,0.0279051743448,0.0279051743448,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.649192615926
 11/09  17:00:00,1.1951534806,1.685756502,0.0,0.94775116101,0.0,0.026094702616,0.026094702616,0.026094702616,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.709902072526
 11/09  18:00:00,1.6738280638,1.83309258141,0.0,0.959423729462,0.0,0.0264160867673,0.0264160867673,0.0264160867673,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.839527872153
 11/09  19:00:00,1.94273711783,1.59288923,0.0,0.596874482424,0.0,0.0164339151021,0.0164339151021,0.0164339151021,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.958947948049
 11/09  20:00:00,1.84004420231,1.32767127618,0.0,0.311340812868,0.0,0.00857223526413,0.00857223526413,0.00857223526413,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.978070237321
 11/09  21:00:00,1.74931397838,1.27320338436,0.0,0.326071291507,0.0,0.00897781372742,0.00897781372742,0.00897781372742,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.907556531231
 11/09  22:00:00,1.58841837701,1.33555907717,0.0,0.475099498171,0.0,0.0130810497817,0.0130810497817,0.0130810497817,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.821807960452
 11/09  23:00:00,1.27670765339,1.40083849535,0.0,0.683386109965,0.0,0.0188158643799,0.0188158643799,0.0188158643799,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.684004362897
 11/09  24:00:00,0.985065896566,1.53316635657,0.0,0.969595060666,0.0,0.0266961369259,0.0266961369259,0.0266961369259,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.534505586742
 11/10  01:00:00,0.689105061488,1.66459668474,0.0,1.26400028417,0.0,0.0348020797851,0.0348020797851,0.0348020797851,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.376554631868
 11/10  02:00:00,0.574367323873,1.81007903165,0.0,1.48407474061,0.0,0.0408614524668,0.0408614524668,0.0408614524668,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303868154921
 11/10  03:00:00,0.525392102272,2.03546373628,0.0,1.7297480595,0.0,0.0476256459187,0.0476256459187,0.0476256459187,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283836191518
 11/10  04:00:00,0.516012949122,2.12533764372,0.0,1.81431507884,0.0,0.0499540537451,0.0499540537451,0.0499540537451,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.289451060634
 11/10  05:00:00,0.51755697299,2.28943687042,0.0,1.92180936978,0.0,0.0529137246697,0.0529137246697,0.0529137246697,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.346870862857
 11/10  06:00:00,0.572421686412,2.5173982446,0.0,1.89533399684,0.0,0.0521847706868,0.0521847706868,0.0521847706868,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.598901508232
 11/10  07:00:00,0.736429250705,2.80735798193,0.0,1.71092354255,0.0,0.0471073451327,0.0471073451327,0.0471073451327,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06967217162
 11/10  08:00:00,0.986483933301,2.61732006275,0.0,1.38905207924,0.0,0.0382451664711,0.0382451664711,0.0382451664711,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19983106893
 11/10  09:00:00,0.959213177642,2.51081612747,0.0,1.32022922743,0.0,0.0363502472927,0.0363502472927,0.0363502472927,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.16654513134
 11/10  10:00:00,0.840908795622,2.35090769208,0.0,1.26723845471,0.0,0.0348912372568,0.0348912372568,0.0348912372568,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.06320774807
 11/10  11:00:00,0.845279099392,2.45703771922,0.0,1.49538285784,0.0,0.041172802079,0.041172802079,0.041172802079,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.940712151732
 11/10  12:00:00,0.864460225334,2.45519849141,0.0,1.60299890846,0.0,0.0441358254476,0.0441358254476,0.0441358254476,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.831250457027
 11/10  13:00:00,0.841074358358,2.03861973226,0.0,1.27243173324,0.0,0.0350342252734,0.0350342252734,0.0350342252734,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.745591768029
 11/10  14:00:00,0.816210580786,1.93800195158,0.0,1.22219942258,0.0,0.0336511647591,0.0336511647591,0.0336511647591,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.694494091883
 11/10  15:00:00,0.823753868039,1.87372133027,0.0,1.20691166957,0.0,0.0332302427018,0.0332302427018,0.0332302427018,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.644301380838
 11/10  16:00:00,0.920371157606,2.07284406084,0.0,1.39790313102,0.0,0.0384888650002,0.0384888650002,0.0384888650002,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.651181477058
 11/10  17:00:00,1.20845199904,2.17096309098,0.0,1.43074905057,0.0,0.039393221057,0.039393221057,0.039393221057,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.712110771951
 11/10  18:00:00,1.70227428759,2.86896230432,0.0,1.99258137929,0.0,0.054862310562,0.054862310562,0.054862310562,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.842239945237
 11/10  19:00:00,1.96299974386,2.33145656414,0.0,1.332806508,0.0,0.0366965411405,0.0366965411405,0.0366965411405,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.961583256616
 11/10  20:00:00,1.87009149136,2.42223388803,0.0,1.40264863518,0.0,0.0386195243177,0.0386195243177,0.0386195243177,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.981325026858
 11/10  21:00:00,1.7850455099,2.57380608018,0.0,1.62382896216,0.0,0.044709345248,0.044709345248,0.044709345248,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.910401556404
 11/10  22:00:00,1.64098391023,3.24719507242,0.0,2.38426266719,0.0,0.0656465830043,0.0656465830043,0.0656465830043,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.824280786682
 11/10  23:00:00,1.34459334444,3.86817047081,0.0,3.14897245719,0.0,0.0867015554259,0.0867015554259,0.0867015554259,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.68574999113
 11/10  24:00:00,1.06224172279,4.33677767031,0.0,3.77259611344,0.0,0.103871963149,0.103871963149,0.103871963149,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.535115847701
 11/11  01:00:00,0.779951133153,4.73898724557,0.0,4.3247461873,0.0,0.119074468373,0.119074468373,0.119074468373,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.390199289564
 11/11  02:00:00,0.671519943731,5.20187946035,0.0,4.86927184038,0.0,0.134067048249,0.134067048249,0.134067048249,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.310471483845
 11/11  03:00:00,0.628573486865,5.69258228647,0.0,5.38242324783,0.0,0.148195792085,0.148195792085,0.148195792085,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.288279553371
 11/11  04:00:00,0.622245759803,5.93873065333,0.0,5.62306537322,0.0,0.154821460254,0.154821460254,0.154821460254,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.294093775866
 11/11  05:00:00,0.625180350771,6.11202318601,0.0,5.73364014139,0.0,0.157865946835,0.157865946835,0.157865946835,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.357626406839
 11/11  06:00:00,0.682612863272,6.40474147607,0.0,5.74865135836,0.0,0.158279254947,0.158279254947,0.158279254947,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.632927378179
 11/11  07:00:00,0.853729365939,6.76177285551,0.0,5.58531062974,0.0,0.15378194815,0.15378194815,0.15378194815,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.14969995801
 11/11  08:00:00,1.11598381168,6.64978198694,0.0,5.3238719647,0.0,0.146583682933,0.146583682933,0.146583682933,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.29747310767
 11/11  09:00:00,1.1013589868,6.59714856351,0.0,5.30480677229,0.0,0.146058755561,0.146058755561,0.146058755561,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.2683000225
 11/11  10:00:00,0.997092748426,6.48151404337,0.0,5.30427563456,0.0,0.146044131594,0.146044131594,0.146044131594,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.15677691951
 11/11  11:00:00,1.02878389969,7.35264639293,0.0,6.310956883,0.0,0.17376137309,0.17376137309,0.17376137309,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.02074680028
 11/11  12:00:00,1.02054370351,6.28337361576,0.0,5.36552559172,0.0,0.147730544107,0.147730544107,0.147730544107,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.896898898121
 11/11  13:00:00,0.996953446848,6.02019545385,0.0,5.19744770085,0.0,0.143102807673,0.143102807673,0.143102807673,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.802151521999
 11/11  14:00:00,0.955632714219,5.46777507825,0.0,4.70286297896,0.0,0.129485265678,0.129485265678,0.129485265678,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.743603662175
 11/11  15:00:00,0.955257905449,5.27306640049,0.0,4.56206765532,0.0,0.125608707936,0.125608707936,0.125608707936,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.688490465307
 11/11  16:00:00,1.0397372846,5.10592506506,0.0,4.38727235453,0.0,0.120796019142,0.120796019142,0.120796019142,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.694893257764
 11/11  17:00:00,1.32428512245,5.12763556622,0.0,4.33324342408,0.0,0.119308425213,0.119308425213,0.119308425213,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.766288873669
 11/11  18:00:00,1.81850486569,5.87223311585,0.0,4.9300677174,0.0,0.135740958444,0.135740958444,0.135740958444,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.908024418657
 11/11  19:00:00,2.06622171928,4.9200162193,0.0,3.83565571131,0.0,0.105608201015,0.105608201015,0.105608201015,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.04729370846
 11/11  20:00:00,1.96567342482,4.74564186575,0.0,3.6303951521,0.0,0.0999567035841,0.0999567035841,0.0999567035841,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.07698648766
 11/11  21:00:00,1.87947127779,4.82858940079,0.0,3.78740653885,0.0,0.104279742809,0.104279742809,0.104279742809,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.00160730032
 11/11  22:00:00,1.71963743328,4.8867250607,0.0,3.9477036415,0.0,0.108693248586,0.108693248586,0.108693248586,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.900369800651
 11/11  23:00:00,1.40227067891,4.99468482468,0.0,4.21619428651,0.0,0.116085677975,0.116085677975,0.116085677975,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.745042515678
 11/11  24:00:00,1.09843367595,5.12396500062,0.0,4.52285559015,0.0,0.124529070979,0.124529070979,0.124529070979,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.572043701304
 11/12  01:00:00,0.793935419293,5.24640234576,0.0,4.83265093793,0.0,0.133058754513,0.133058754513,0.133058754513,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.389709639124
 11/12  02:00:00,0.676031913981,5.36554306214,0.0,5.03314514087,0.0,0.138579018499,0.138579018499,0.138579018499,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.310261785153
 11/12  03:00:00,0.623200269229,5.49725302341,0.0,5.18726972076,0.0,0.142822574449,0.142822574449,0.142822574449,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.288103817388
 11/12  04:00:00,0.612849004129,5.59737736198,0.0,5.2817782457,0.0,0.14542470458,0.14542470458,0.14542470458,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.294027612041
 11/12  05:00:00,0.613709143312,5.69586314838,0.0,5.31700959581,0.0,0.146394739376,0.146394739376,0.146394739376,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.358096914798
 11/12  06:00:00,0.669387499433,5.92586519713,0.0,5.26831042031,0.0,0.145053891108,0.145053891108,0.145053891108,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.634392037289
 11/12  07:00:00,0.839947166267,6.26450364608,0.0,5.08474559428,0.0,0.139999748478,0.139999748478,0.139999748478,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.15299578404
 11/12  08:00:00,1.11706692284,6.69297870126,0.0,5.36321021173,0.0,0.147666794091,0.147666794091,0.147666794091,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.30133157496
 11/12  09:00:00,1.09157568043,6.24548140506,0.0,4.9494802483,0.0,0.136275449186,0.136275449186,0.136275449186,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.27195938805
 11/12  10:00:00,0.983323820081,5.98478434764,0.0,4.80419260941,0.0,0.13227520325,0.13227520325,0.13227520325,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.16013024893
 11/12  11:00:00,1.01326795215,6.79227062978,0.0,5.74742268542,0.0,0.158245425545,0.158245425545,0.158245425545,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.02390523471
 11/12  12:00:00,1.00333194634,5.66060085819,0.0,4.74040013666,0.0,0.130518786931,0.130518786931,0.130518786931,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.899251595609
 11/12  13:00:00,0.972752171374,5.1437042134,0.0,4.31846520136,0.0,0.118901532198,0.118901532198,0.118901532198,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.804642781048
 11/12  14:00:00,0.935317382615,4.73270339501,0.0,3.96501670429,0.0,0.109169934074,0.109169934074,0.109169934074,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.746378253609
 11/12  15:00:00,0.931216987938,4.40236108378,0.0,3.68890930521,0.0,0.101567790425,0.101567790425,0.101567790425,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.690943498708
 11/12  16:00:00,1.01501879325,4.21055476007,0.0,3.48950474148,0.0,0.0960775277859,0.0960775277859,0.0960775277859,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.697290565823
 11/12  17:00:00,1.30529127942,4.44068385597,0.0,3.64339318733,0.0,0.10031458219,0.10031458219,0.10031458219,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.769187400172
 11/12  18:00:00,1.81049151105,5.58455220177,0.0,4.63902526815,0.0,0.127727603806,0.127727603806,0.127727603806,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.911385953822
 11/12  19:00:00,2.06465554773,4.86623204804,0.0,3.7787728672,0.0,0.104042029469,0.104042029469,0.104042029469,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.05039238132
 11/12  20:00:00,1.97314013898,5.02046688259,0.0,3.90158379596,0.0,0.107423417745,0.107423417745,0.107423417745,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.08062286063
 11/12  21:00:00,1.89376219922,5.35080652095,0.0,4.30644818394,0.0,0.118570664236,0.118570664236,0.118570664236,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.00478277539
 11/12  22:00:00,1.73934020757,5.604828964,0.0,4.66330203277,0.0,0.12839602288,0.12839602288,0.12839602288,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.902875312692
 11/12  23:00:00,1.42905972021,5.9693187115,0.0,5.1891636038,0.0,0.14287471927,0.14287471927,0.14287471927,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.746707085213
 11/12  24:00:00,1.12292630235,6.01470695705,0.0,5.41241986072,0.0,0.14902169737,0.14902169737,0.14902169737,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.573221387155
 11/13  01:00:00,0.815549217092,6.25610365643,0.0,5.85641112863,0.0,0.161246235389,0.161246235389,0.161246235389,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.375650759089
 11/13  02:00:00,0.700396721674,6.38605498189,0.0,6.06142171576,0.0,0.166890850267,0.166890850267,0.166890850267,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302497130013
 11/13  03:00:00,0.651794219454,6.6247083245,0.0,6.32063208207,0.0,0.174027763101,0.174027763101,0.174027763101,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282196757157
 11/13  04:00:00,0.643552464147,6.75601034666,0.0,6.44650902326,0.0,0.17749356877,0.17749356877,0.17749356877,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287929819162
 11/13  05:00:00,0.642216070948,6.81613772122,0.0,6.44938749775,0.0,0.177572822628,0.177572822628,0.177572822628,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.345993585686
 11/13  06:00:00,0.6957479664,6.99822263969,0.0,6.37450460713,0.0,0.175511050675,0.175511050675,0.175511050675,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.60055529303
 11/13  07:00:00,0.860303233496,7.31292665699,0.0,6.20998654155,0.0,0.170981327924,0.170981327924,0.170981327924,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.07617784768
 11/13  08:00:00,1.09526102477,6.57580123185,0.0,5.33980086716,0.0,0.14702225794,0.14702225794,0.14702225794,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.20756345012
 11/13  09:00:00,1.03681344155,5.33644765796,0.0,4.1386457196,0.0,0.113950511198,0.113950511198,0.113950511198,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17376016965
 11/13  10:00:00,0.892955576667,4.24814556795,0.0,3.15756071235,0.0,0.086938018301,0.086938018301,0.086938018301,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.0701233663
 11/13  11:00:00,0.881797942232,3.78961933873,0.0,2.821735421,0.0,0.0776916449183,0.0776916449183,0.0776916449183,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.94694120808
 11/13  12:00:00,0.860628786599,2.32103889868,0.0,1.46384229253,0.0,0.0403043867122,0.0403043867122,0.0403043867122,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.836247480228
 11/13  13:00:00,0.826371365966,1.50989659943,0.0,0.738423803955,0.0,0.0203312328821,0.0203312328821,0.0203312328821,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.750876564478
 11/13  14:00:00,0.79073365135,1.0185695944,0.0,0.296885583696,0.0,0.00817423532278,0.00817423532278,0.00817423532278,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.700375573589
 11/13  15:00:00,0.801983340986,1.08826340636,0.0,0.416213166739,0.0,0.0114597156487,0.0114597156487,0.0114597156487,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.649541959767
 11/13  16:00:00,0.901002871192,1.37491690052,0.0,0.694453231392,0.0,0.0191205785858,0.0191205785858,0.0191205785858,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.656704216362
 11/13  17:00:00,1.19593081598,1.72250594793,0.0,0.97598373066,0.0,0.0268720379962,0.0268720379962,0.0268720379962,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.718418948805
 11/13  18:00:00,1.69423661135,2.58437558517,0.0,1.70065557703,0.0,0.0468246343138,0.0468246343138,0.0468246343138,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.84957902835
 11/13  19:00:00,1.9578368223,2.15209118108,0.0,1.14529086623,0.0,0.0315336195751,0.0315336195751,0.0315336195751,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.96973351532
 11/13  20:00:00,1.86420294504,2.21617134643,0.0,1.18877853701,0.0,0.032730977999,0.032730977999,0.032730977999,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.989132583428
 11/13  21:00:00,1.78343475623,2.52267626205,0.0,1.56532690964,0.0,0.0430985915759,0.0430985915759,0.0430985915759,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.917773790783
 11/13  22:00:00,1.63007254104,2.8569320443,0.0,1.98796526645,0.0,0.0547352138125,0.0547352138125,0.0547352138125,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.830315159302
 11/13  23:00:00,1.32708911809,3.23670435269,0.0,2.51322461629,0.0,0.0691973290748,0.0691973290748,0.0691973290748,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.690031713904
 11/13  24:00:00,1.03648278011,3.40459976487,0.0,2.83703964476,0.0,0.0781130204694,0.0781130204694,0.0781130204694,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.538494410944
 11/14  01:00:00,0.743264991935,3.63308113707,0.0,3.23107144479,0.0,0.0889620102316,0.0889620102316,0.0889620102316,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377967923579
 11/14  02:00:00,0.633691199806,3.96544698679,0.0,3.63869873145,0.0,0.100185328399,0.100185328399,0.100185328399,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.304612119216
 11/14  03:00:00,0.582683824581,4.11651274609,0.0,3.81056488788,0.0,0.104917368228,0.104917368228,0.104917368228,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284068372946
 11/14  04:00:00,0.57356767438,4.21559638481,0.0,3.90468408925,0.0,0.107508779003,0.107508779003,0.107508779003,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.289340791314
 11/14  05:00:00,0.573854561195,4.33489697856,0.0,3.96651956894,0.0,0.109211312874,0.109211312874,0.109211312874,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347620771839
 11/14  06:00:00,0.629415349907,4.59160715211,0.0,3.96532542546,0.0,0.109178434182,0.109178434182,0.109178434182,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.603118987115
 11/14  07:00:00,0.79235913206,4.84932048639,0.0,3.74227874784,0.0,0.103037226488,0.103037226488,0.103037226488,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0802794708
 11/14  08:00:00,1.05450281321,5.10017314136,0.0,3.85947580302,0.0,0.106264046383,0.106264046383,0.106264046383,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21226042377
 11/14  09:00:00,1.01964333156,4.71742219456,0.0,3.51503287708,0.0,0.0967804012131,0.0967804012131,0.0967804012131,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17834754878
 11/14  10:00:00,0.891323845961,4.19242392287,0.0,3.09829678075,0.0,0.0853062875953,0.0853062875953,0.0853062875953,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07366565282
 11/14  11:00:00,0.900988893666,4.48930756909,0.0,3.51874457149,0.0,0.0968825963525,0.0968825963525,0.0968825963525,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.949620287951
 11/14  12:00:00,0.897158438686,3.64975186108,0.0,2.79058744408,0.0,0.0768340387993,0.0768340387993,0.0768340387993,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.838215291087
 11/14  13:00:00,0.856152160916,2.59243583313,0.0,1.82005264657,0.0,0.0501120278314,0.0501120278314,0.0501120278314,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.75178695556
 11/14  14:00:00,0.835046870919,2.62854667851,0.0,1.9063273893,0.0,0.052487454892,0.052487454892,0.052487454892,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.7009108521
 11/14  15:00:00,0.846587907907,2.7087953473,0.0,2.03623661394,0.0,0.0560642825697,0.0560642825697,0.0560642825697,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.650050453496
 11/14  16:00:00,0.941362567417,2.84077418491,0.0,2.16030434754,0.0,0.0594802748107,0.0594802748107,0.0594802748107,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.656710384607
 11/14  17:00:00,1.22645836756,2.83121045513,0.0,2.08473453249,0.0,0.0573995895722,0.0573995895722,0.0573995895722,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.718372654175
 11/14  18:00:00,1.71913975363,3.48948582931,0.0,2.60512965212,0.0,0.0717277765987,0.0717277765987,0.0717277765987,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.850215197398
 11/14  19:00:00,1.97954011307,2.94179925406,0.0,1.93354736914,0.0,0.0532369103487,0.0532369103487,0.0532369103487,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.971185085399
 11/14  20:00:00,1.88690472496,3.04272028058,0.0,2.0132998427,0.0,0.0554327579152,0.0554327579152,0.0554327579152,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.991160211882
 11/14  21:00:00,1.79864671975,3.07691493945,0.0,2.11782050587,0.0,0.0583105550996,0.0583105550996,0.0583105550996,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.919518871963
 11/14  22:00:00,1.64172123548,3.28164095203,0.0,2.41104208197,0.0,0.0663839082578,0.0663839082578,0.0663839082578,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.83194725151
 11/14  23:00:00,1.33280526524,3.445794896,0.0,2.72083323266,0.0,0.0749134762318,0.0749134762318,0.0749134762318,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.691513640856
 11/14  24:00:00,1.04514174338,3.71978237418,0.0,3.15153039068,0.0,0.0867719837372,0.0867719837372,0.0867719837372,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.539186274341
 11/15  01:00:00,0.753459001721,4.00367659218,0.0,3.60131458386,0.0,0.0991560200174,0.0991560200174,0.0991560200174,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.378320239609
 11/15  02:00:00,0.640461745257,4.21164029273,0.0,3.88460275291,0.0,0.10695587385,0.10695587385,0.10695587385,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.304901403707
 11/15  03:00:00,0.590301272855,4.39343036789,0.0,4.08722814602,0.0,0.112534816502,0.112534816502,0.112534816502,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284322736607
 11/15  04:00:00,0.581986759754,4.52175759958,0.0,4.21046254764,0.0,0.115927864377,0.115927864377,0.115927864377,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.289723547701
 11/15  05:00:00,0.587188601582,4.81982143115,0.0,4.4508076041,0.0,0.122545353262,0.122545353262,0.122545353262,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.348257189267
 11/15  06:00:00,0.643233523644,5.09504800618,0.0,4.46719702735,0.0,0.122996607919,0.122996607919,0.122996607919,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.604688239296
 11/15  07:00:00,0.808464826474,5.43727712326,0.0,4.32723236101,0.0,0.119142920902,0.119142920902,0.119142920902,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0832824945
 11/15  08:00:00,1.0766148883,5.9066571747,0.0,4.66257922001,0.0,0.12837612147,0.12837612147,0.12837612147,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21564104012
 11/15  09:00:00,1.04212402521,5.53718728337,0.0,4.33152440113,0.0,0.119261094865,0.119261094865,0.119261094865,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18162111354
 11/15  10:00:00,0.926350039738,5.46728826787,0.0,4.37043681264,0.0,0.120332481372,0.120332481372,0.120332481372,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07638996593
 11/15  11:00:00,0.959934455652,6.63254010396,0.0,5.65962832214,0.0,0.155828158338,0.155828158338,0.155828158338,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.951969072169
 11/15  12:00:00,0.982305143741,6.74464594773,0.0,5.88308823856,0.0,0.161980743854,0.161980743854,0.161980743854,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.840608583253
 11/15  13:00:00,0.945793064286,5.84877414173,0.0,5.07578127065,0.0,0.139752931202,0.139752931202,0.139752931202,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.752396640081
 11/15  14:00:00,0.916312670404,5.57951916027,0.0,4.85787494841,0.0,0.133753254377,0.133753254377,0.133753254377,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.700335774739
 11/15  15:00:00,0.926370179251,5.60599977321,0.0,4.93390291068,0.0,0.135846553913,0.135846553913,0.135846553913,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.649588582675
 11/15  16:00:00,1.01440506918,5.49324989347,0.0,4.81318439243,0.0,0.132522776572,0.132522776572,0.132522776572,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.656306048268
 11/15  17:00:00,1.2993291649,5.47772607156,0.0,4.73137832832,0.0,0.130270386912,0.130270386912,0.130270386912,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.718244474778
 11/15  18:00:00,1.80565581626,6.63204002049,0.0,5.74736507095,0.0,0.158243839229,0.158243839229,0.158243839229,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.850533969743
 11/15  19:00:00,2.05984078634,5.85878831897,0.0,4.850041856,0.0,0.133537583613,0.133537583613,0.133537583613,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.971679663439
 11/15  20:00:00,1.96191455872,5.76756518534,0.0,4.73763274966,0.0,0.130442591676,0.130442591676,0.130442591676,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.991672209679
 11/15  21:00:00,1.879492288,6.01361645291,0.0,5.05410540244,0.0,0.13915612335,0.13915612335,0.13915612335,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.919935488847
 11/15  22:00:00,1.72073999509,6.15154467579,0.0,5.28097787939,0.0,0.145402667866,0.145402667866,0.145402667866,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.831915177857
 11/15  23:00:00,1.41410839274,6.39813070074,0.0,5.67373653312,0.0,0.156216603729,0.156216603729,0.156216603729,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.690946145131
 11/15  24:00:00,1.12557222865,6.6401816888,0.0,6.07273960767,0.0,0.167202469009,0.167202469009,0.167202469009,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.538376371959
 11/16  01:00:00,0.832664097748,6.87917752958,0.0,6.47801805976,0.0,0.178361116045,0.178361116045,0.178361116045,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377117701107
 11/16  02:00:00,0.719709687807,7.08828395184,0.0,6.76286240064,0.0,0.1862038164,0.1862038164,0.1862038164,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303285415078
 11/16  03:00:00,0.674074229935,7.43455980158,0.0,7.12983485827,0.0,0.196307773582,0.196307773582,0.196307773582,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282845458041
 11/16  04:00:00,0.665286514258,7.5457080439,0.0,7.23588269537,0.0,0.199227618881,0.199227618881,0.199227618881,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288253844297
 11/16  05:00:00,0.666568691882,7.70160988585,0.0,7.3338668154,0.0,0.201925443562,0.201925443562,0.201925443562,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.346986432675
 11/16  06:00:00,0.722729851998,7.98179311054,0.0,7.35447796716,0.0,0.202492936273,0.202492936273,0.202492936273,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.604152403841
 11/16  07:00:00,0.908392496065,9.06784184908,0.0,7.95657300785,0.0,0.219070590493,0.219070590493,0.219070590493,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08450657347
 11/16  08:00:00,1.13598931375,8.06443008955,0.0,6.81903915284,0.0,0.187750546916,0.187750546916,0.187750546916,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21695402213
 11/16  09:00:00,1.10123732637,7.6856568839,0.0,6.47850038416,0.0,0.17837439602,0.17837439602,0.17837439602,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18311473104
 11/16  10:00:00,0.978412618848,7.35987353738,0.0,6.26133285091,0.0,0.172395060482,0.172395060482,0.172395060482,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07807919717
 11/16  11:00:00,0.992739520512,7.82506658938,0.0,6.85109767001,0.0,0.188633223199,0.188633223199,0.188633223199,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.953026209723
 11/16  12:00:00,0.971080879173,6.33681901927,0.0,5.47542657896,0.0,0.150756479287,0.150756479287,0.150756479287,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.840443314388
 11/16  13:00:00,0.934141063175,5.42715420845,0.0,4.65258435808,0.0,0.128100930091,0.128100930091,0.128100930091,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.753973619372
 11/16  14:00:00,0.906315163644,5.21854521194,0.0,4.49476873571,0.0,0.123755747617,0.123755747617,0.123755747617,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.702468039117
 11/16  15:00:00,0.904459517995,4.81196713329,0.0,4.13811477891,0.0,0.113935892657,0.113935892657,0.113935892657,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.651344074527
 11/16  16:00:00,0.998707618136,4.92494009526,0.0,4.24305804652,0.0,0.11682532553,0.11682532553,0.11682532553,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.65812259597
 11/16  17:00:00,1.28918495613,5.11169824706,0.0,4.36294394619,0.0,0.120126178147,0.120126178147,0.120126178147,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.720651032406
 11/16  18:00:00,1.79564804795,6.27118466362,0.0,5.38388616189,0.0,0.148236070915,0.148236070915,0.148236070915,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.853157521935
 11/16  19:00:00,2.04565498561,5.34634572966,0.0,4.33481816059,0.0,0.119351782882,0.119351782882,0.119351782882,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.974460769545
 11/16  20:00:00,1.95186467214,5.40545958044,0.0,4.37262411896,0.0,0.1203927051,0.1203927051,0.1203927051,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.99457523549
 11/16  21:00:00,1.86671045549,5.55176912881,0.0,4.5898733785,0.0,0.126374290831,0.126374290831,0.126374290831,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.922320188688
 11/16  22:00:00,1.70747683963,5.67198493806,0.0,4.79926436178,0.0,0.132139512404,0.132139512404,0.132139512404,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.834068957737
 11/16  23:00:00,1.39879191764,5.84347243399,0.0,5.11744711016,0.0,0.140900128627,0.140900128627,0.140900128627,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.692577301339
 11/16  24:00:00,1.11151382529,6.13075100726,0.0,5.56214294372,0.0,0.153144065653,0.153144065653,0.153144065653,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.539542354376
 11/17  01:00:00,0.817369434992,6.32422122081,0.0,5.92252085415,0.0,0.163066453289,0.163066453289,0.163066453289,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377658597952
 11/17  02:00:00,0.703682757428,6.50667448843,0.0,6.18076947179,0.0,0.170176886022,0.170176886022,0.170176886022,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303768880524
 11/17  03:00:00,0.652983206304,6.66899919512,0.0,6.36381569998,0.0,0.175216749951,0.175216749951,0.175216749951,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283304009874
 11/17  04:00:00,0.644386938522,6.78725653851,0.0,6.47681686271,0.0,0.178328043144,0.178328043144,0.178328043144,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288868171559
 11/17  05:00:00,0.645364473535,6.93226438508,0.0,6.56373646163,0.0,0.180721225214,0.180721225214,0.180721225214,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347771285663
 11/17  06:00:00,0.70401761377,7.30379816454,0.0,6.67485552551,0.0,0.183780698044,0.183780698044,0.183780698044,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.605779899499
 11/17  07:00:00,0.869071292415,7.64298085408,0.0,6.52843960623,0.0,0.179749386843,0.179749386843,0.179749386843,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0877789801
 11/17  08:00:00,1.13452953529,8.0155596006,0.0,6.76602047149,0.0,0.186290768464,0.186290768464,0.186290768464,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.22110221454
 11/17  09:00:00,1.07261599785,6.64942391805,0.0,5.43898298721,0.0,0.149753067496,0.149753067496,0.149753067496,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18639916214
 11/17  10:00:00,0.931486517648,5.65890388857,0.0,4.5569920294,0.0,0.125468959282,0.125468959282,0.125468959282,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.08145036987
 11/17  11:00:00,0.939189442502,5.8838521147,0.0,4.90617615267,0.0,0.135083145189,0.135083145189,0.135083145189,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.956733252384
 11/17  12:00:00,0.912000538456,4.19466555295,0.0,3.32964770838,0.0,0.0916761385696,0.0916761385696,0.0916761385696,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.84406871865
 11/17  13:00:00,0.879996318105,3.46425660312,0.0,2.68606472541,0.0,0.0739561850204,0.0739561850204,0.0739561850204,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.75759564671
 11/17  14:00:00,0.851509214749,3.23147739934,0.0,2.50423439392,0.0,0.0689497987218,0.0689497987218,0.0689497987218,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.705934568306
 11/17  15:00:00,0.862258498762,3.28298052762,0.0,2.60538740654,0.0,0.0717348734245,0.0717348734245,0.0717348734245,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.655084841232
 11/17  16:00:00,0.967126657633,3.78163566256,0.0,3.09604777309,0.0,0.0852443650268,0.0852443650268,0.0852443650268,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.661828436704
 11/17  17:00:00,1.2657374704,4.26336010374,0.0,3.51133884641,0.0,0.0966786924148,0.0966786924148,0.0966786924148,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.723917988868
 11/17  18:00:00,1.78292219064,5.81233389637,0.0,4.92168713956,0.0,0.135510213608,0.135510213608,0.135510213608,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.856505777013
 11/17  19:00:00,2.05349373793,5.63456846822,0.0,4.61951911035,0.0,0.127190535209,0.127190535209,0.127190535209,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.977982558352
 11/17  20:00:00,1.96686038883,5.95328064329,0.0,4.91726369997,0.0,0.135388421786,0.135388421786,0.135388421786,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.997756717321
