Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/17  21:00:00,1.88742313386,6.30676460836,0.0,5.34215115923,0.0,0.147086969201,0.147086969201,0.147086969201,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.925037887512
 11/17  22:00:00,1.73491616203,6.67063447009,0.0,5.79585167841,0.0,0.1595788348,0.1595788348,0.1595788348,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.836131173128
 11/17  23:00:00,1.43190473934,7.04745590282,0.0,6.32009408688,0.0,0.174012950326,0.174012950326,0.174012950326,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.693913793455
 11/17  24:00:00,1.14278075925,7.26720531314,0.0,6.69774787454,0.0,0.18441099961,0.18441099961,0.18441099961,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.540391729438
 11/18  01:00:00,0.852826394469,7.38750332793,0.0,6.97155211329,0.0,0.191949729689,0.191949729689,0.191949729689,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.39190944593
 11/18  02:00:00,0.736817513677,7.57371988279,0.0,7.24085846614,0.0,0.199364618195,0.199364618195,0.199364618195,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.310725280536
 11/18  03:00:00,0.684744542532,7.73275477445,0.0,7.42253782611,0.0,0.204366847751,0.204366847751,0.204366847751,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.288337463074
 11/18  04:00:00,0.669490588496,7.65482452927,0.0,7.33898227423,0.0,0.202066288947,0.202066288947,0.202066288947,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.294270750803
 11/18  05:00:00,0.667565981851,7.65342132657,0.0,7.27307255638,0.0,0.200251577915,0.200251577915,0.200251577915,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.359592132409
 11/18  06:00:00,0.716959711293,7.66073170191,0.0,6.99611777207,0.0,0.192626102968,0.192626102968,0.192626102968,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.64145119031
 11/18  07:00:00,0.901235754309,8.50812675956,0.0,7.31072729365,0.0,0.20128833652,0.20128833652,0.20128833652,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.17063719816
 11/18  08:00:00,1.14673188949,7.79096528622,0.0,6.44063220791,0.0,0.177331760739,0.177331760739,0.177331760739,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.32189616374
 11/18  09:00:00,1.11442497736,7.09569313439,0.0,5.77935932432,0.0,0.159124746118,0.159124746118,0.159124746118,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.29229204136
 11/18  10:00:00,0.99982226432,6.60261119824,0.0,5.40341076922,0.0,0.148773647488,0.148773647488,0.148773647488,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.17873893973
 11/18  11:00:00,0.994288360039,6.11864123361,0.0,5.0580900373,0.0,0.139265833436,0.139265833436,0.139265833436,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.03960848666
 11/18  12:00:00,0.975577327941,4.66636762328,0.0,3.7323613713,0.0,0.102764168535,0.102764168535,0.102764168535,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.913057126062
 11/18  13:00:00,0.927626864036,3.51709810316,0.0,2.67952863062,0.0,0.0737762248611,0.0737762248611,0.0737762248611,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.81697324154
 11/18  14:00:00,0.891962404155,3.16925887429,0.0,2.39037790591,0.0,0.0658149556137,0.0658149556137,0.0658149556137,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.75757253126
 11/18  15:00:00,0.883685816473,2.68633770527,0.0,1.96259252732,0.0,0.0540366189603,0.0540366189603,0.0540366189603,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.701236898092
 11/18  16:00:00,0.970521848667,2.60491090643,0.0,1.87339010289,0.0,0.0515805832057,0.0515805832057,0.0515805832057,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.707761350773
 11/18  17:00:00,1.25679080138,2.69100783945,0.0,1.88187150794,0.0,0.0518141041463,0.0518141041463,0.0518141041463,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.781033063042
 11/18  18:00:00,1.74604990349,3.25871409701,0.0,2.29852691931,0.0,0.0632859962424,0.0632859962424,0.0632859962424,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.9260461979
 11/18  19:00:00,2.00464081574,2.70454467152,0.0,1.59905720763,0.0,0.0440272974761,0.0440272974761,0.0440272974761,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.06842066437
 11/18  20:00:00,1.91318236407,2.86077965829,0.0,1.72393679926,0.0,0.0474656428354,0.0474656428354,0.0474656428354,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.09858263304
 11/18  21:00:00,1.82636509168,2.91951912917,0.0,1.8586070319,0.0,0.051173556702,0.051173556702,0.051173556702,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.02133653566
 11/18  22:00:00,1.67325085244,3.2195763235,0.0,2.26295802499,0.0,0.0623066677456,0.0623066677456,0.0623066677456,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.917966679968
 11/18  23:00:00,1.36416320463,3.62455913722,0.0,2.83214314298,0.0,0.0779782036913,0.0779782036913,0.0779782036913,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.758967971759
 11/18  24:00:00,1.07028358821,4.11116749035,0.0,3.50045350599,0.0,0.0963789832372,0.0963789832372,0.0963789832372,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.581648275192
 11/19  01:00:00,0.771267703556,4.42821823743,0.0,4.00936683221,0.0,0.110391038776,0.110391038776,0.110391038776,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.394809636509
 11/19  02:00:00,0.665972471218,5.00306524776,0.0,4.66778943256,0.0,0.128519575736,0.128519575736,0.128519575736,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.313139679088
 11/19  03:00:00,0.621262907189,5.42899369043,0.0,5.11690535795,0.0,0.140885212409,0.140885212409,0.140885212409,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.290208847214
 11/19  04:00:00,0.616438463683,5.72991535365,0.0,5.41214625601,0.0,0.149014164134,0.149014164134,0.149014164134,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.296197593401
 11/19  05:00:00,0.621192881908,5.97122071095,0.0,5.58881656168,0.0,0.153878477972,0.153878477972,0.153878477972,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.361647511482
 11/19  06:00:00,0.685074489812,6.50542987714,0.0,5.83805683829,0.0,0.160740881486,0.160740881486,0.160740881486,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.64421029932
 11/19  07:00:00,0.878123861381,7.67297015515,0.0,6.47131081597,0.0,0.178176443592,0.178176443592,0.178176443592,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.17489707143
 11/19  08:00:00,1.12370767453,6.95903812338,0.0,5.60440016568,0.0,0.154307545779,0.154307545779,0.154307545779,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.32620104312
 11/19  09:00:00,1.07922224197,5.82140558343,0.0,4.50080735814,0.0,0.123922010728,0.123922010728,0.123922010728,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.29655645659
 11/19  10:00:00,0.943007288958,4.54308155551,0.0,3.33990923579,0.0,0.0919586721261,0.0919586721261,0.0919586721261,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.18271083041
 11/19  11:00:00,0.931944170717,3.85835862317,0.0,2.7937692408,0.0,0.0769216441147,0.0769216441147,0.0769216441147,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.04364667272
 11/19  12:00:00,0.914046659824,2.43557904885,0.0,1.4975874019,0.0,0.0412335004185,0.0412335004185,0.0412335004185,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.917042521025
 11/19  13:00:00,0.879756620804,1.78250645432,0.0,0.940896875785,0.0,0.0259059816289,0.0259059816289,0.0259059816289,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.821013347541
 11/19  14:00:00,0.852111195136,1.72541240223,0.0,0.942994880647,0.0,0.0259637465943,0.0259637465943,0.0259637465943,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.761109084465
 11/19  15:00:00,0.864014960331,1.97565417693,0.0,1.24815339303,0.0,0.0343657628185,0.0343657628185,0.0343657628185,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.704992504042
 11/19  16:00:00,0.956870341576,2.11249876915,0.0,1.37757177971,0.0,0.0379290761148,0.0379290761148,0.0379290761148,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.711167536674
 11/19  17:00:00,1.2495667479,2.43181504689,0.0,1.61949622149,0.0,0.0445900506652,0.0445900506652,0.0445900506652,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.784215556937
 11/19  18:00:00,1.75735841002,3.67297491789,0.0,2.70924821992,0.0,0.074594502777,0.074594502777,0.074594502777,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.929585718174
 11/19  19:00:00,2.01797938691,3.19203764991,0.0,2.08350979936,0.0,0.0573658686463,0.0573658686463,0.0573658686463,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.07146105103
 11/19  20:00:00,1.92733023222,3.37808758579,0.0,2.2377827954,0.0,0.06161351098,0.06161351098,0.06161351098,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.1020445644
 11/19  21:00:00,1.84143889594,3.47008502431,0.0,2.40608272808,0.0,0.0662473609547,0.0662473609547,0.0662473609547,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.02442673461
 11/19  22:00:00,1.68501155209,3.64891617547,0.0,2.69010283346,0.0,0.0740673673994,0.0740673673994,0.0740673673994,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.920161723455
 11/19  23:00:00,1.37269711367,3.93586368437,0.0,3.14209195987,0.0,0.0865121127339,0.0865121127339,0.0865121127339,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.760323702009
 11/19  24:00:00,1.07108237071,4.14102550968,0.0,3.52946502808,0.0,0.0971777657367,0.0971777657367,0.0971777657367,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.582494772435
 11/20  01:00:00,0.759205866609,4.21464963162,0.0,3.8100388583,0.0,0.104902884906,0.104902884906,0.104902884906,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380569004611
 11/20  02:00:00,0.644653176316,4.36443310521,0.0,4.03683417365,0.0,0.11114730491,0.11114730491,0.11114730491,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.305462795438
 11/20  03:00:00,0.595655692623,4.58828843227,0.0,4.28169894057,0.0,0.11788923627,0.11788923627,0.11788923627,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284710006443
 11/20  04:00:00,0.587781559495,4.73288061897,0.0,4.42092780043,0.0,0.121722664118,0.121722664118,0.121722664118,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.290381314292
 11/20  05:00:00,0.591300673207,4.97093316254,0.0,4.60015671584,0.0,0.126657424887,0.126657424887,0.126657424887,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.350019808917
 11/20  06:00:00,0.653096463087,5.45925845487,0.0,4.82541579861,0.0,0.132859547362,0.132859547362,0.132859547362,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.610679916733
 11/20  07:00:00,0.837885298741,6.51988968232,0.0,5.39577440033,0.0,0.148563393169,0.148563393169,0.148563393169,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09735301424
 11/20  08:00:00,1.0729834394,5.79100334952,0.0,4.53068617008,0.0,0.124744672566,0.124744672566,0.124744672566,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23188026487
 11/20  09:00:00,1.03130731517,5.15973787572,0.0,3.9386649902,0.0,0.108444384825,0.108444384825,0.108444384825,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.19703111682
 11/20  10:00:00,0.886813813023,4.04538604974,0.0,2.93449384281,0.0,0.0807962546572,0.0807962546572,0.0807962546572,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09043071763
 11/20  11:00:00,0.884574950625,3.90794148181,0.0,2.92259546786,0.0,0.0804686533113,0.0804686533113,0.0804686533113,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.964403304302
 11/20  12:00:00,0.864057397461,2.46028890722,0.0,1.58836833035,0.0,0.043732997574,0.043732997574,0.043732997574,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.850971450941
 11/20  13:00:00,0.831491309129,1.70861727928,0.0,0.924378484024,0.0,0.0254511760445,0.0254511760445,0.0254511760445,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.763642564259
 11/20  14:00:00,0.810409618724,1.74428046091,0.0,1.01151035631,0.0,0.0278502026976,0.0278502026976,0.0278502026976,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.711461667482
 11/20  15:00:00,0.812970332115,1.49792814007,0.0,0.815257131784,0.0,0.0224467067778,0.0224467067778,0.0224467067778,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.660162728433
 11/20  16:00:00,0.912015323115,1.78511877311,0.0,1.09442192424,0.0,0.0301330305088,0.0301330305088,0.0301330305088,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.666937396102
 11/20  17:00:00,1.20612253109,2.1041625564,0.0,1.3461435277,0.0,0.0370637531019,0.0370637531019,0.0370637531019,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.729915760239
 11/20  18:00:00,1.71514951643,3.35869409089,0.0,2.46020552723,0.0,0.0677375393968,0.0677375393968,0.0677375393968,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.864347583872
 11/20  19:00:00,1.98044176391,2.99020014031,0.0,1.96629503614,0.0,0.0541385611902,0.0541385611902,0.0541385611902,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.986838304647
 11/20  20:00:00,1.88928206075,3.14469182188,0.0,2.09964390982,0.0,0.0578100937042,0.0578100937042,0.0578100937042,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00678768607
 11/20  21:00:00,1.82065156276,3.89099344771,0.0,2.91702928821,0.0,0.0803153981018,0.0803153981018,0.0803153981018,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.934388597885
 11/20  22:00:00,1.66046382031,3.97462211011,0.0,3.09176670219,0.0,0.0851264930825,0.0851264930825,0.0851264930825,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.844203789378
 11/20  23:00:00,1.35514734109,4.26623081521,0.0,3.53229020297,0.0,0.0972555520816,0.0972555520816,0.0972555520816,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.700492589745
 11/20  24:00:00,1.06439147446,4.42504609419,0.0,3.85067439891,0.0,0.106021714818,0.106021714818,0.106021714818,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.545305986117
 11/21  01:00:00,0.769996037085,4.60712032754,0.0,4.20193436089,0.0,0.115693055382,0.115693055382,0.115693055382,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.381144197951
 11/21  02:00:00,0.652244187085,4.64029115971,0.0,4.31253723012,0.0,0.118738315678,0.118738315678,0.118738315678,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.30561779347
 11/21  03:00:00,0.607051528868,5.00239262386,0.0,4.69559202802,0.0,0.129285072515,0.129285072515,0.129285072515,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284921110578
 11/21  04:00:00,0.599364157326,5.15382502379,0.0,4.8416040083,0.0,0.133305261949,0.133305261949,0.133305261949,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.290649511252
 11/21  05:00:00,0.601874277017,5.35527320052,0.0,4.98418658711,0.0,0.137231028696,0.137231028696,0.137231028696,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.350329975623
 11/21  06:00:00,0.66268948401,5.80864781432,0.0,5.17383121652,0.0,0.142452568284,0.142452568284,0.142452568284,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.611653858265
 11/21  07:00:00,0.82823382698,6.17191449643,0.0,5.04523606686,0.0,0.138911921408,0.138911921408,0.138911921408,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09991616182
 11/21  08:00:00,1.08158181001,6.10649613154,0.0,4.84297621053,0.0,0.133343043184,0.133343043184,0.133343043184,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23508300644
 11/21  09:00:00,1.04364297539,5.61129586693,0.0,4.38669218025,0.0,0.120780045038,0.120780045038,0.120780045038,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20056191797
 11/21  10:00:00,0.921943682683,5.32501534241,0.0,4.21039934925,0.0,0.115926124318,0.115926124318,0.115926124318,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09415450386
 11/21  11:00:00,0.938187412491,5.85794159317,0.0,4.86978274666,0.0,0.134081115177,0.134081115177,0.134081115177,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.967216136856
 11/21  12:00:00,0.926386072634,4.7261318045,0.0,3.85212565799,0.0,0.106061672747,0.106061672747,0.106061672747,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.85305702059
 11/21  13:00:00,0.901980470674,4.26944334708,0.0,3.48452203793,0.0,0.0959403375901,0.0959403375901,0.0959403375901,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.764325078151
 11/21  14:00:00,0.87407440073,4.05760964319,0.0,3.32379465207,0.0,0.0915149847034,0.0915149847034,0.0915149847034,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.712506553998
 11/21  15:00:00,0.889782044725,4.28775522259,0.0,3.60503369589,0.0,0.099258419388,0.099258419388,0.099258419388,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.660213246845
 11/21  16:00:00,0.98647683476,4.48929587274,0.0,3.79883994924,0.0,0.104594542153,0.104594542153,0.104594542153,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.666696470734
 11/21  17:00:00,1.28742867367,5.05700739736,0.0,4.29915633514,0.0,0.118369895686,0.118369895686,0.118369895686,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.72974779376
 11/21  18:00:00,1.79557112671,6.27917217251,0.0,5.38109240761,0.0,0.148159149682,0.148159149682,0.148159149682,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.86393878511
 11/21  19:00:00,2.04871538341,5.47008502151,0.0,4.44597081911,0.0,0.122412180683,0.122412180683,0.122412180683,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.987047402882
 11/21  20:00:00,1.95248826582,5.44025625031,0.0,4.39527283978,0.0,0.12101629878,0.12101629878,0.12101629878,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00672318453
 11/21  21:00:00,1.870754107,5.7101331154,0.0,4.73673749375,0.0,0.13041794234,0.13041794234,0.13041794234,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.933820060023
 11/21  22:00:00,1.70932195431,5.74930776337,0.0,4.86627833022,0.0,0.133984627081,0.133984627081,0.133984627081,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.844377814603
 11/21  23:00:00,1.39763803028,5.80916133521,0.0,5.07553829445,0.0,0.139746241269,0.139746241269,0.139746241269,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.700175018266
 11/21  24:00:00,1.10889768893,6.04070824303,0.0,5.46712571709,0.0,0.150527929293,0.150527929293,0.150527929293,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.544516816767
 11/22  01:00:00,0.811914443901,6.12866946326,0.0,5.72439734168,0.0,0.157611462198,0.157611462198,0.157611462198,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380230352876
 11/22  02:00:00,0.695511253648,6.21110316541,0.0,5.88398309683,0.0,0.162005382242,0.162005382242,0.162005382242,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.304983932455
 11/22  03:00:00,0.642301460387,6.28186886203,0.0,5.97585814235,0.0,0.164535004034,0.164535004034,0.164535004034,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284131234412
 11/22  04:00:00,0.634361807203,6.42417951947,0.0,6.11270733495,0.0,0.168302911826,0.168302911826,0.168302911826,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.289900680276
 11/22  05:00:00,0.634122451728,6.52607134636,0.0,6.15542986483,0.0,0.169479203407,0.169479203407,0.169479203407,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.34988484375
 11/22  06:00:00,0.686297464118,6.66647491397,0.0,6.03126542018,0.0,0.166060548393,0.166060548393,0.166060548393,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.612046754259
 11/22  07:00:00,0.850353064537,6.9771718412,0.0,5.84859962245,0.0,0.161031158965,0.161031158965,0.161031158965,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10180995099
 11/22  08:00:00,1.11664891102,7.38270802243,0.0,6.11660197961,0.0,0.168410144186,0.168410144186,0.168410144186,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23766912825
 11/22  09:00:00,1.08044326284,6.95028372225,0.0,5.72326672085,0.0,0.157580332493,0.157580332493,0.157580332493,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20297523269
 11/22  10:00:00,0.961110364006,6.7491430719,0.0,5.63292054994,0.0,0.155092805641,0.155092805641,0.155092805641,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09576103266
 11/22  11:00:00,0.975723275661,7.22233934768,0.0,6.23307315938,0.0,0.171616978347,0.171616978347,0.171616978347,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.968323478653
 11/22  12:00:00,0.95109270415,5.6240918453,0.0,4.7494625255,0.0,0.130768304263,0.130768304263,0.130768304263,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.853680193881
 11/22  13:00:00,0.937093027188,5.54562041987,0.0,4.75979873649,0.0,0.131052894104,0.131052894104,0.131052894104,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.765225452386
 11/22  14:00:00,0.913247399549,5.48089724225,0.0,4.74654530215,0.0,0.130687983522,0.130687983522,0.130687983522,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.713043502987
 11/22  15:00:00,0.915005619561,5.20402524561,0.0,4.5211457776,0.0,0.124481994223,0.124481994223,0.124481994223,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.660371188146
 11/22  16:00:00,1.00424589135,5.13474701914,0.0,4.44420633871,0.0,0.122363598742,0.122363598742,0.122363598742,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.666781227663
 11/22  17:00:00,1.29459851883,5.31812070312,0.0,4.55956279275,0.0,0.125539740842,0.125539740842,0.125539740842,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.730454641904
 11/22  18:00:00,1.81107289262,6.84398008431,0.0,5.94411153247,0.0,0.163660915583,0.163660915583,0.163660915583,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.865727572042
 11/22  19:00:00,2.06347405012,6.00794791898,0.0,4.98200082158,0.0,0.137170847391,0.137170847391,0.137170847391,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.988880297877
 11/22  20:00:00,1.97301310268,6.18853017588,0.0,5.14072827756,0.0,0.141541135639,0.141541135639,0.141541135639,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00954167233
 11/22  21:00:00,1.8889010781,6.37122940729,0.0,5.39582961614,0.0,0.148564913442,0.148564913442,0.148564913442,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.935824229529
 11/22  22:00:00,1.73640228949,6.73443586889,0.0,5.84982734748,0.0,0.161064962268,0.161064962268,0.161064962268,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.84595690286
 11/22  23:00:00,1.43119743092,7.02942992573,0.0,6.29440487404,0.0,0.173305641913,0.173305641913,0.173305641913,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.701577029201
 11/22  24:00:00,1.14317653292,7.28649720557,0.0,6.71212224634,0.0,0.184806773282,0.184806773282,0.184806773282,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.545309250061
 11/23  01:00:00,0.850514530538,7.5306170988,0.0,7.12634000657,0.0,0.196211548835,0.196211548835,0.196211548835,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380235323521
 11/23  02:00:00,0.730279210622,7.47323915799,0.0,7.14674405154,0.0,0.196773339216,0.196773339216,0.196773339216,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.304358970333
 11/23  03:00:00,0.680979196823,7.68578404682,0.0,7.38062102283,0.0,0.20321274047,0.20321274047,0.20321274047,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283283538723
 11/23  04:00:00,0.671013772214,7.75483772871,0.0,7.44389485234,0.0,0.204954876837,0.204954876837,0.204954876837,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.289371372127
 11/23  05:00:00,0.664077233053,7.61347171978,0.0,7.24337783636,0.0,0.199433984732,0.199433984732,0.199433984732,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.349337245643
 11/23  06:00:00,0.710188953563,7.53451332936,0.0,6.89899659125,0.0,0.189952037838,0.189952037838,0.189952037838,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.612353998583
 11/23  07:00:00,0.890623771259,8.44187032937,0.0,7.31121866863,0.0,0.201301865687,0.201301865687,0.201301865687,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10388939299
 11/23  08:00:00,1.12971058006,7.85930125348,0.0,6.59099757569,0.0,0.181471813231,0.181471813231,0.181471813231,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23986676321
 11/23  09:00:00,1.07597401422,6.79017514242,0.0,5.560945056,0.0,0.153111083869,0.153111083869,0.153111083869,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20518831772
 11/23  10:00:00,0.927160922529,5.51841963115,0.0,4.39988781341,0.0,0.121143364164,0.121143364164,0.121143364164,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09807032844
 11/23  11:00:00,0.919841467411,5.19537380528,0.0,4.20346395373,0.0,0.115735170097,0.115735170097,0.115735170097,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.970967141904
 11/23  12:00:00,0.895444609891,3.6057504753,0.0,2.72834173643,0.0,0.0751202100043,0.0751202100043,0.0751202100043,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.856459612952
 11/23  13:00:00,0.859945991594,2.74665365333,0.0,1.95784335005,0.0,0.0539058585103,0.0539058585103,0.0539058585103,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.76821407228
 11/23  14:00:00,0.821192405558,2.14042922945,0.0,1.40313768738,0.0,0.0386329895313,0.0386329895313,0.0386329895313,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.715983104945
 11/23  15:00:00,0.828834541572,2.07733918062,0.0,1.3914400894,0.0,0.0383109162348,0.0383109162348,0.0383109162348,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.663390811361
 11/23  16:00:00,0.928157859392,2.37507137399,0.0,1.68071362196,0.0,0.0462755667859,0.0462755667859,0.0462755667859,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.670598299257
 11/23  17:00:00,1.22668887337,2.85552822654,0.0,2.0931064291,0.0,0.0576300953858,0.0576300953858,0.0576300953858,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.734318528979
 11/23  18:00:00,1.73236489391,3.98920019194,0.0,3.08546247068,0.0,0.084952916881,0.084952916881,0.084952916881,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.869596741472
 11/23  19:00:00,1.99550706656,3.54379447735,0.0,2.51346195678,0.0,0.069203863838,0.069203863838,0.069203863838,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.993265721047
 11/23  20:00:00,1.90733732053,3.80743206211,0.0,2.75540510677,0.0,0.0758653534869,0.0758653534869,0.0758653534869,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01376672935
 11/23  21:00:00,1.82701970686,4.1280065787,0.0,3.14831822289,0.0,0.0866835422068,0.0866835422068,0.0866835422068,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.940112794188
 11/23  22:00:00,1.66836084919,4.26690229049,0.0,3.37858423763,0.0,0.0930235219655,0.0930235219655,0.0930235219655,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.84966643431
 11/23  23:00:00,1.3675707149,4.72162620994,0.0,3.98350312229,0.0,0.109678925885,0.109678925885,0.109678925885,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.704675065161
 11/23  24:00:00,1.0913854637,5.40820492807,0.0,4.83108735951,0.0,0.133015704063,0.133015704063,0.133015704063,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.548051859398
 11/24  01:00:00,0.793794921629,5.47302900653,0.0,5.06630215189,0.0,0.139491939926,0.139491939926,0.139491939926,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.382685085932
 11/24  02:00:00,0.683089548673,5.76090765224,0.0,5.43283078882,0.0,0.149583677266,0.149583677266,0.149583677266,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.305940727301
 11/24  03:00:00,0.633635389772,5.96784828105,0.0,5.66110925989,0.0,0.155868933419,0.155868933419,0.155868933419,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284859535899
 11/24  04:00:00,0.636852576029,6.51560942966,0.0,6.20317125331,0.0,0.170793680652,0.170793680652,0.170793680652,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.290866672109
 11/24  05:00:00,0.645690617742,6.94743777803,0.0,6.57558191379,0.0,0.181047369422,0.181047369422,0.181047369422,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.351099226458
 11/24  06:00:00,0.703974272787,7.31120276834,0.0,6.67328139505,0.0,0.183737357062,0.183737357062,0.183737357062,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.614758633753
 11/24  07:00:00,0.892816490526,8.52523780318,0.0,7.39085752336,0.0,0.203494584954,0.203494584954,0.203494584954,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10761801206
 11/24  08:00:00,1.1444741075,8.40000513704,0.0,7.12720411817,0.0,0.196235340666,0.196235340666,0.196235340666,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.24436410429
 11/24  09:00:00,1.06354020079,6.34159144894,0.0,5.10935297283,0.0,0.140677270439,0.140677270439,0.140677270439,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20819670741
 11/24  10:00:00,0.916444501099,5.13235106357,0.0,4.01067085234,0.0,0.110426942733,0.110426942733,0.110426942733,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10121872193
 11/24  11:00:00,0.931613729861,5.62588828039,0.0,4.63102871923,0.0,0.127507432548,0.127507432548,0.127507432548,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.973916851504
 11/24  12:00:00,0.900438366059,3.78900344459,0.0,2.90971334565,0.0,0.0801139661719,0.0801139661719,0.0801139661719,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.858340973013
 11/24  13:00:00,0.872859552771,3.21742329471,0.0,2.42685971626,0.0,0.0668194196871,0.0668194196871,0.0668194196871,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.769967347456
 11/24  14:00:00,0.851097545934,3.22740707218,0.0,2.48928271567,0.0,0.0685381299066,0.0685381299066,0.0685381299066,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.716815919401
 11/24  15:00:00,0.867206541451,3.47226048603,0.0,2.78509871701,0.0,0.0766829161138,0.0766829161138,0.0766829161138,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.66465348917
 11/24  16:00:00,0.977491733436,4.16787882474,0.0,3.47250397461,0.0,0.0956094408301,0.0956094408301,0.0956094408301,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.671615397366
 11/24  17:00:00,1.27209279083,4.50524564322,0.0,3.74216202937,0.0,0.103034012845,0.103034012845,0.103034012845,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.73498034538
 11/24  18:00:00,1.77866917078,5.67192914104,0.0,4.7672188334,0.0,0.131257193745,0.131257193745,0.131257193745,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.870569327846
 11/24  19:00:00,2.03601555763,5.01617215441,0.0,3.98471725352,0.0,0.109712354906,0.109712354906,0.109712354906,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.994388101362
 11/24  20:00:00,1.94976664586,5.3496713405,0.0,4.29642448277,0.0,0.118294678817,0.118294678817,0.118294678817,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01498663174
 11/24  21:00:00,1.86805561734,5.61919333075,0.0,4.6387292219,0.0,0.127719452681,0.127719452681,0.127719452681,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.940888547241
 11/24  22:00:00,1.71607112072,6.0004298199,0.0,5.11140587182,0.0,0.140733793491,0.140733793491,0.140733793491,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.850372329536
 11/24  23:00:00,1.41320586731,6.37943730459,0.0,5.64095710133,0.0,0.155314078299,0.155314078299,0.155314078299,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.705032180769
 11/24  24:00:00,1.12353622159,6.57554517971,0.0,5.99879248975,0.0,0.165166461952,0.165166461952,0.165166461952,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.547686980794
 11/25  01:00:00,0.837476705556,6.83421811506,0.0,6.41405637546,0.0,0.176600040776,0.176600040776,0.176600040776,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.396119970897
 11/25  02:00:00,0.726083982105,7.18647758382,0.0,6.85102007027,0.0,0.188631086623,0.188631086623,0.188631086623,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.31332137743
 11/25  03:00:00,0.680287913524,7.57272319853,0.0,7.26067450164,0.0,0.199910218743,0.199910218743,0.199910218743,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.290169211619
 11/25  04:00:00,0.670701406601,7.70061700495,0.0,7.38295879628,0.0,0.203277107052,0.203277107052,0.203277107052,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.29608670442
 11/25  05:00:00,0.679327232772,8.08407414,0.0,7.7002373867,0.0,0.212012828836,0.212012828836,0.212012828836,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.363080115525
 11/25  06:00:00,0.737663513918,8.42250943325,0.0,7.7480731886,0.0,0.213329905593,0.213329905593,0.213329905593,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.651273505117
 11/25  07:00:00,0.93133540775,9.62293134555,0.0,8.40393697357,0.0,0.231387989961,0.231387989961,0.231387989961,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.19223210423
 11/25  08:00:00,1.19838655697,9.69271156119,0.0,8.31671302764,0.0,0.228986428218,0.228986428218,0.228986428218,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.34756161898
 11/25  09:00:00,1.14597501497,8.26574438606,0.0,6.92524648811,0.0,0.190674783724,0.190674783724,0.190674783724,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.31645612924
 11/25  10:00:00,1.02479005754,7.53162616315,0.0,6.31023294544,0.0,0.173741440711,0.173741440711,0.173741440711,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.20093172841
 11/25  11:00:00,1.04158111775,7.85575834119,0.0,6.77574770473,0.0,0.186558591147,0.186558591147,0.186558591147,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.05906792681
 11/25  12:00:00,1.02688488491,6.54593567696,0.0,5.59583524945,0.0,0.154071725501,0.154071725501,0.154071725501,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.929151301596
 11/25  13:00:00,0.993779279486,5.93352459084,0.0,5.08216296866,0.0,0.139928640311,0.139928640311,0.139928640311,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.83076539118
 11/25  14:00:00,0.961695819847,5.71385395964,0.0,4.92307301478,0.0,0.135548371305,0.135548371305,0.135548371305,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.769472507737
 11/25  15:00:00,0.96390889698,5.61067414646,0.0,4.87626887032,0.0,0.134259699467,0.134259699467,0.134259699467,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.711896996278
 11/25  16:00:00,1.05746326757,5.77331111812,0.0,5.03107432403,0.0,0.138522002109,0.138522002109,0.138522002109,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.718477341327
 11/25  17:00:00,1.35257188677,6.18169583309,0.0,5.36060955745,0.0,0.147595189536,0.147595189536,0.147595189536,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.792983007177
 11/25  18:00:00,1.86588834154,7.62571744881,0.0,6.65102023818,0.0,0.183124434291,0.183124434291,0.183124434291,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.940556230836
 11/25  19:00:00,2.11284373876,6.65132368626,0.0,5.52895238298,0.0,0.152230220492,0.152230220492,0.152230220492,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.08530450375
 11/25  20:00:00,2.01725873651,6.6582349524,0.0,5.50395699193,0.0,0.151542015272,0.151542015272,0.151542015272,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.11601773448
 11/25  21:00:00,1.93420758013,6.85260714715,0.0,5.77541134023,0.0,0.159016045148,0.159016045148,0.159016045148,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.03762024531
 11/25  22:00:00,1.7787587648,7.06510921661,0.0,6.09497128479,0.0,0.167814580106,0.167814580106,0.167814580106,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.931486313282
 11/25  23:00:00,1.46738435036,7.3830964573,0.0,6.58110177843,0.0,0.181199349427,0.181199349427,0.181199349427,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.768546656382
 11/25  24:00:00,1.16543926727,7.57270631104,0.0,6.95647699956,0.0,0.19153466229,0.19153466229,0.19153466229,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.587163602311
 11/26  01:00:00,0.863990019953,7.79691755531,0.0,7.37701138099,0.0,0.203113355173,0.203113355173,0.203113355173,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.395864405617
 11/26  02:00:00,0.747853488194,7.97684167609,0.0,7.64168149199,0.0,0.210400592712,0.210400592712,0.210400592712,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.313024047982
 11/26  03:00:00,0.691745335784,7.9884526513,0.0,7.67680437324,0.0,0.211367641003,0.211367641003,0.211367641003,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.289768792795
 11/26  04:00:00,0.679826590923,8.03176784379,0.0,7.71438254014,0.0,0.212402291374,0.212402291374,0.212402291374,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.295813799404
 11/26  05:00:00,0.679610919799,8.0942940158,0.0,7.71054080779,0.0,0.212296515863,0.212296515863,0.212296515863,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.362996570235
 11/26  06:00:00,0.735306054567,8.33777584271,0.0,7.6624510273,0.0,0.210972446242,0.210972446242,0.210972446242,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.652162075874
 11/26  07:00:00,0.903142433216,8.60167051113,0.0,7.379977255,0.0,0.203195015427,0.203195015427,0.203195015427,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.19493098838
 11/26  08:00:00,1.18489655732,9.20595507763,0.0,7.82676060243,0.0,0.215496428566,0.215496428566,0.215496428566,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.35075756062
 11/26  09:00:00,1.145816658,8.26378258816,0.0,6.91949501422,0.0,0.190516426755,0.190516426755,0.190516426755,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.32024580524
 11/26  10:00:00,1.03648703714,7.95944862498,0.0,6.73506346222,0.0,0.185438420312,0.185438420312,0.185438420312,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.20392367346
 11/26  11:00:00,1.06975159343,8.88120264889,0.0,7.79889027206,0.0,0.214729066823,0.214729066823,0.214729066823,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.06136966718
 11/26  12:00:00,1.03645779153,6.89510004224,0.0,5.9435201225,0.0,0.163644632124,0.163644632124,0.163644632124,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.930630793817
 11/26  13:00:00,1.00947665761,6.50510514536,0.0,5.65228666612,0.0,0.155626018433,0.155626018433,0.155626018433,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.832222248236
 11/26  14:00:00,0.978376017465,6.32072241286,0.0,5.52889239856,0.0,0.152228568924,0.152228568924,0.152228568924,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.770521577183
 11/26  15:00:00,0.977673505776,6.11133487985,0.0,5.37619501087,0.0,0.148024308263,0.148024308263,0.148024308263,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.712631589121
 11/26  16:00:00,1.07394156826,6.37256703722,0.0,5.6295608765,0.0,0.155000302795,0.155000302795,0.155000302795,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.719246707957
 11/26  17:00:00,1.36215597154,6.530812413,0.0,5.70870041717,0.0,0.157179274306,0.157179274306,0.157179274306,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.794008727372
 11/26  18:00:00,1.87073668555,7.80349902829,0.0,6.82711052497,0.0,0.187972778304,0.187972778304,0.187972778304,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.942247523524
 11/26  19:00:00,2.11210837084,6.62698767797,0.0,5.50224405794,0.0,0.151494852573,0.151494852573,0.151494852573,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.0876768205
 11/26  20:00:00,2.01578266203,6.60724636032,0.0,5.45034644409,0.0,0.150065940791,0.150065940791,0.150065940791,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.11863969023
 11/26  21:00:00,1.93162134936,6.76101510501,0.0,5.6814802751,0.0,0.156429814382,0.156429814382,0.156429814382,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.03995926829
 11/26  22:00:00,1.77512832324,6.93535651988,0.0,5.96311482141,0.0,0.16418413855,0.16418413855,0.16418413855,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.933590079924
 11/26  23:00:00,1.45879682992,7.07281819494,0.0,6.26920581297,0.0,0.172611828989,0.172611828989,0.172611828989,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.770164359478
 11/26  24:00:00,1.16375651958,7.51260696681,0.0,6.89536014791,0.0,0.189851914608,0.189851914608,0.189851914608,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.58818110973
 11/27  01:00:00,0.856968455642,7.76663994419,0.0,7.3607444794,0.0,0.202665473939,0.202665473939,0.202665473939,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.38185369608
 11/27  02:00:00,0.744824206334,8.00255482319,0.0,7.6750135925,0.0,0.211318334927,0.211318334927,0.211318334927,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.30540509457
 11/27  03:00:00,0.702934817092,8.48415294334,0.0,8.17804205143,0.0,0.225168360739,0.225168360739,0.225168360739,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284231406653
 11/27  04:00:00,0.697130811547,8.70399944977,0.0,8.39245727569,0.0,0.23107191617,0.23107191617,0.23107191617,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.289970669843
 11/27  05:00:00,0.69909874799,8.88686014859,0.0,8.51534793429,0.0,0.23445549967,0.23445549967,0.23445549967,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.35075557652
 11/27  06:00:00,0.755982630397,9.20229815962,0.0,8.56220812595,0.0,0.235745714671,0.235745714671,0.235745714671,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.616927294134
 11/27  07:00:00,0.944070221419,10.3937488153,0.0,9.25237645596,0.0,0.254748315847,0.254748315847,0.254748315847,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11461009155
 11/27  08:00:00,1.19953677716,10.4082602523,0.0,9.12706247516,0.0,0.251298010327,0.251298010327,0.251298010327,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.2527608626
 11/27  09:00:00,1.13036390286,8.7770480012,0.0,7.53636822398,0.0,0.207500972512,0.207500972512,0.207500972512,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21663800851
 11/27  10:00:00,0.981420199947,7.49955416797,0.0,6.3705672239,0.0,0.175402641581,0.175402641581,0.175402641581,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10852545477
 11/27  11:00:00,0.99365406683,7.88512128814,0.0,6.88431369654,0.0,0.189547769517,0.189547769517,0.189547769517,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.979864881951
 11/27  12:00:00,0.967283854016,6.22184683485,0.0,5.33751985306,0.0,0.14695945413,0.14695945413,0.14695945413,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.863377855867
 11/27  13:00:00,0.925350148903,5.12762216597,0.0,4.33330119437,0.0,0.119310015819,0.119310015819,0.119310015819,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.773724740593
 11/27  14:00:00,0.891752815493,4.7076164915,0.0,3.96586895974,0.0,0.109193399466,0.109193399466,0.109193399466,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.72043909464
 11/27  15:00:00,0.896904865625,4.55384504968,0.0,3.86373224772,0.0,0.106381240287,0.106381240287,0.106381240287,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.667604522102
 11/27  16:00:00,0.99993866862,4.98640538891,0.0,4.28776940201,0.0,0.118056376014,0.118056376014,0.118056376014,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.674876534126
 11/27  17:00:00,1.29663324285,5.40068979327,0.0,4.63346331114,0.0,0.12757446486,0.12757446486,0.12757446486,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.739123213666
 11/27  18:00:00,1.817356218,7.08245776978,0.0,6.17231987876,0.0,0.169944240971,0.169944240971,0.169944240971,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.875996911223
 11/27  19:00:00,2.07186591774,6.32451998496,0.0,5.28679073998,0.0,0.145562715012,0.145562715012,0.145562715012,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00066244546
 11/27  20:00:00,1.97906458036,6.42019085171,0.0,5.36051599002,0.0,0.147592613317,0.147592613317,0.147592613317,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02141463569
 11/27  21:00:00,1.89543854437,6.61955860799,0.0,5.63326827727,0.0,0.155102379716,0.155102379716,0.155102379716,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.946714769104
 11/27  22:00:00,1.74357366928,7.00435871117,0.0,6.11028954235,0.0,0.168236342053,0.168236342053,0.168236342053,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.855417550279
 11/27  23:00:00,1.43767150269,7.27156550393,0.0,6.52954106725,0.0,0.179779713683,0.179779713683,0.179779713683,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.70857641419
 11/27  24:00:00,1.15042019133,7.55418689373,0.0,6.9752095773,0.0,0.192050431687,0.192050431687,0.192050431687,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.549911607268
 11/28  01:00:00,0.857369155972,7.78129405067,0.0,7.3752977858,0.0,0.203066174269,0.203066174269,0.203066174269,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.381954496157
 11/28  02:00:00,0.74913390992,8.15903399575,0.0,7.83154063317,0.0,0.215628038514,0.215628038514,0.215628038514,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.305357226465
 11/28  03:00:00,0.69979050243,8.37007891916,0.0,8.06384155964,0.0,0.222024046077,0.222024046077,0.222024046077,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284357874256
 11/28  04:00:00,0.691381235227,8.49525485061,0.0,8.18363452295,0.0,0.22532233985,0.22532233985,0.22532233985,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.290048823424
 11/28  05:00:00,0.68797927502,8.48314777036,0.0,8.11149227163,0.0,0.2233360267,0.2233360267,0.2233360267,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.350898860948
 11/28  06:00:00,0.742074637541,8.69822323132,0.0,8.05707432274,0.0,0.221837721816,0.221837721816,0.221837721816,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.617986169043
 11/28  07:00:00,0.928461032149,9.82955307062,0.0,8.68545574905,0.0,0.239139126577,0.239139126577,0.239139126577,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11733505381
 11/28  08:00:00,1.18360005399,9.83273385236,0.0,8.54824584287,0.0,0.235361287155,0.235361287155,0.235361287155,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25605109492
 11/28  09:00:00,1.11375432696,8.17704527128,0.0,6.93311379814,0.0,0.190891396611,0.190891396611,0.190891396611,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21988970443
 11/28  10:00:00,0.970497293484,7.10592748089,0.0,5.97385079322,0.0,0.164479735119,0.164479735119,0.164479735119,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.11161519837
 11/28  11:00:00,0.972417198198,7.11624688047,0.0,6.112997495,0.0,0.168310900885,0.168310900885,0.168310900885,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.982306675822
 11/28  12:00:00,0.942601338111,5.32743275748,0.0,4.44105885675,0.0,0.122276938225,0.122276938225,0.122276938225,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.865424774811
 11/28  13:00:00,0.905287373843,4.4009468956,0.0,3.60462769169,0.0,0.0992472407587,0.0992472407587,0.0992472407587,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.775722972914
 11/28  14:00:00,0.87615148445,4.14256141337,0.0,3.39923366112,0.0,0.0935920684231,0.0935920684231,0.0935920684231,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.722019315133
