Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/28  15:00:00,0.882112109392,4.01820758709,0.0,3.32646412475,0.0,0.0915884840548,0.0915884840548,0.0915884840548,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.66923518249
 11/28  16:00:00,0.978271305573,4.2006267741,0.0,3.50081778255,0.0,0.0963890129673,0.0963890129673,0.0963890129673,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.676049538784
 11/28  17:00:00,1.27884699554,4.75645289947,0.0,3.98747256045,0.0,0.109788217557,0.109788217557,0.109788217557,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.740877070549
 11/28  18:00:00,1.79418094233,6.24297728089,0.0,5.33060136023,0.0,0.146768965296,0.146768965296,0.146768965296,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.878234940858
 11/28  19:00:00,2.05433008459,5.69040663252,0.0,4.64989495059,0.0,0.128026881868,0.128026881868,0.128026881868,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.0034448824
 11/28  20:00:00,1.96329513491,5.85016453408,0.0,4.78777483039,0.0,0.131823167864,0.131823167864,0.131823167864,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02412947769
 11/28  21:00:00,1.87693355103,5.94991198565,0.0,4.96117290275,0.0,0.136597386371,0.136597386371,0.136597386371,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.949163521279
 11/28  22:00:00,1.72120064929,6.1936501086,0.0,5.29770869108,0.0,0.145863322069,0.145863322069,0.145863322069,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.857289798972
 11/28  23:00:00,1.41825022339,6.56785241182,0.0,5.82416648311,0.0,0.160358434382,0.160358434382,0.160358434382,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.710237906219
 11/28  24:00:00,1.12792292912,6.73798956679,0.0,6.15811628851,0.0,0.169553169476,0.169553169476,0.169553169476,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.550807569112
 11/29  01:00:00,0.830407276599,6.80268394991,0.0,6.39605104541,0.0,0.176104294896,0.176104294896,0.176104294896,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.382591135801
 11/29  02:00:00,0.713912810415,6.88018860764,0.0,6.55232168828,0.0,0.180406939009,0.180406939009,0.180406939009,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.305730783241
 11/29  03:00:00,0.664962311432,7.1050983601,0.0,6.79889292469,0.0,0.187195855079,0.187195855079,0.187195855079,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284325950146
 11/29  04:00:00,0.655951016096,7.20855251662,0.0,6.89682042084,0.0,0.189892120719,0.189892120719,0.189892120719,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.290160591538
 11/29  05:00:00,0.650894663922,7.13675716731,0.0,6.76459118825,0.0,0.186251415602,0.186251415602,0.186251415602,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.351409341282
 11/29  06:00:00,0.702808699908,7.27348137874,0.0,6.63094816497,0.0,0.182571784183,0.182571784183,0.182571784183,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.619370474232
 11/29  07:00:00,0.864502958638,7.50948076354,0.0,6.36251920069,0.0,0.175181053066,0.175181053066,0.175181053066,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.12019929509
 11/29  08:00:00,1.11364432638,7.29519861219,0.0,6.00747643715,0.0,0.165405559549,0.165405559549,0.165405559549,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25928526047
 11/29  09:00:00,1.05376750373,6.00234554524,0.0,4.75441177587,0.0,0.130904573383,0.130904573383,0.130904573383,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.22389200066
 11/29  10:00:00,0.907506762332,4.82156198827,0.0,3.68605507044,0.0,0.101489203966,0.101489203966,0.101489203966,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.11504542853
 11/29  11:00:00,0.895673531203,4.3320895993,0.0,3.32569232563,0.0,0.0915672338898,0.0915672338898,0.0915672338898,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.985454564023
 11/29  12:00:00,0.871836090856,2.76058614883,0.0,1.87088795915,0.0,0.0515116909695,0.0515116909695,0.0515116909695,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.868749063753
 11/29  13:00:00,0.837355637909,1.93683957637,0.0,1.13736900902,0.0,0.0313155048245,0.0313155048245,0.0313155048245,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.778874336349
 11/29  14:00:00,0.807754702703,1.6614779186,0.0,0.915084664911,0.0,0.0251952866762,0.0251952866762,0.0251952866762,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.725084816568
 11/29  15:00:00,0.814567830369,1.56761179058,0.0,0.873277751777,0.0,0.0240442050311,0.0240442050311,0.0240442050311,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.67182575895
 11/29  16:00:00,0.91416369523,1.87517855029,0.0,1.17245010475,0.0,0.0322814026235,0.0322814026235,0.0322814026235,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.678968992772
 11/29  17:00:00,1.21108928567,2.2985164682,0.0,1.52653444791,0.0,0.0420305076797,0.0420305076797,0.0420305076797,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.743878751825
 11/29  18:00:00,1.70543774781,3.02321746359,0.0,2.10747723141,0.0,0.0580257707782,0.0580257707782,0.0580257707782,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.88159925239
 11/29  19:00:00,1.96780141645,2.55225102547,0.0,1.50720170377,0.0,0.0414982137298,0.0414982137298,0.0414982137298,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00798252217
 11/29  20:00:00,1.87870383365,2.78215550886,0.0,1.71544612216,0.0,0.047231866605,0.047231866605,0.047231866605,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02844916071
 11/29  21:00:00,1.7992541935,3.13301292672,0.0,2.13988375591,0.0,0.058918028846,0.058918028846,0.058918028846,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.95355360919
 11/29  22:00:00,1.64543457448,3.44613146722,0.0,2.54590935377,0.0,0.0700972472595,0.0700972472595,0.0700972472595,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.861570494909
 11/29  23:00:00,1.34012555544,3.73403211068,0.0,2.98670380555,0.0,0.0822337664295,0.0822337664295,0.0822337664295,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.713880282644
 11/29  24:00:00,1.05654723283,4.14870981518,0.0,3.56577407959,0.0,0.0981774731919,0.0981774731919,0.0981774731919,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.553870026428
 11/30  01:00:00,0.76360159331,4.37868223304,0.0,3.96969023066,0.0,0.109298611606,0.109298611606,0.109298611606,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.38495023367
 11/30  02:00:00,0.657681957674,4.84000650436,0.0,4.51003529956,0.0,0.124176086268,0.124176086268,0.124176086268,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.307835068679
 11/30  03:00:00,0.603934631831,4.89085852249,0.0,4.58238733552,0.0,0.126168175478,0.126168175478,0.126168175478,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.286591701707
 11/30  04:00:00,0.601061527802,5.21674030731,0.0,4.90325195511,0.0,0.135002632425,0.135002632425,0.135002632425,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.291916847953
 11/30  05:00:00,0.620837847024,6.04723390701,0.0,5.67293731771,0.0,0.156194598704,0.156194598704,0.156194598704,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.353539951519
 11/30  06:00:00,0.736480960952,8.49946094317,0.0,7.85391379779,0.0,0.216244045227,0.216244045227,0.216244045227,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.622384405849
 11/30  07:00:00,0.909816586362,9.15789278929,0.0,8.00829550695,0.0,0.22049468079,0.22049468079,0.22049468079,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.12283501459
 11/30  08:00:00,1.151771513,8.68294214904,0.0,7.39224352624,0.0,0.203532746166,0.203532746166,0.203532746166,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.26226170823
 11/30  09:00:00,1.11466283521,8.21709359779,0.0,6.96611052402,0.0,0.191799904862,0.191799904862,0.191799904862,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.22694130506
 11/30  10:00:00,1.00488856032,8.36059148345,0.0,7.22293048385,0.0,0.198871001953,0.198871001953,0.198871001953,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.1171995103
 11/30  11:00:00,1.03082339875,9.24183822098,0.0,8.23429181272,0.0,0.226717101436,0.226717101436,0.226717101436,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.986603698608
 11/30  12:00:00,1.05267737379,9.32926675249,0.0,8.43898487836,0.0,0.232352973904,0.232352973904,0.232352973904,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.869332748217
 11/30  13:00:00,0.998801903244,7.79877946819,0.0,7.00104516062,0.0,0.19276177016,0.19276177016,0.19276177016,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.777138076571
 11/30  14:00:00,0.971626928157,7.61040923286,0.0,6.86687090356,0.0,0.18906751213,0.18906751213,0.18906751213,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.72222989219
 11/30  15:00:00,0.985322492804,7.76712199959,0.0,7.07503187608,0.0,0.194798867467,0.194798867467,0.194798867467,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.669581843655
 11/30  16:00:00,1.07730730973,7.79790337907,0.0,7.09777342927,0.0,0.195425017127,0.195425017127,0.195425017127,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.676370497028
 11/30  17:00:00,1.35991164271,7.7011801694,0.0,6.9317143323,0.0,0.19085286472,0.19085286472,0.19085286472,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.741362568636
 11/30  18:00:00,1.86968599855,8.98695170731,0.0,8.07292058685,0.0,0.222274021518,0.222274021518,0.222274021518,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.879890140661
 11/30  19:00:00,2.11408822243,7.86385034685,0.0,6.82029119341,0.0,0.187785019706,0.187785019706,0.187785019706,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00649235392
 11/30  20:00:00,2.02717997793,8.17367323842,0.0,7.10805167111,0.0,0.195708010887,0.195708010887,0.195708010887,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02736134131
 11/30  21:00:00,1.93925253719,8.21614889056,0.0,7.22457832858,0.0,0.198916372531,0.198916372531,0.198916372531,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.951995000367
 11/30  22:00:00,1.77104383032,8.00635894233,0.0,7.10799690875,0.0,0.195706503099,0.195706503099,0.195706503099,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.85971041504
 11/30  23:00:00,1.4522034981,7.80237677098,0.0,7.05733844118,0.0,0.194311709085,0.194311709085,0.194311709085,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.711590307314
 11/30  24:00:00,1.15023540215,7.54892295358,0.0,6.96849809408,0.0,0.191865642508,0.191865642508,0.191865642508,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.551359150335
 12/01  01:00:00,0.900215254584,7.22771758492,0.0,6.81691426957,0.0,0.1876920419,0.1876920419,0.1876920419,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.382293825761
 12/01  02:00:00,0.769079220296,6.86339236793,0.0,6.53205567183,0.0,0.179848949007,0.179848949007,0.179848949007,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.305086965893
 12/01  03:00:00,0.699350725036,6.46534085393,0.0,6.15551718607,0.0,0.169481607648,0.169481607648,0.169481607648,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.283878282351
 12/01  04:00:00,0.674165202411,6.00699635712,0.0,5.69139001742,0.0,0.15670266214,0.15670266214,0.15670266214,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.290026167832
 12/01  05:00:00,0.667874470283,5.96631983421,0.0,5.58961196021,0.0,0.153900377906,0.153900377906,0.153900377906,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.352093996544
 12/01  06:00:00,0.724714557383,6.02492040224,0.0,5.37539541726,0.0,0.148002292825,0.148002292825,0.148002292825,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.622057875983
 12/01  07:00:00,0.930724956772,6.42208352374,0.0,5.26428862841,0.0,0.144943157966,0.144943157966,0.144943157966,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.12605935195
 12/01  08:00:00,1.21338390902,5.63950772462,0.0,4.3394438953,0.0,0.119479144553,0.119479144553,0.119479144553,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.26634243678
 12/01  09:00:00,1.1400589659,4.31114220775,0.0,3.05165830667,0.0,0.0840221772068,0.0840221772068,0.0840221772068,0.29257494,0.063744625,0.268690649238,0.413914574456,1.23097441149
 12/01  10:00:00,0.958532805265,3.47004454561,0.0,2.32391956161,0.0,0.0639851390939,0.0639851390939,0.0639851390939,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.12186110295
 12/01  11:00:00,0.933572485976,2.82632204539,0.0,1.8098829431,0.0,0.0498320224896,0.0498320224896,0.0498320224896,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,0.991604574934
 12/01  12:00:00,0.921723142771,1.68509916025,0.0,0.785562198132,0.0,0.021629107713,0.021629107713,0.021629107713,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.874694826145
 12/01  13:00:00,0.893223700939,1.11630012894,0.0,0.307955461931,0.0,0.00847902543269,0.00847902543269,0.00847902543269,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.783921004994
 12/01  14:00:00,0.863008165436,0.75515748148,0.0,0.0,0.0,0.0,0.0,0.0,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.729889262928
 12/01  15:00:00,0.878149007526,0.801924948357,0.0,0.0988533019753,0.0,0.00272175611466,0.00272175611466,0.00272175611466,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.676380616367
 12/01  16:00:00,0.986274377508,1.11924291791,0.0,0.407306349632,0.0,0.0112144817168,0.0112144817168,0.0112144817168,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.683761857857
 12/01  17:00:00,1.32392698548,1.80318690917,0.0,1.02048938807,0.0,0.0280974249359,0.0280974249359,0.0280974249359,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.749371776674
 12/01  18:00:00,1.87537844123,2.86715309031,0.0,1.93886770906,0.0,0.053383396783,0.053383396783,0.053383396783,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.8877999278
 12/01  19:00:00,2.14959799996,2.80172823779,0.0,1.74286398389,0.0,0.0479867703999,0.0479867703999,0.0479867703999,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.01490927089
 12/01  20:00:00,2.00423474163,3.36511437379,0.0,2.28396451115,0.0,0.0628850453114,0.0628850453114,0.0628850453114,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.03577967678
 12/01  21:00:00,1.92951624692,4.26993725846,0.0,3.26259765934,0.0,0.089830030475,0.089830030475,0.089830030475,0.71053914,0.154808375,0.275874927963,0.681351773484,0.960409646684
 12/01  22:00:00,1.78263544766,4.98581614635,0.0,4.07251720556,0.0,0.112129775989,0.112129775989,0.112129775989,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.867464629269
 12/01  23:00:00,1.47444742722,5.57515069738,0.0,4.81723581468,0.0,0.132634325535,0.132634325535,0.132634325535,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.718251159937
 12/01  24:00:00,1.1936479989,6.34586157054,0.0,5.75431237736,0.0,0.158435121395,0.158435121395,0.158435121395,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.557082156126
 12/02  01:00:00,0.892147533047,6.71571799023,0.0,6.28514318847,0.0,0.173050637287,0.173050637287,0.173050637287,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.402065312176
 12/02  02:00:00,0.779164352968,7.09836473883,0.0,6.75498979126,0.0,0.185987057604,0.185987057604,0.185987057604,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.317125217364
 12/02  03:00:00,0.728259727266,7.42978930143,0.0,7.1106434637,0.0,0.19577937145,0.19577937145,0.19577937145,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.293200452225
 12/02  04:00:00,0.72331056761,7.75162882608,0.0,7.42674275177,0.0,0.204482623167,0.204482623167,0.204482623167,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.29930590245
 12/02  05:00:00,0.725186118713,7.96658779827,0.0,7.57413699067,0.0,0.208540870722,0.208540870722,0.208540870722,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.367836930149
 12/02  06:00:00,0.788610497163,8.23688627733,0.0,7.54728473811,0.0,0.207801540005,0.207801540005,0.207801540005,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.662134430224
 12/02  07:00:00,0.999266557703,8.61440122637,0.0,7.36778224266,0.0,0.202859246679,0.202859246679,0.202859246679,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.21488344033
 12/02  08:00:00,1.30020829351,8.13179341802,0.0,6.72430364204,0.0,0.185142167119,0.185142167119,0.185142167119,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.37376838344
 12/02  09:00:00,1.24435437884,7.03309779152,0.0,5.66152169996,0.0,0.155880289249,0.155880289249,0.155880289249,0.29257494,0.063744625,0.30112795013,0.413914574456,1.34306660197
 12/02  10:00:00,1.05683414988,5.50770561606,0.0,4.2586791289,0.0,0.11725542524,0.11725542524,0.11725542524,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.22476260612
 12/02  11:00:00,1.03084379068,4.5985086511,0.0,3.49348429281,0.0,0.0961870979058,0.0961870979058,0.0961870979058,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.08018983094
 12/02  12:00:00,1.00722893576,2.95795625726,0.0,1.98473017733,0.0,0.0546461411825,0.0546461411825,0.0546461411825,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.948383943955
 12/02  13:00:00,0.966055508067,2.08957806811,0.0,1.21672102468,0.0,0.0335003264694,0.0335003264694,0.0335003264694,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.848433381412
 12/02  14:00:00,0.924843627708,1.47444465537,0.0,0.662740748269,0.0,0.0182474297569,0.0182474297569,0.0182474297569,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.786435688545
 12/02  15:00:00,0.927192373381,1.21322068719,0.0,0.459064361415,0.0,0.0126395497949,0.0126395497949,0.0126395497949,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.727465295761
 12/02  16:00:00,1.02859861528,1.36100531121,0.0,0.598539068858,0.0,0.0164797466344,0.0164797466344,0.0164797466344,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.734291531935
 12/02  17:00:00,1.35445206011,1.66884572802,0.0,0.824623015486,0.0,0.0227045803209,0.0227045803209,0.0227045803209,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.810896968104
 12/02  18:00:00,1.89412466325,2.33822692108,0.0,1.33575375681,0.0,0.0367776885812,0.0367776885812,0.0367776885812,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.961987710816
 12/02  19:00:00,2.15405092371,1.81270261795,0.0,0.658453168955,0.0,0.0181293786147,0.0181293786147,0.0181293786147,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.11029446599
 12/02  20:00:00,1.99361632986,1.84087394368,0.0,0.654548830394,0.0,0.0180218793492,0.0180218793492,0.0180218793492,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.14095492743
 12/02  21:00:00,1.89822339846,1.96805648972,0.0,0.860115742531,0.0,0.0236818116823,0.0236818116823,0.0236818116823,0.71053914,0.154808375,0.310730298291,0.681351773484,1.06101079475
 12/02  22:00:00,1.73641744889,2.09972750177,0.0,1.10066488586,0.0,0.030304919749,0.030304919749,0.030304919749,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.953228304391
 12/02  23:00:00,1.40792323357,2.19993606301,0.0,1.37349830443,0.0,0.0378169199597,0.0378169199597,0.0378169199597,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.786774035815
 12/02  24:00:00,1.09776295088,2.34333056039,0.0,1.70757787964,0.0,0.047015228043,0.047015228043,0.047015228043,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.601285643705
 12/03  01:00:00,0.77424466492,2.43768499109,0.0,2.00294914323,0.0,0.055147769159,0.055147769159,0.055147769159,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.406226358275
 12/03  02:00:00,0.654898805043,2.58932767414,0.0,2.2417052732,0.0,0.0617215096783,0.0617215096783,0.0617215096783,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.321372670732
 12/03  03:00:00,0.596995793405,2.66666034688,0.0,2.3431798315,0.0,0.0645154375898,0.0645154375898,0.0645154375898,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.297535129873
 12/03  04:00:00,0.585716485983,2.7587496828,0.0,2.42937019959,0.0,0.0668885415396,0.0668885415396,0.0668885415396,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.303799311345
 12/03  05:00:00,0.586513171733,2.9347809837,0.0,2.53758039775,0.0,0.0698679237417,0.0698679237417,0.0698679237417,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.372586708497
 12/03  06:00:00,0.653518849558,3.33636660267,0.0,2.64079978044,0.0,0.0727098923998,0.0727098923998,0.0727098923998,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.668099713241
 12/03  07:00:00,0.879522604393,4.2733054782,0.0,3.01872057896,0.0,0.0831152933696,0.0831152933696,0.0831152933696,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.22284935585
 12/03  08:00:00,1.1956322138,4.34224825074,0.0,2.92613424268,0.0,0.0805660874062,0.0805660874062,0.0805660874062,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.38239261552
 12/03  09:00:00,1.16376246238,4.11461575233,0.0,2.7344493547,0.0,0.0752883727976,0.0752883727976,0.0752883727976,0.29257494,0.063744625,0.30112795013,0.413914574456,1.35165690804
 12/03  10:00:00,1.00368709963,3.58548924058,0.0,2.32839544971,0.0,0.0641083749958,0.0641083749958,0.0641083749958,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.23282990982
 12/03  11:00:00,0.999781472673,3.47747034661,0.0,2.36531094704,0.0,0.0651247798965,0.0651247798965,0.0651247798965,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.08732487221
 12/03  12:00:00,0.984262247421,2.12984387009,0.0,1.15058748342,0.0,0.0316794528444,0.0316794528444,0.0316794528444,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.954414250704
 12/03  13:00:00,0.961356136713,1.92398865133,0.0,1.04604137668,0.0,0.028800955115,0.028800955115,0.028800955115,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.853523612642
 12/03  14:00:00,0.93139649187,1.71750010983,0.0,0.90073865569,0.0,0.0248002939188,0.0248002939188,0.0248002939188,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.791493235587
 12/03  15:00:00,0.942510288206,1.77385600511,0.0,1.01540607463,0.0,0.0279574646194,0.0279574646194,0.0279574646194,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.731758900464
 12/03  16:00:00,1.04883713619,2.1001255644,0.0,1.33359560375,0.0,0.0367182675385,0.0367182675385,0.0367182675385,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.738355250234
 12/03  17:00:00,1.38290337715,2.70609228029,0.0,1.85796565021,0.0,0.0511558973573,0.0511558973573,0.0511558973573,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.814800885648
 12/03  18:00:00,1.93855990497,3.95613696145,0.0,2.94962736758,0.0,0.0812129303045,0.0812129303045,0.0812129303045,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.966024140415
 12/03  19:00:00,2.1993094321,3.46020810206,0.0,2.3022275588,0.0,0.0633878870031,0.0633878870031,0.0633878870031,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.11402556026
 12/03  20:00:00,2.04507735826,3.71470775526,0.0,2.52359674136,0.0,0.069482907748,0.069482907748,0.069482907748,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.14574082804
 12/03  21:00:00,1.95807063305,4.14578916145,0.0,3.03374795079,0.0,0.0835290462777,0.0835290462777,0.0835290462777,0.71053914,0.154808375,0.310730298291,0.681351773484,1.06511125823
 12/03  22:00:00,1.80376948277,4.54897786942,0.0,3.54686897745,0.0,0.0976569536311,0.0976569536311,0.0976569536311,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.95627458045
 12/03  23:00:00,1.48439153549,4.97947818832,0.0,4.15080230302,0.0,0.114285221872,0.114285221872,0.114285221872,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.789012162524
 12/03  24:00:00,1.17534774284,5.16249613057,0.0,4.5254324354,0.0,0.124600019993,0.124600019993,0.124600019993,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.60259665812
 12/04  01:00:00,0.854446053384,5.57442283223,0.0,5.15459168193,0.0,0.1419228407,0.1419228407,0.1419228407,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.39132166071
 12/04  02:00:00,0.746027232509,6.03439359256,0.0,5.69481492951,0.0,0.15679696122,0.15679696122,0.15679696122,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.313328932845
 12/04  03:00:00,0.698409953841,6.43883495768,0.0,6.12134868048,0.0,0.168540836453,0.168540836453,0.168540836453,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.291540891696
 12/04  04:00:00,0.697441743122,6.85940542463,0.0,6.5367864493,0.0,0.17997920285,0.17997920285,0.17997920285,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297038803461
 12/04  05:00:00,0.702608445156,7.23505233184,0.0,6.85113869602,0.0,0.18863435278,0.18863435278,0.18863435278,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.359299758372
 12/04  06:00:00,0.769115902118,7.64666982879,0.0,6.98803790039,0.0,0.19240363756,0.19240363756,0.19240363756,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.631164819407
 12/04  07:00:00,0.992464442185,8.67784550983,0.0,7.50664677445,0.0,0.206682643379,0.206682643379,0.206682643379,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.139463192
 12/04  08:00:00,1.27269990408,7.80773375596,0.0,6.4937816551,0.0,0.178795139604,0.178795139604,0.178795139604,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28023070833
 12/04  09:00:00,1.20339409713,6.62525346742,0.0,5.35196979293,0.0,0.147357308439,0.147357308439,0.147357308439,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24477418491
 12/04  10:00:00,1.01836841716,5.65594752181,0.0,4.49712963719,0.0,0.12382075099,0.12382075099,0.12382075099,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13455400357
 12/04  11:00:00,1.01698265219,5.86726922351,0.0,4.83931320847,0.0,0.133242188705,0.133242188705,0.133242188705,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00312148768
 12/04  12:00:00,0.989036294418,4.13927374591,0.0,3.23035409953,0.0,0.0889422593604,0.0889422593604,0.0889422593604,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.884077510404
 12/04  13:00:00,0.976164122786,4.13741997671,0.0,3.32032476373,0.0,0.0914194472797,0.0914194472797,0.0914194472797,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.792671550957
 12/04  14:00:00,0.956092973797,4.14477218556,0.0,3.38081013967,0.0,0.0930848083602,0.0930848083602,0.0930848083602,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.738693827342
 12/04  15:00:00,0.964349283411,3.94002874144,0.0,3.22961944835,0.0,0.0889220320002,0.0889220320002,0.0889220320002,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.683718263072
 12/04  16:00:00,1.06648674176,4.03928034318,0.0,3.32059348177,0.0,0.0914268459698,0.0914268459698,0.0914268459698,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.690512150996
 12/04  17:00:00,1.40028211512,4.58367832406,0.0,3.79368300663,0.0,0.104452554584,0.104452554584,0.104452554584,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.756669572995
 12/04  18:00:00,1.95580277592,5.7967044322,0.0,4.85985353889,0.0,0.133807731472,0.133807731472,0.133807731472,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.896365439859
 12/04  19:00:00,2.21143165593,5.05664243444,0.0,3.98864237412,0.0,0.109820426369,0.109820426369,0.109820426369,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02404507731
 12/04  20:00:00,2.05043268241,5.05186121425,0.0,3.96185878157,0.0,0.109082986088,0.109082986088,0.109082986088,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04463224683
 12/04  21:00:00,1.95301323362,5.13159079602,0.0,4.11600061817,0.0,0.113327017172,0.113327017172,0.113327017172,0.71053914,0.154808375,0.275874927963,0.681351773484,0.968660225416
 12/04  22:00:00,1.79208429487,5.33708989201,0.0,4.41569628053,0.0,0.121578623191,0.121578623191,0.121578623191,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.875559299962
 12/04  23:00:00,1.47853970333,5.73113347439,0.0,4.96586595962,0.0,0.136726601642,0.136726601642,0.136726601642,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.725603792003
 12/04  24:00:00,1.1745024278,5.65656275642,0.0,5.05895142589,0.0,0.139289550294,0.139289550294,0.139289550294,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.563144293477
 12/05  01:00:00,0.858384177751,5.71750156827,0.0,5.29762308552,0.0,0.145860965067,0.145860965067,0.145860965067,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.391368993167
 12/05  02:00:00,0.73688917978,5.7024977612,0.0,5.36292380929,0.0,0.147658908491,0.147658908491,0.147658908491,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.313324221706
 12/05  03:00:00,0.67976286637,5.76185333057,0.0,5.44409249326,0.0,0.149893748982,0.149893748982,0.149893748982,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.291815451805
 12/05  04:00:00,0.667714140794,5.78067026432,0.0,5.4570895455,0.0,0.150251600522,0.150251600522,0.150251600522,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.298000546947
 12/05  05:00:00,0.662108891897,5.7653637162,0.0,5.3802080176,0.0,0.14813479952,0.14813479952,0.14813479952,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360541821154
 12/05  06:00:00,0.722149027128,5.94310949542,0.0,5.282216188,0.0,0.14543676257,0.14543676257,0.14543676257,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.633426198426
 12/05  07:00:00,0.923813840506,6.18828667157,0.0,5.01327912041,0.0,0.1380320417,0.1380320417,0.1380320417,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14327200778
 12/05  08:00:00,1.23219014294,6.34133296142,0.0,5.02248023004,0.0,0.138285378472,0.138285378472,0.138285378472,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28513133885
 12/05  09:00:00,1.15896030974,5.01598682505,0.0,3.73814900315,0.0,0.102923521051,0.102923521051,0.102923521051,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24932833232
 12/05  10:00:00,0.978766201092,4.22182730589,0.0,3.05878995538,0.0,0.0842185349215,0.0842185349215,0.0842185349215,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13877346947
 12/05  11:00:00,0.975317497783,4.3581648446,0.0,3.32604827322,0.0,0.0915770342963,0.0915770342963,0.0915770342963,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00728204403
 12/05  12:00:00,0.960903506335,3.12162422494,0.0,2.20858033339,0.0,0.0608094712772,0.0608094712772,0.0608094712772,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.888201755578
 12/05  13:00:00,0.936662620192,2.70535662051,0.0,1.88564296273,0.0,0.051917944685,0.051917944685,0.051917944685,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.795289995759
 12/05  14:00:00,0.922774507673,2.93776279341,0.0,2.17069422396,0.0,0.059766342237,0.059766342237,0.059766342237,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.741800350897
 12/05  15:00:00,0.952906999543,3.5280227795,0.0,2.81403939825,0.0,0.0774797481322,0.0774797481322,0.0774797481322,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.68729235124
 12/05  16:00:00,1.07029528185,4.18097819363,0.0,3.45891842638,0.0,0.0952353860618,0.0952353860618,0.0952353860618,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.693885056841
 12/05  17:00:00,1.40528284235,4.76796950562,0.0,3.97530780246,0.0,0.10945328181,0.10945328181,0.10945328181,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.75933595873
 12/05  18:00:00,1.96911729754,6.28310970173,0.0,5.34343265879,0.0,0.147122253093,0.147122253093,0.147122253093,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.899191589484
 12/05  19:00:00,2.22983688456,5.72779129543,0.0,4.65711432672,0.0,0.128225655007,0.128225655007,0.128225655007,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.0267219857
 12/05  20:00:00,2.07498072026,5.94655631068,0.0,4.85343557847,0.0,0.13363102394,0.13363102394,0.13363102394,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04775054635
 12/05  21:00:00,1.98336147522,6.23650592364,0.0,5.21823893954,0.0,0.143675258769,0.143675258769,0.143675258769,0.71053914,0.154808375,0.275874927963,0.681351773484,0.971337031668
 12/05  22:00:00,1.82365769676,6.48605761114,0.0,5.56243202785,0.0,0.153152025088,0.153152025088,0.153152025088,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.877791271774
 12/05  23:00:00,1.51136224219,6.9246863817,0.0,6.15796995753,0.0,0.169549140503,0.169549140503,0.169549140503,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.727052701401
 12/05  24:00:00,1.21692728664,7.19876549048,0.0,6.59980858054,0.0,0.181714409137,0.181714409137,0.181714409137,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.564489872892
 12/06  01:00:00,0.904231867036,7.38375504761,0.0,6.962796335,0.0,0.191708654352,0.191708654352,0.191708654352,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.392449223034
 12/06  02:00:00,0.795238376474,7.82241528507,0.0,7.48214776538,0.0,0.206008105185,0.206008105185,0.206008105185,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314017789486
 12/06  03:00:00,0.755881000757,8.52702186215,0.0,8.20867852059,0.0,0.226011883369,0.226011883369,0.226011883369,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292397956061
 12/06  04:00:00,0.758509803588,9.07850361394,0.0,8.75475865841,0.0,0.241047263316,0.241047263316,0.241047263316,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.298164783662
 12/06  05:00:00,0.760411753665,9.33574996995,0.0,8.95053616974,0.0,0.246437661289,0.246437661289,0.246437661289,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360599922758
 12/06  06:00:00,0.802771535733,8.87158560848,0.0,8.21039963037,0.0,0.226059271175,0.226059271175,0.226059271175,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.633718869112
 12/06  07:00:00,1.01972005078,9.67336144444,0.0,8.49656166529,0.0,0.233938251975,0.233938251975,0.233938251975,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14506423576
 12/06  08:00:00,1.30726951642,9.07020585851,0.0,7.74933879694,0.0,0.213364751947,0.213364751947,0.213364751947,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28714566903
 12/06  09:00:00,1.26167278161,8.74868452914,0.0,7.46863276819,0.0,0.205635992919,0.205635992919,0.205635992919,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25154227136
 12/06  10:00:00,1.09368916456,8.39713611345,0.0,7.23275482703,0.0,0.199141498392,0.199141498392,0.199141498392,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.14011740537
 12/06  11:00:00,1.11380898042,9.38818155378,0.0,8.35601414005,0.0,0.230068516938,0.230068516938,0.230068516938,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00733288637
 12/06  12:00:00,1.09024589091,7.81812867987,0.0,6.90625391693,0.0,0.190151855853,0.190151855853,0.190151855853,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.887032626957
 12/06  13:00:00,1.06690916901,7.43526250792,0.0,6.61615549936,0.0,0.182164493508,0.182164493508,0.182164493508,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.794683346548
 12/06  14:00:00,1.04249222875,7.28402675617,0.0,6.51880314151,0.0,0.179484063315,0.179484063315,0.179484063315,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.739955396102
 12/06  15:00:00,1.0542510466,7.20666450135,0.0,6.49482241658,0.0,0.178823795187,0.178823795187,0.178823795187,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.685151054753
 12/06  16:00:00,1.17149758212,7.85492861403,0.0,7.13455324727,0.0,0.19643768633,0.19643768633,0.19643768633,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.692200656342
 12/06  17:00:00,1.48867433304,7.79537363656,0.0,7.00405977865,0.0,0.192844772497,0.192844772497,0.192844772497,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.757988113476
 12/06  18:00:00,2.04854263547,9.16741690691,0.0,8.22813524939,0.0,0.226547591024,0.226547591024,0.226547591024,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.89879620407
 12/06  19:00:00,2.28542881596,7.74761729154,0.0,6.67619529894,0.0,0.183817586408,0.183817586408,0.183817586408,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02746700959
 12/06  20:00:00,2.1181731379,7.51550481006,0.0,6.4221702203,0.0,0.176823441577,0.176823441577,0.176823441577,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04796440391
 12/06  21:00:00,2.01836723076,7.50910884426,0.0,6.48963666135,0.0,0.178681014311,0.178681014311,0.178681014311,0.71053914,0.154808375,0.275874927963,0.681351773484,0.972542230473
 12/06  22:00:00,1.85732316619,7.7097738589,0.0,6.78515099127,0.0,0.186817494513,0.186817494513,0.186817494513,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.878788556107
 12/06  23:00:00,1.54065946847,7.98981343156,0.0,7.22203574232,0.0,0.198846366779,0.198846366779,0.198846366779,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.728113966473
 12/06  24:00:00,1.24955139087,8.38419575479,0.0,7.78470549663,0.0,0.214338513362,0.214338513362,0.214338513362,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.56502322112
 12/07  01:00:00,0.946841064304,8.93168545752,0.0,8.51034860165,0.0,0.23431785162,0.23431785162,0.23431785162,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.392827366279
 12/07  02:00:00,0.83401696051,9.23083619084,0.0,8.8905733981,0.0,0.244786689221,0.244786689221,0.244786689221,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314013062531
 12/07  03:00:00,0.788989380082,9.72915529221,0.0,9.41116415172,0.0,0.259120262694,0.259120262694,0.259120262694,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292045754983
 12/07  04:00:00,0.781575328416,9.91599388073,0.0,9.59249106169,0.0,0.264112788145,0.264112788145,0.264112788145,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297922647163
 12/07  05:00:00,0.781633574917,10.1065175937,0.0,9.72130585531,0.0,0.267659482541,0.267659482541,0.267659482541,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360597860925
 12/07  06:00:00,0.848539481495,10.5351759849,0.0,9.87267662092,0.0,0.271827216938,0.271827216938,0.271827216938,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.635032254946
 12/07  07:00:00,1.07627244193,11.7300174993,0.0,10.5505262249,0.0,0.29049064312,0.29049064312,0.29049064312,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14775573111
 12/07  08:00:00,1.35254929354,10.7173266021,0.0,9.3938856604,0.0,0.258644529072,0.258644529072,0.258644529072,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28971954913
 12/07  09:00:00,1.27657790736,9.29252296616,0.0,8.00998211554,0.0,0.220541118664,0.220541118664,0.220541118664,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25403136103
 12/07  10:00:00,1.08872144738,8.21963273495,0.0,7.05232894536,0.0,0.19417378121,0.19417378121,0.19417378121,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.14303990854
 12/07  11:00:00,1.08846935989,8.47064099989,0.0,7.43568731592,0.0,0.204728896399,0.204728896399,0.204728896399,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01011915661
 12/07  12:00:00,1.04517026109,6.18388141169,0.0,5.26912161747,0.0,0.145076226031,0.145076226031,0.145076226031,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.889917658246
 12/07  13:00:00,1.0086145944,5.32156938359,0.0,4.49891539941,0.0,0.12386991889,0.12386991889,0.12386991889,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.798230322169
 12/07  14:00:00,0.975820983303,4.86571249831,0.0,4.09732506568,0.0,0.112812817867,0.112812817867,0.112812817867,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.743119214075
 12/07  15:00:00,0.988234064475,4.81256557253,0.0,4.0971069732,0.0,0.112806813064,0.112806813064,0.112806813064,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.688767569317
 12/07  16:00:00,1.09786453338,5.1844286023,0.0,4.46022472691,0.0,0.122804637586,0.122804637586,0.122804637586,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.696029164971
 12/07  17:00:00,1.43716588196,5.92901257958,0.0,5.1332894914,0.0,0.141336321421,0.141336321421,0.141336321421,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.762397343748
 12/07  18:00:00,2.00825547249,7.70845399863,0.0,6.76491851705,0.0,0.186260428039,0.186260428039,0.186260428039,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.90305002813
 12/07  19:00:00,2.26314551066,6.94189932252,0.0,5.86687285603,0.0,0.161534281109,0.161534281109,0.161534281109,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03107148349
 12/07  20:00:00,2.1138103485,7.36154201446,0.0,6.26371512019,0.0,0.172460652181,0.172460652181,0.172460652181,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05245670841
 12/07  21:00:00,2.02725986871,7.83528662918,0.0,6.81261439626,0.0,0.187573652264,0.187573652264,0.187573652264,0.71053914,0.154808375,0.275874927963,0.681351773484,0.975742280489
 12/07  22:00:00,1.87434335049,8.33048281563,0.0,7.40331858142,0.0,0.203837678814,0.203837678814,0.203837678814,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.88132992269
 12/07  23:00:00,1.56565010597,8.89936926328,0.0,8.12968761522,0.0,0.223837004277,0.223837004277,0.223837004277,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.730017925288
 12/07  24:00:00,1.27157861793,9.1852571116,0.0,8.58472726093,0.0,0.236365740428,0.236365740428,0.236365740428,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.566062813618
 12/08  01:00:00,0.95959452553,9.39507665477,0.0,8.97355018941,0.0,0.247071312846,0.247071312846,0.247071312846,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.393016975769
 12/08  02:00:00,0.842186818898,9.52766779355,0.0,9.18730001293,0.0,0.252956547609,0.252956547609,0.252956547609,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314118050421
 12/08  03:00:00,0.786891148125,9.65295610397,0.0,9.33495704551,0.0,0.257022030736,0.257022030736,0.257022030736,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292053672954
 12/08  04:00:00,0.776774923447,9.74181548681,0.0,9.41814190548,0.0,0.259312383175,0.259312383175,0.259312383175,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.298093409463
 12/08  05:00:00,0.770096966622,9.68791200259,0.0,9.30229997251,0.0,0.256122874246,0.256122874246,0.256122874246,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360998152624
 12/08  06:00:00,0.826358441618,9.73070159299,0.0,9.06706842503,0.0,0.24964617706,0.24964617706,0.24964617706,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.636166058965
 12/08  07:00:00,1.04319276784,10.5313419083,0.0,9.34908315888,0.0,0.257410969039,0.257410969039,0.257410969039,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15052320606
 12/08  08:00:00,1.33066614214,9.92634564369,0.0,8.59909667753,0.0,0.236761377667,0.236761377667,0.236761377667,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.29352757362
 12/08  09:00:00,1.29154960624,9.83989159182,0.0,8.55374937779,0.0,0.235512817549,0.235512817549,0.235512817549,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25763272445
 12/08  10:00:00,1.12729793036,9.62315690781,0.0,8.45341433314,0.0,0.232750264192,0.232750264192,0.232750264192,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.14547869362
 12/08  11:00:00,1.14765528543,10.6218980494,0.0,9.58530099328,0.0,0.263914821943,0.263914821943,0.263914821943,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01176252879
 12/08  12:00:00,1.13111904776,9.30681311413,0.0,8.3907537568,0.0,0.231025012699,0.231025012699,0.231025012699,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.891217221358
 12/08  13:00:00,1.10636961632,8.87138071021,0.0,8.04934618561,0.0,0.221624940815,0.221624940815,0.221624940815,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.797610862587
 12/08  14:00:00,1.08107711208,8.68796021284,0.0,7.92019362722,0.0,0.218068946646,0.218068946646,0.218068946646,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.742498367069
 12/08  15:00:00,1.09353663718,8.63576396774,0.0,7.92166236308,0.0,0.218109385768,0.218109385768,0.218109385768,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.687410574651
 12/08  16:00:00,1.18975346905,8.52000830822,0.0,7.79760115725,0.0,0.214693573258,0.214693573258,0.214693573258,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.694232440554
 12/08  17:00:00,1.50469982907,8.38016356519,0.0,7.58610061251,0.0,0.208870268529,0.208870268529,0.208870268529,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.760737208254
 12/08  18:00:00,2.05914040754,9.55609815464,0.0,8.61304290395,0.0,0.237145363091,0.237145363091,0.237145363091,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.902569797244
 12/08  19:00:00,2.29725236079,8.18142912765,0.0,7.10562262388,0.0,0.195641131237,0.195641131237,0.195641131237,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03185152076
 12/08  20:00:00,2.12918723108,7.91961774568,0.0,6.82219852311,0.0,0.187837534758,0.187837534758,0.187837534758,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05204903671
 12/08  21:00:00,2.05077062712,8.69028397487,0.0,7.66651753916,0.0,0.211084410671,0.211084410671,0.211084410671,0.71053914,0.154808375,0.275874927963,0.681351773484,0.976836483276
 12/08  22:00:00,1.92274592371,10.0898328285,0.0,9.16128438941,0.0,0.252240252038,0.252240252038,0.252240252038,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.882714127526
 12/08  23:00:00,1.62773416785,11.1545771434,0.0,10.3845606671,0.0,0.285921066156,0.285921066156,0.285921066156,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.730352753559
 12/08  24:00:00,1.34837697475,11.9742900499,0.0,11.3740187468,0.0,0.31316409724,0.31316409724,0.31316409724,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.565804266061
 12/09  01:00:00,1.05909504754,12.7847324787,0.0,12.3486229305,0.0,0.339998151778,0.339998151778,0.339998151778,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.407600058577
 12/09  02:00:00,0.957869666114,13.5927558586,0.0,13.2455089784,0.0,0.36469237075,0.36469237075,0.36469237075,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.320997149958
 12/09  03:00:00,0.912775704065,14.1345704178,0.0,13.8122040758,0.0,0.38029534825,0.38029534825,0.38029534825,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.296420956456
 12/09  04:00:00,0.910783180336,14.5639186441,0.0,14.2356874247,0.0,0.391955235892,0.391955235892,0.391955235892,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.302651047562
 12/09  05:00:00,0.901883856986,14.3886968689,0.0,13.9917417076,0.0,0.385238608994,0.385238608994,0.385238608994,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.372341283818
 12/09  06:00:00,0.965950017105,14.6883488419,0.0,13.9881987578,0.0,0.385141059947,0.385141059947,0.385141059947,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.67268297514
 12/09  07:00:00,1.17746387058,15.108687086,0.0,13.8398510243,0.0,0.381056559554,0.381056559554,0.381056559554,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.23710051841
