Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/09  08:00:00,1.48693394088,14.9393752692,0.0,13.5061187749,0.0,0.371867814492,0.371867814492,0.371867814492,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.39953510173
 12/09  09:00:00,1.45166329382,14.5879018026,0.0,13.1909144565,0.0,0.36318920423,0.36318920423,0.36318920423,0.29257494,0.063744625,0.30112795013,0.413914574456,1.36847785654
 12/09  10:00:00,1.27903684633,13.6008822809,0.0,12.3290092124,0.0,0.339458121691,0.339458121691,0.339458121691,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.24760918747
 12/09  11:00:00,1.29597586611,14.2474176385,0.0,13.1229955391,0.0,0.361319173335,0.361319173335,0.361319173335,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.0995875721
 12/09  12:00:00,1.25514144101,11.977346087,0.0,10.9888322028,0.0,0.302558646433,0.302558646433,0.302558646433,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.963671748141
 12/09  13:00:00,1.21041725955,10.9776639316,0.0,10.0918608216,0.0,0.277862077955,0.277862077955,0.277862077955,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.861379447984
 12/09  14:00:00,1.18452966899,10.9169122774,0.0,10.0944537954,0.0,0.27793347104,0.27793347104,0.27793347104,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.797190263501
 12/09  15:00:00,1.19718372398,11.0287191135,0.0,10.2650629105,0.0,0.282630900391,0.282630900391,0.282630900391,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.736965172989
 12/09  16:00:00,1.2949072461,11.0423209209,0.0,10.2707824265,0.0,0.282788377456,0.282788377456,0.282788377456,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.7433637839
 12/09  17:00:00,1.62021740852,11.3315605613,0.0,10.4771345317,0.0,0.288469928731,0.288469928731,0.288469928731,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.821100285212
 12/09  18:00:00,2.19437796973,13.2563721925,0.0,12.2408567582,0.0,0.337030995066,0.337030995066,0.337030995066,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.975029980885
 12/09  19:00:00,2.43253683705,11.9421335294,0.0,10.7729714899,0.0,0.296615291952,0.296615291952,0.296615291952,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.12520705649
 12/09  20:00:00,2.27555965562,12.0975310758,0.0,10.8946392523,0.0,0.299965205101,0.299965205101,0.299965205101,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.1575216377
 12/09  21:00:00,2.18454383718,12.3819749578,0.0,11.2591814921,0.0,0.310002250405,0.310002250405,0.310002250405,0.71053914,0.154808375,0.310730298291,0.681351773484,1.07586351323
 12/09  22:00:00,2.02906644755,12.7407580582,0.0,11.7295818858,0.0,0.322953918405,0.322953918405,0.322953918405,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.965341860863
 12/09  23:00:00,1.70363182892,12.9484604035,0.0,12.1135388667,0.0,0.333525515303,0.333525515303,0.333525515303,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.795257814051
 12/09  24:00:00,1.39426588265,13.1166393843,0.0,12.4764684838,0.0,0.343518159803,0.343518159803,0.343518159803,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.60570386344
 12/10  01:00:00,1.07302677294,13.2897487194,0.0,12.854618692,0.0,0.353929877177,0.353929877177,0.353929877177,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.406620537769
 12/10  02:00:00,0.951680927626,13.3671547177,0.0,13.0207359977,0.0,0.358503632262,0.358503632262,0.358503632262,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.320168989719
 12/10  03:00:00,0.89361087638,13.4379212949,0.0,13.1161437314,0.0,0.361130520564,0.361130520564,0.361130520564,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.295832177964
 12/10  04:00:00,0.883255556892,13.5638565116,0.0,13.2358930425,0.0,0.364427612448,0.364427612448,0.364427612448,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.302383297247
 12/10  05:00:00,0.885506928895,13.7940815718,0.0,13.396936975,0.0,0.368861680903,0.368861680903,0.368861680903,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.372530719358
 12/10  06:00:00,0.950074301332,14.1129662069,0.0,13.4115978945,0.0,0.369265344174,0.369265344174,0.369265344174,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.67390120347
 12/10  07:00:00,1.15859025544,14.4257918177,0.0,13.1543674253,0.0,0.362182944413,0.362182944413,0.362182944413,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.23968884898
 12/10  08:00:00,1.45838255641,13.9055788676,0.0,12.4691417231,0.0,0.343316430017,0.343316430017,0.343316430017,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.40271575192
 12/10  09:00:00,1.39926978673,12.6882710172,0.0,11.2879992211,0.0,0.310795697143,0.310795697143,0.310795697143,0.29257494,0.063744625,0.30112795013,0.413914574456,1.37176230655
 12/10  10:00:00,1.22307083451,11.5717726182,0.0,10.2963417603,0.0,0.283492109871,0.283492109871,0.283492109871,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.25116697688
 12/10  11:00:00,1.23994859159,12.21588739,0.0,11.0881030454,0.0,0.305291898811,0.305291898811,0.305291898811,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.10294981727
 12/10  12:00:00,1.19878261726,9.93331047625,0.0,8.94189794832,0.0,0.246199822679,0.246199822679,0.246199822679,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.96657039195
 12/10  13:00:00,1.15438740853,8.94546425929,0.0,8.05687475043,0.0,0.221832226935,0.221832226935,0.221832226935,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.864165846849
 12/10  14:00:00,1.12923018067,8.91110664651,0.0,8.08599426117,0.0,0.222633982716,0.222633982716,0.222633982716,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.799844166798
 12/10  15:00:00,1.15909058299,9.64778775343,0.0,8.88153234773,0.0,0.244537759407,0.244537759407,0.244537759407,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.739564375679
 12/10  16:00:00,1.25888508416,9.73650951065,0.0,8.9624691531,0.0,0.246766215518,0.246766215518,0.246766215518,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.745865647126
 12/10  17:00:00,1.57948232343,9.85436251644,0.0,8.99764941336,0.0,0.247734843642,0.247734843642,0.247734843642,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.823387358649
 12/10  18:00:00,2.14034754502,11.296730058,0.0,10.2784892041,0.0,0.283000570358,0.283000570358,0.283000570358,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.977755400425
 12/10  19:00:00,2.41732362613,11.3939092804,0.0,10.2204325887,0.0,0.281402081033,0.281402081033,0.281402081033,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.12952170868
 12/10  20:00:00,2.21440970654,9.87916683978,0.0,8.6736928755,0.0,0.238815256029,0.238815256029,0.238815256029,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.16010377843
 12/10  21:00:00,2.1081291626,9.60809429111,0.0,8.48382522101,0.0,0.233587575828,0.233587575828,0.233587575828,0.71053914,0.154808375,0.310730298291,0.681351773484,1.07733911767
 12/10  22:00:00,1.9375316851,9.41896624969,0.0,8.40506891241,0.0,0.231419155955,0.231419155955,0.231419155955,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.968063025762
 12/10  23:00:00,1.60896238433,9.51312166257,0.0,8.67517525187,0.0,0.23885607072,0.23885607072,0.23885607072,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.79828268793
 12/10  24:00:00,1.2965573704,9.5706947091,0.0,8.92772691404,0.0,0.245809647556,0.245809647556,0.245809647556,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.608500758013
 12/11  01:00:00,0.96796763861,9.69953738571,0.0,9.27765894894,0.0,0.255444425926,0.255444425926,0.255444425926,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.393368947183
 12/11  02:00:00,0.849727116051,9.80122284845,0.0,9.4611611673,0.0,0.260496844762,0.260496844762,0.260496844762,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.313811950953
 12/11  03:00:00,0.79304073892,9.8761087387,0.0,9.55830819464,0.0,0.263171621531,0.263171621531,0.263171621531,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.291855158559
 12/11  04:00:00,0.785814216326,10.0699963001,0.0,9.74644609989,0.0,0.268351676054,0.268351676054,0.268351676054,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297970028373
 12/11  05:00:00,0.787605814698,10.3244533913,0.0,9.93821567296,0.0,0.273631722322,0.273631722322,0.273631722322,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.361623840933
 12/11  06:00:00,0.850083969998,10.5954486267,0.0,9.92877194392,0.0,0.273371705441,0.273371705441,0.273371705441,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.639209573756
 12/11  07:00:00,1.07759309439,11.7880254847,0.0,10.5984918953,0.0,0.291811295585,0.291811295585,0.291811295585,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.157798046
 12/11  08:00:00,1.36779509488,11.2831803179,0.0,9.94760823507,0.0,0.273890330409,0.273890330409,0.273890330409,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30185069034
 12/11  09:00:00,1.32900904232,11.2080174234,0.0,9.91426398332,0.0,0.27297225363,0.27297225363,0.27297225363,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26524395053
 12/11  10:00:00,1.17051839626,11.2000393233,0.0,10.0231676786,0.0,0.275970730085,0.275970730085,0.275970730085,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15260776365
 12/11  11:00:00,1.20671399316,12.7729078079,0.0,11.7302941607,0.0,0.32297352967,0.32297352967,0.32297352967,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01777911993
 12/11  12:00:00,1.18014266038,11.0919873721,0.0,10.1712755149,0.0,0.280048625319,0.280048625319,0.280048625319,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.895869721293
 12/11  13:00:00,1.15105115546,10.498270394,0.0,9.672165239,0.0,0.266306479958,0.266306479958,0.266306479958,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.801681492959
 12/11  14:00:00,1.10849657274,9.68696928801,0.0,8.9160595721,0.0,0.245488407308,0.245488407308,0.245488407308,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.74564149736
 12/11  15:00:00,1.1257002319,9.80664720128,0.0,9.08983372288,0.0,0.250272980489,0.250272980489,0.250272980489,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.69012244838
 12/11  16:00:00,1.2253517135,9.81621122267,0.0,9.09051788472,0.0,0.250291817711,0.250291817711,0.250291817711,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.697518627531
 12/11  17:00:00,1.54577856257,9.87589527205,0.0,9.07806693012,0.0,0.249949002033,0.249949002033,0.249949002033,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.764502597503
 12/11  18:00:00,2.10818981293,11.3422005903,0.0,10.394501447,0.0,0.286194768479,0.286194768479,0.286194768479,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.907213689816
 12/11  19:00:00,2.34628708713,9.96834401982,0.0,8.88654802843,0.0,0.244675857572,0.244675857572,0.244675857572,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03784100837
 12/11  20:00:00,2.18141213025,9.82306768092,0.0,8.71898997338,0.0,0.240062433925,0.240062433925,0.240062433925,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05870752168
 12/11  21:00:00,2.08128761515,9.80342776287,0.0,8.77488467643,0.0,0.241601398702,0.241601398702,0.241601398702,0.71053914,0.154808375,0.275874927963,0.681351773484,0.981613134011
 12/11  22:00:00,1.91479066159,9.80495853326,0.0,8.87235184169,0.0,0.244284989919,0.244284989919,0.244284989919,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.88677238005
 12/11  23:00:00,1.59247292545,9.87742742254,0.0,9.10388374525,0.0,0.250659823756,0.250659823756,0.250659823756,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.733879954523
 12/11  24:00:00,1.300207472,10.2273622969,0.0,9.62451798303,0.0,0.26499459449,0.26499459449,0.26499459449,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.568377276783
 12/12  01:00:00,0.990181973574,10.5068778401,0.0,10.0844764116,0.0,0.27765876089,0.27765876089,0.27765876089,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.393891938924
 12/12  02:00:00,0.871186355866,10.5808298019,0.0,10.2405538183,0.0,0.281956084577,0.281956084577,0.281956084577,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314026253405
 12/12  03:00:00,0.816347466536,10.7224633736,0.0,10.4048010052,0.0,0.286478349148,0.286478349148,0.286478349148,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.291716982891
 12/12  04:00:00,0.807441312593,10.8554381433,0.0,10.5319352429,0.0,0.289978772321,0.289978772321,0.289978772321,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297922728507
 12/12  05:00:00,0.808269699169,11.0749557092,0.0,10.6887212751,0.0,0.294295606793,0.294295606793,0.294295606793,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.361620556688
 12/12  06:00:00,0.868563965768,11.2674100285,0.0,10.5999594146,0.0,0.29185170121,0.29185170121,0.29185170121,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.639983504884
 12/12  07:00:00,1.06857303605,11.4624932953,0.0,10.270886293,0.0,0.282791237242,0.282791237242,0.282791237242,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15987145891
 12/12  08:00:00,1.39161055625,12.1509917255,0.0,10.8125780911,0.0,0.297705791782,0.297705791782,0.297705791782,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30469224181
 12/12  09:00:00,1.32743167556,11.153669529,0.0,9.85697453253,0.0,0.271394886866,0.271394886866,0.271394886866,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26818550692
 12/12  10:00:00,1.14618585117,10.3186012481,0.0,9.1394175092,0.0,0.251638184998,0.251638184998,0.251638184998,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15491985781
 12/12  11:00:00,1.15112836267,10.7564340385,0.0,9.71144203562,0.0,0.267387899184,0.267387899184,0.267387899184,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02015747552
 12/12  12:00:00,1.11263780791,8.64244853837,0.0,7.7195211018,0.0,0.212543772856,0.212543772856,0.212543772856,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.898085300595
 12/12  13:00:00,1.09546535197,8.48231956139,0.0,7.65330683032,0.0,0.210720676463,0.210720676463,0.210720676463,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.804589069049
 12/12  14:00:00,1.04492574804,7.38050241856,0.0,6.60718777499,0.0,0.181917582599,0.181917582599,0.181917582599,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.748046425016
 12/12  15:00:00,1.05622692822,7.28594393154,0.0,6.56658579835,0.0,0.180799676814,0.180799676814,0.180799676814,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.692667103181
 12/12  16:00:00,1.16077642475,7.47340389739,0.0,6.74516427841,0.0,0.185716528961,0.185716528961,0.185716528961,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.70006490856
 12/12  17:00:00,1.49496580008,8.03357888698,0.0,7.2325638272,0.0,0.199136239539,0.199136239539,0.199136239539,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.767689315346
 12/12  18:00:00,2.05834387533,9.53514434402,0.0,8.58411311167,0.0,0.236348830881,0.236348830881,0.236348830881,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.910545778898
 12/12  19:00:00,2.29533847962,8.12141782079,0.0,7.03611107847,0.0,0.193727250062,0.193727250062,0.193727250062,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04135175931
 12/12  20:00:00,2.13602597605,8.17814551019,0.0,7.07057952907,0.0,0.194676279729,0.194676279729,0.194676279729,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06219579526
 12/12  21:00:00,2.03907988203,8.27385635371,0.0,7.24191345793,0.0,0.199393665584,0.199393665584,0.199393665584,0.71053914,0.154808375,0.275874927963,0.681351773484,0.985012943344
 12/12  22:00:00,1.87758451244,8.4566992966,0.0,7.52103653523,0.0,0.20707884076,0.20707884076,0.20707884076,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.889828449858
 12/12  23:00:00,1.55650302722,8.57344621633,0.0,7.79746867305,0.0,0.214689925533,0.214689925533,0.214689925533,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.73631382051
 12/12  24:00:00,1.25434803372,8.56352304597,0.0,7.95891801385,0.0,0.21913515621,0.21913515621,0.21913515621,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.570137995076
 12/13  01:00:00,0.943197751691,8.80157885907,0.0,8.37802466564,0.0,0.230674539007,0.230674539007,0.230674539007,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.395044703844
 12/13  02:00:00,0.826213061893,8.94863404331,0.0,8.60713832381,0.0,0.236982790604,0.236982790604,0.236982790604,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.315245989298
 12/13  03:00:00,0.771189013709,9.08354834935,0.0,8.76466060099,0.0,0.241319896321,0.241319896321,0.241319896321,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292942362863
 12/13  04:00:00,0.754410484926,8.93034301929,0.0,8.60587273018,0.0,0.236947944654,0.236947944654,0.236947944654,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.298890117242
 12/13  05:00:00,0.748728997153,8.91364455995,0.0,8.52622223096,0.0,0.234754904777,0.234754904777,0.234754904777,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.362808451537
 12/13  06:00:00,0.807947096985,9.06781725852,0.0,8.39837434147,0.0,0.231234832427,0.231234832427,0.231234832427,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.641975808052
 12/13  07:00:00,1.00641340946,9.20850343544,0.0,8.01326875529,0.0,0.220631610653,0.220631610653,0.220631610653,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.16349913677
 12/13  08:00:00,1.32309681475,9.6666752945,0.0,8.32418115457,0.0,0.229192050283,0.229192050283,0.229192050283,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30877274739
 12/13  09:00:00,1.27097369521,9.10748736015,0.0,7.8064389425,0.0,0.214936906516,0.214936906516,0.214936906516,0.29257494,0.063744625,0.268690649238,0.413914574456,1.27253892806
 12/13  10:00:00,1.10376064106,8.78152507799,0.0,7.59854759682,0.0,0.209212974892,0.209212974892,0.209212974892,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15871360012
 12/13  11:00:00,1.12163979378,9.68858592513,0.0,8.64042674892,0.0,0.237899330293,0.237899330293,0.237899330293,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02332464885
 12/13  12:00:00,1.10477949826,8.35989146852,0.0,7.43410983613,0.0,0.204685463199,0.204685463199,0.204685463199,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.900939496415
 12/13  13:00:00,1.0793127548,7.8973525478,0.0,7.0666497244,0.0,0.194568079297,0.194568079297,0.194568079297,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.806279161385
 12/13  14:00:00,1.04808456576,7.49730106291,0.0,6.72191501322,0.0,0.185076400321,0.185076400321,0.185076400321,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.750117831136
 12/13  15:00:00,1.05294164658,7.16807238815,0.0,6.44726543123,0.0,0.177514395166,0.177514395166,0.177514395166,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.694115926897
 12/13  16:00:00,1.14601272071,6.93832056348,0.0,6.20895132178,0.0,0.170952824923,0.170952824923,0.170952824923,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.701194531284
 12/13  17:00:00,1.4533839271,6.52427374899,0.0,5.72232364673,0.0,0.157554366565,0.157554366565,0.157554366565,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.768624357832
 12/13  18:00:00,1.98863594209,7.00513784718,0.0,6.0523435171,0.0,0.166640897639,0.166640897639,0.166640897639,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.912308876628
 12/13  19:00:00,2.22962870768,5.73734242304,0.0,4.64955340955,0.0,0.128017478122,0.128017478122,0.128017478122,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04383403049
 12/13  20:00:00,2.05826519079,5.35695177404,0.0,4.2463329533,0.0,0.116915494471,0.116915494471,0.116915494471,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06524863489
 12/13  21:00:00,1.95053667254,5.06110847099,0.0,4.02605272046,0.0,0.110850456089,0.110850456089,0.110850456089,0.71053914,0.154808375,0.275874927963,0.681351773484,0.988125798096
 12/13  22:00:00,1.77830313408,4.85369031021,0.0,3.9151689771,0.0,0.107797462406,0.107797462406,0.107797462406,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.892687021593
 12/13  23:00:00,1.44816210674,4.64138848128,0.0,3.8625614742,0.0,0.106349005047,0.106349005047,0.106349005047,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.739163284315
 12/13  24:00:00,1.14575348516,4.6221937224,0.0,4.01479912532,0.0,0.110540607649,0.110540607649,0.110540607649,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.572927560027
 12/14  01:00:00,0.823717838947,4.46459085587,0.0,4.0385528699,0.0,0.111194626263,0.111194626263,0.111194626263,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.397528496388
 12/14  02:00:00,0.700554520738,4.3868686819,0.0,4.04326074211,0.0,0.11132424945,0.11132424945,0.11132424945,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.317358209589
 12/14  03:00:00,0.640550962499,4.34117317762,0.0,4.01992882425,0.0,0.110681845111,0.110681845111,0.110681845111,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.29529896786
 12/14  04:00:00,0.628914071394,4.37508366089,0.0,4.04788357133,0.0,0.111451531123,0.111451531123,0.111451531123,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.30161991769
 12/14  05:00:00,0.627049268231,4.49739303036,0.0,4.10685382296,0.0,0.113075175855,0.113075175855,0.113075175855,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.365925329943
 12/14  06:00:00,0.691324042211,4.83606483306,0.0,4.1626627034,0.0,0.114611777653,0.114611777653,0.114611777653,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.645935020668
 12/14  07:00:00,0.913350921848,5.83417066362,0.0,4.63326929802,0.0,0.127569123042,0.127569123042,0.127569123042,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.16916582222
 12/14  08:00:00,1.21315207781,5.67943792494,0.0,4.33102386062,0.0,0.11924731334,0.11924731334,0.11924731334,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.31469267178
 12/14  09:00:00,1.18326072457,5.92762015638,0.0,4.62073221187,0.0,0.127223935878,0.127223935878,0.127223935878,0.29257494,0.063744625,0.268690649238,0.413914574456,1.27837845493
 12/14  10:00:00,1.02850773558,6.05401107217,0.0,4.86538640361,0.0,0.133960069412,0.133960069412,0.133960069412,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.16436078751
 12/14  11:00:00,1.01824041635,5.93810385984,0.0,4.88499479612,0.0,0.134499952867,0.134499952867,0.134499952867,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02827453637
 12/14  12:00:00,1.01821727926,5.22076521459,0.0,4.29019803317,0.0,0.118123244207,0.118123244207,0.118123244207,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.905725045446
 12/14  13:00:00,0.987536223471,4.56848524603,0.0,3.73335578332,0.0,0.102791547965,0.102791547965,0.102791547965,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.81070580069
 12/14  14:00:00,0.953930541356,4.08183925183,0.0,3.30227129266,0.0,0.0909223759193,0.0909223759193,0.0909223759193,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.754299740617
 12/14  15:00:00,0.95956887511,3.78118986773,0.0,3.05599656465,0.0,0.084141623699,0.084141623699,0.084141623699,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.698502273065
 12/14  16:00:00,1.05774290752,3.73714090125,0.0,3.00302024968,0.0,0.0826830117325,0.0826830117325,0.0826830117325,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.705945941149
 12/14  17:00:00,1.38338091443,3.98714691104,0.0,3.17983686259,0.0,0.0875513538893,0.0875513538893,0.0875513538893,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.773984304019
 12/14  18:00:00,1.94375861617,5.38098960147,0.0,4.42241355146,0.0,0.121763571724,0.121763571724,0.121763571724,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.918090596557
 12/14  19:00:00,2.20418606194,4.81862779205,0.0,3.72548474361,0.0,0.102574832387,0.102574832387,0.102574832387,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04918806543
 12/14  20:00:00,2.04970000249,5.05125229827,0.0,3.93524808394,0.0,0.108350306172,0.108350306172,0.108350306172,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07063402848
 12/14  21:00:00,1.95700850509,5.30026516505,0.0,4.26110758626,0.0,0.117322288648,0.117322288648,0.117322288648,0.71053914,0.154808375,0.275874927963,0.681351773484,0.992227626357
 12/14  22:00:00,1.79853537725,5.5922926603,0.0,4.64999750654,0.0,0.128029705571,0.128029705571,0.128029705571,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.896460842237
 12/14  23:00:00,1.49121399463,6.20818757057,0.0,5.42619212114,0.0,0.149400892938,0.149400892938,0.149400892938,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.742331726664
 12/14  24:00:00,1.18878278731,6.1876233534,0.0,5.57760946547,0.0,0.153569909801,0.153569909801,0.153569909801,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.575546850877
 12/15  01:00:00,0.868608725842,6.09565367634,0.0,5.66897536596,0.0,0.156085513158,0.156085513158,0.156085513158,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.398168820796
 12/15  02:00:00,0.753279311632,6.30200736456,0.0,5.95820809824,0.0,0.164049040343,0.164049040343,0.164049040343,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.317549536112
 12/15  03:00:00,0.69843120802,6.44351091634,0.0,6.12212062536,0.0,0.168562090631,0.168562090631,0.168562090631,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.295444905481
 12/15  04:00:00,0.686753178348,6.47574851129,0.0,6.14858123298,0.0,0.169290638076,0.169290638076,0.169290638076,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.301587106442
 12/15  05:00:00,0.683102376145,6.53310344746,0.0,6.14268457703,0.0,0.169128283769,0.169128283769,0.169128283769,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.365804992976
 12/15  06:00:00,0.748206696109,6.90268514344,0.0,6.22862229938,0.0,0.171494431552,0.171494431552,0.171494431552,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.646595735063
 12/15  07:00:00,0.969884609952,7.88919580369,0.0,6.68655456921,0.0,0.184102811146,0.184102811146,0.184102811146,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1709056911
 12/15  08:00:00,1.27074517996,7.77347640209,0.0,6.4227867074,0.0,0.176840415492,0.176840415492,0.176840415492,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.31696830216
 12/15  09:00:00,1.2147299617,7.07197711754,0.0,5.76368472841,0.0,0.158693173005,0.158693173005,0.158693173005,0.29257494,0.063744625,0.268690649238,0.413914574456,1.27978289954
 12/15  10:00:00,1.05315203346,6.95055151898,0.0,5.76045933366,0.0,0.158604367293,0.158604367293,0.158604367293,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.16582830427
 12/15  11:00:00,1.06654130893,7.69374161948,0.0,6.63926759606,0.0,0.182800845448,0.182800845448,0.182800845448,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02963949607
 12/15  12:00:00,1.05288873259,6.48085823124,0.0,5.54945400652,0.0,0.152794697531,0.152794697531,0.152794697531,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.90656208874
 12/15  13:00:00,1.02930120001,6.08629315163,0.0,5.25024622604,0.0,0.144556524503,0.144556524503,0.144556524503,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.811623263571
 12/15  14:00:00,1.00570589509,5.96285560985,0.0,5.18273539833,0.0,0.142697729658,0.142697729658,0.142697729658,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.754851992962
 12/15  15:00:00,1.01975396184,5.96781965008,0.0,5.24189945313,0.0,0.144326710427,0.144326710427,0.144326710427,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.699229166942
 12/15  16:00:00,1.11120700129,5.67911286448,0.0,4.94481884707,0.0,0.136147105498,0.136147105498,0.136147105498,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.706119306988
 12/15  17:00:00,1.43271624154,5.77880244513,0.0,4.97167998998,0.0,0.136886680996,0.136886680996,0.136886680996,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.773796710717
 12/15  18:00:00,1.98489850723,6.87531674249,0.0,5.91660109159,0.0,0.16290346278,0.16290346278,0.16290346278,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.918230197445
 12/15  19:00:00,2.23691159246,6.00790293888,0.0,4.91406542995,0.0,0.135300362907,0.135300362907,0.135300362907,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04988252592
 12/15  20:00:00,2.07791466629,6.07695070119,0.0,4.95999554954,0.0,0.136564969969,0.136564969969,0.136564969969,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.0715849658
 12/15  21:00:00,1.98456796906,6.30264517163,0.0,5.26205840577,0.0,0.144881752611,0.144881752611,0.144881752611,0.71053914,0.154808375,0.275874927963,0.681351773484,0.993656813428
 12/15  22:00:00,1.82493874243,6.5523702501,0.0,5.60895919213,0.0,0.154433070752,0.154433070752,0.154433070752,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.897576746447
 12/15  23:00:00,1.51163344701,6.95029690129,0.0,6.16782002874,0.0,0.169820345319,0.169820345319,0.169820345319,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.742813149774
 12/15  24:00:00,1.21996104978,7.31959643853,0.0,6.70999387666,0.0,0.184748172273,0.184748172273,0.184748172273,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.575135524822
 12/16  01:00:00,0.916054591602,7.59620562931,0.0,7.15343982458,0.0,0.196957695842,0.196957695842,0.196957695842,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.414256315142
 12/16  02:00:00,0.806039974212,8.0835093754,0.0,7.73110366433,0.0,0.212862678848,0.212862678848,0.212862678848,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.326155980873
 12/16  03:00:00,0.752211151916,8.30782871102,0.0,7.98055146205,0.0,0.219730796101,0.219730796101,0.219730796101,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.301331863459
 12/16  04:00:00,0.749765507008,8.72104940827,0.0,8.38757759619,0.0,0.230937562564,0.230937562564,0.230937562564,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.307891640211
 12/16  05:00:00,0.748015027474,8.80684801754,0.0,8.40327557489,0.0,0.231369779482,0.231369779482,0.231369779482,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.3789585652
 12/16  06:00:00,0.815472720743,9.23521277625,0.0,8.52291201237,0.0,0.234663763585,0.234663763585,0.234663763585,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.684833654887
 12/16  07:00:00,1.05651908181,10.7392566271,0.0,9.44717540503,0.0,0.260111770787,0.260111770787,0.260111770787,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.2603456787
 12/16  08:00:00,1.36442732049,10.5168433191,0.0,9.05671793612,0.0,0.249361194101,0.249361194101,0.249361194101,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.42640399044
 12/16  09:00:00,1.28444336703,8.53949055782,0.0,7.11754078787,0.0,0.195969277441,0.195969277441,0.195969277441,0.29257494,0.063744625,0.30112795013,0.413914574456,1.39344028037
 12/16  10:00:00,1.10842721201,7.42815429121,0.0,6.13252246234,0.0,0.168848487371,0.168848487371,0.168848487371,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.27136794782
 12/16  11:00:00,1.11976428245,7.86895481555,0.0,6.72304780051,0.0,0.185107589676,0.185107589676,0.185107589676,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.12107248768
 12/16  12:00:00,1.0882387927,5.93428684182,0.0,4.92698198593,0.0,0.135655998121,0.135655998121,0.135655998121,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.982462719911
 12/16  13:00:00,1.04265355454,4.90124636661,0.0,3.99873730373,0.0,0.110098372941,0.110098372941,0.110098372941,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.878085400866
 12/16  14:00:00,1.00589918789,4.44553823328,0.0,3.60665248392,0.0,0.0993029899396,0.0993029899396,0.0993029899396,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.81361753081
 12/16  15:00:00,1.01451334405,4.40932345931,0.0,3.63053377976,0.0,0.099960520459,0.099960520459,0.099960520459,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.752098649531
 12/16  16:00:00,1.11862927245,4.65589146109,0.0,3.86842342493,0.0,0.106510403805,0.106510403805,0.106510403805,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.759293325741
 12/16  17:00:00,1.4473616789,5.07106211211,0.0,4.19907032678,0.0,0.115614199116,0.115614199116,0.115614199116,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.8386660409
 12/16  18:00:00,2.01464160916,6.74888642357,0.0,5.712890262,0.0,0.157294634497,0.157294634497,0.157294634497,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.995510708112
 12/16  19:00:00,2.27606404421,6.28232151613,0.0,5.08993025129,0.0,0.140142499116,0.140142499116,0.140142499116,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.14843628183
 12/16  20:00:00,2.11777441722,6.39015992208,0.0,5.16393041516,0.0,0.142179966701,0.142179966701,0.142179966701,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.18085932107
 12/16  21:00:00,2.02611984417,6.64935963603,0.0,5.50527329398,0.0,0.151578257391,0.151578257391,0.151578257391,0.71053914,0.154808375,0.310730298291,0.681351773484,1.09715638962
 12/16  22:00:00,1.86866349948,6.93422682064,0.0,5.90379868016,0.0,0.16255097034,0.16255097034,0.16255097034,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.984593828969
 12/16  23:00:00,1.5504718735,7.40157156152,0.0,6.55081881183,0.0,0.180365559884,0.180365559884,0.180365559884,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.811089026915
 12/16  24:00:00,1.2417907596,7.59084309542,0.0,6.9386213194,0.0,0.191043036763,0.191043036763,0.191043036763,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.617754738963
 12/17  01:00:00,0.925603362447,7.94310734298,0.0,7.50024809396,0.0,0.206506466686,0.206506466686,0.206506466686,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.414349759439
 12/17  02:00:00,0.809081242412,8.19415281623,0.0,7.84156154192,0.0,0.215903947048,0.215903947048,0.215903947048,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.326341544108
 12/17  03:00:00,0.754763200105,8.40056310417,0.0,8.07324102704,0.0,0.222282844289,0.222282844289,0.222282844289,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.30137669163
 12/17  04:00:00,0.74391305897,8.50860716726,0.0,8.1750185759,0.0,0.225085114526,0.225085114526,0.225085114526,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.308008419493
 12/17  05:00:00,0.742502458176,8.60696950892,0.0,8.20306084054,0.0,0.225857210184,0.225857210184,0.225857210184,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.379294790926
 12/17  06:00:00,0.804934895976,8.85392132535,0.0,8.14018162434,0.0,0.224125938818,0.224125938818,0.224125938818,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.68627259201
 12/17  07:00:00,1.01480427776,9.22676273335,0.0,7.93210721098,0.0,0.21839696674,0.21839696674,0.21839696674,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.26291997898
 12/17  08:00:00,1.32496919856,9.08669250349,0.0,7.62361170664,0.0,0.209903072166,0.209903072166,0.209903072166,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.42935940431
 12/17  09:00:00,1.28751264721,8.65539863096,0.0,7.22901605162,0.0,0.199038557623,0.199038557623,0.199038557623,0.29257494,0.063744625,0.30112795013,0.413914574456,1.39787308975
 12/17  10:00:00,1.12048360641,7.86918923219,0.0,6.57040680856,0.0,0.180904881776,0.180904881776,0.180904881776,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.27451854258
 12/17  11:00:00,1.12446509849,8.04191959049,0.0,6.8937799189,0.0,0.189808405713,0.189808405713,0.189808405713,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.12330514423
 12/17  12:00:00,1.09231140633,6.08435205559,0.0,5.07489799607,0.0,0.139728611752,0.139728611752,0.139728611752,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.984611923539
 12/17  13:00:00,1.06614618169,5.75644854225,0.0,4.85198192531,0.0,0.133591000094,0.133591000094,0.133591000094,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.880042954929
 12/17  14:00:00,1.02667370269,5.20061839822,0.0,4.36117614383,0.0,0.120077504741,0.120077504741,0.120077504741,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.81417403583
 12/17  15:00:00,1.02957143455,4.95650189248,0.0,4.17743875769,0.0,0.115018610964,0.115018610964,0.115018610964,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.752372104771
 12/17  16:00:00,1.13367800747,5.20285308184,0.0,4.41498861448,0.0,0.12155913882,0.12155913882,0.12155913882,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.759689756945
 12/17  17:00:00,1.46359741816,5.66149407044,0.0,4.78874712671,0.0,0.131849938376,0.131849938376,0.131849938376,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.839421199304
 12/17  18:00:00,2.01570960736,6.78864338786,0.0,5.7516796113,0.0,0.158362632697,0.158362632697,0.158362632697,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.99647832311
 12/17  19:00:00,2.26442288597,5.86133465713,0.0,4.66712714835,0.0,0.128501340877,0.128501340877,0.128501340877,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.15025252577
 12/17  20:00:00,2.1118943863,6.17842366085,0.0,4.95036959347,0.0,0.13629993578,0.13629993578,0.13629993578,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.18268388153
 12/17  21:00:00,2.01568560322,6.27257600753,0.0,5.1263050367,0.0,0.141144016441,0.141144016441,0.141144016441,0.71053914,0.154808375,0.310730298291,0.681351773484,1.0993410184
 12/17  22:00:00,1.85275047207,6.35821435412,0.0,5.32584267028,0.0,0.14663794293,0.14663794293,0.14663794293,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.986537372324
 12/17  23:00:00,1.52744322447,6.56666845016,0.0,5.71442572556,0.0,0.157336910852,0.157336910852,0.157336910852,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.812579001828
 12/17  24:00:00,1.21984159094,6.79472788612,0.0,6.14143461108,0.0,0.1690938681,0.1690938681,0.1690938681,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.618826237994
 12/18  01:00:00,0.893154288427,6.98865125091,0.0,6.560462262,0.0,0.180631075743,0.180631075743,0.180631075743,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.399679499329
 12/18  02:00:00,0.779628709913,7.26007114209,0.0,6.91520972342,0.0,0.190398438624,0.190398438624,0.190398438624,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.318611688467
 12/18  03:00:00,0.728434493552,7.53371902651,0.0,7.21183025401,0.0,0.198565376164,0.198565376164,0.198565376164,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.295943386988
 12/18  04:00:00,0.719179145005,7.65388649065,0.0,7.3262818567,0.0,0.201716604734,0.201716604734,0.201716604734,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.302024462083
 12/18  05:00:00,0.711668050712,7.57143620605,0.0,7.1801806403,0.0,0.197693958336,0.197693958336,0.197693958336,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.366641688301
 12/18  06:00:00,0.774964472011,7.87723744689,0.0,7.20045606773,0.0,0.198252207454,0.198252207454,0.198252207454,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.649314270168
 12/18  07:00:00,0.975586304121,8.10317730393,0.0,6.89363825772,0.0,0.189804505315,0.189804505315,0.189804505315,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17780350283
 12/18  08:00:00,1.2972445951,8.74407167768,0.0,7.38523689618,0.0,0.203339830625,0.203339830625,0.203339830625,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32511338897
 12/18  09:00:00,1.25062901683,8.38445838173,0.0,7.06752680257,0.0,0.194592228141,0.194592228141,0.194592228141,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28842208957
 12/18  10:00:00,1.09200418415,8.36873943152,0.0,7.17155688343,0.0,0.197456517983,0.197456517983,0.197456517983,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17291866704
 12/18  11:00:00,1.10870929867,9.23120469162,0.0,8.17079534784,0.0,0.224968835185,0.224968835185,0.224968835185,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03557481642
 12/18  12:00:00,1.09893537764,8.15808315691,0.0,7.22185326515,0.0,0.198841342584,0.198841342584,0.198841342584,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.911387755785
 12/18  13:00:00,1.07545161183,7.76633402649,0.0,6.92641426017,0.0,0.190706936325,0.190706936325,0.190706936325,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.815496104303
 12/18  14:00:00,1.05116192647,7.6172700888,0.0,6.83368375931,0.0,0.188153761037,0.188153761037,0.188153761037,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.758318110941
 12/18  15:00:00,1.06237108221,7.51803047974,0.0,6.7897394843,0.0,0.186943830799,0.186943830799,0.186943830799,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.701599965424
 12/18  16:00:00,1.16487205633,7.63075480515,0.0,6.89391629282,0.0,0.189812160535,0.189812160535,0.189812160535,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.708663801915
 12/18  17:00:00,1.490497215,7.88058056824,0.0,7.0702662622,0.0,0.194667654463,0.194667654463,0.194667654463,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.776988561607
 12/18  18:00:00,2.0073755115,7.69569882625,0.0,6.73295861853,0.0,0.185380467051,0.185380467051,0.185380467051,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.922254754269
 12/18  19:00:00,2.30472583753,8.47642243346,0.0,7.3770568822,0.0,0.203114607971,0.203114607971,0.203114607971,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05541056825
 12/18  20:00:00,2.11668039683,7.49001702399,0.0,6.36795434726,0.0,0.175330700505,0.175330700505,0.175330700505,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07669249087
 12/18  21:00:00,2.01789872853,7.51692649835,0.0,6.47262081187,0.0,0.178212512082,0.178212512082,0.178212512082,0.71053914,0.154808375,0.275874927963,0.681351773484,0.997375734052
 12/18  22:00:00,1.85495008685,7.64629471816,0.0,6.69896151708,0.0,0.184444415175,0.184444415175,0.184444415175,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.901498889563
 12/18  23:00:00,1.53384103926,7.75973575828,0.0,6.97439259817,0.0,0.192027937568,0.192027937568,0.192027937568,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.745679437349
 12/18  24:00:00,1.23471888699,7.8574055091,0.0,7.24599375203,0.0,0.199506009484,0.199506009484,0.199506009484,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.576944720017
 12/19  01:00:00,0.913919622733,7.74210571893,0.0,7.3146524893,0.0,0.201396410049,0.201396410049,0.201396410049,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.398943740045
 12/19  02:00:00,0.799591452957,7.98426360467,0.0,7.64025009563,0.0,0.210361181668,0.210361181668,0.210361181668,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.317763778836
 12/19  03:00:00,0.742628876485,8.04866394025,0.0,7.72736565222,0.0,0.212759759096,0.212759759096,0.212759759096,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.295352902524
 12/19  04:00:00,0.732754111404,8.14650264198,0.0,7.81932024668,0.0,0.215291571132,0.215291571132,0.215291571132,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.301602223435
 12/19  05:00:00,0.72750900019,8.14667727536,0.0,7.755518803,0.0,0.213534907814,0.213534907814,0.213534907814,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.366544594908
 12/19  06:00:00,0.791123182617,8.46481813569,0.0,7.78733521183,0.0,0.214410918059,0.214410918059,0.214410918059,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.650015814864
 12/19  07:00:00,1.01424051978,9.50910852386,0.0,8.29754687116,0.0,0.228458720973,0.228458720973,0.228458720973,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17982610932
 12/19  08:00:00,1.32153150886,9.62861480011,0.0,8.26732975066,0.0,0.227626744389,0.227626744389,0.227626744389,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32756365691
 12/19  09:00:00,1.27490398049,9.26782990121,0.0,7.94918563315,0.0,0.218867191801,0.218867191801,0.218867191801,0.29257494,0.063744625,0.268690649238,0.413914574456,1.29013477848
 12/19  10:00:00,1.11275576405,9.12412262618,0.0,7.92524755499,0.0,0.218208097878,0.218208097878,0.218208097878,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17461119015
 12/19  11:00:00,1.13528105631,10.197912942,0.0,9.13587299309,0.0,0.251540592826,0.251540592826,0.251540592826,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.0372054215
 12/19  12:00:00,1.12347605572,9.05061390605,0.0,8.11316275741,0.0,0.223382020661,0.223382020661,0.223382020661,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.912609012662
 12/19  13:00:00,1.10210453561,8.73529283828,0.0,7.89443983323,0.0,0.217359860101,0.217359860101,0.217359860101,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.816429343036
 12/19  14:00:00,1.07643608258,8.53606779933,0.0,7.75163293661,0.0,0.213427917148,0.213427917148,0.213427917148,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.75916664416
 12/19  15:00:00,1.07808713709,8.08932489961,0.0,7.36054151566,0.0,0.202659885681,0.202659885681,0.202659885681,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.702092353931
 12/19  16:00:00,1.17022759801,7.82568544391,0.0,7.08842783493,0.0,0.195167702217,0.195167702217,0.195167702217,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.709082898567
 12/19  17:00:00,1.49369995834,7.99812070379,0.0,7.18658886457,0.0,0.1978703978,0.1978703978,0.1978703978,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.778206094792
 12/19  18:00:00,2.05002004394,9.24632695587,0.0,8.28179424705,0.0,0.228024999488,0.228024999488,0.228024999488,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.924047255365
 12/19  19:00:00,2.29680048578,8.18999732029,0.0,7.08921066955,0.0,0.195189256225,0.195189256225,0.195189256225,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05683166773
 12/19  20:00:00,2.13541933127,8.17244394815,0.0,7.04854638673,0.0,0.194069634946,0.194069634946,0.194069634946,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07852737557
 12/19  21:00:00,2.03535794819,8.15359301567,0.0,7.10673402435,0.0,0.195671731743,0.195671731743,0.195671731743,0.71053914,0.154808375,0.275874927963,0.681351773484,0.999929038893
 12/19  22:00:00,1.87079437895,8.22321649656,0.0,7.27442108259,0.0,0.200288707271,0.200288707271,0.200288707271,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.902961102458
 12/19  23:00:00,1.55596409072,8.5644375942,0.0,7.77789467354,0.0,0.21415098903,0.21415098903,0.21415098903,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.746879197895
 12/19  24:00:00,1.2614346199,8.82853848741,0.0,8.21630053267,0.0,0.226221742398,0.226221742398,0.226221742398,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.577770917696
 12/20  01:00:00,0.953012974483,9.16205077844,0.0,8.7345103836,0.0,0.240489761799,0.240489761799,0.240489761799,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.399030905256
