Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/20  02:00:00,0.837029970824,9.34375498333,0.0,9.00000495843,0.0,0.247799699535,0.247799699535,0.247799699535,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.317500294697
 12/20  03:00:00,0.785290320936,9.59760326093,0.0,9.27681551966,0.0,0.255421203548,0.255421203548,0.255421203548,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.294842355768
 12/20  04:00:00,0.779692368944,9.85083324906,0.0,9.52410258256,0.0,0.262229828673,0.262229828673,0.262229828673,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.30115049464
 12/20  05:00:00,0.782938100396,10.1595161177,0.0,9.76868579887,0.0,0.26896400802,0.26896400802,0.26896400802,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.366216441403
 12/20  06:00:00,0.849468865378,10.5841848771,0.0,9.90643154299,0.0,0.27275660082,0.27275660082,0.27275660082,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.650286225105
 12/20  07:00:00,1.07424932064,11.6899702544,0.0,10.4770471139,0.0,0.288467521833,0.288467521833,0.288467521833,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.18118759714
 12/20  08:00:00,1.35473641227,10.8357935421,0.0,9.47332110537,0.0,0.2608316478,0.2608316478,0.2608316478,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32875104414
 12/20  09:00:00,1.28826546851,9.75506003573,0.0,8.4344705573,0.0,0.232228679817,0.232228679817,0.232228679817,0.29257494,0.063744625,0.268690649238,0.413914574456,1.29207998884
 12/20  10:00:00,1.10070753607,8.68883416601,0.0,7.4876598108,0.0,0.206159869901,0.206159869901,0.206159869901,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17691047416
 12/20  11:00:00,1.09956199423,8.90291425186,0.0,7.83856820838,0.0,0.215821530743,0.215821530743,0.215821530743,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03951151613
 12/20  12:00:00,1.07114902363,7.15254238341,0.0,6.2126618724,0.0,0.17105498857,0.17105498857,0.17105498857,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.915038375032
 12/20  13:00:00,1.02904371915,6.08486647794,0.0,5.2408946045,0.0,0.144299043644,0.144299043644,0.144299043644,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.819548211426
 12/20  14:00:00,1.00013142457,5.76794024089,0.0,4.98027243146,0.0,0.137123259134,0.137123259134,0.137123259134,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.762399590878
 12/20  15:00:00,1.01185112346,5.68772322139,0.0,4.95487091887,0.0,0.136423872054,0.136423872054,0.136423872054,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.70616127251
 12/20  16:00:00,1.12231517322,6.0897297511,0.0,5.34826405967,0.0,0.14725527743,0.14725527743,0.14725527743,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.713290981009
 12/20  17:00:00,1.46312019264,6.891278056,0.0,6.07594166249,0.0,0.167290632096,0.167290632096,0.167290632096,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.782010649085
 12/20  18:00:00,2.03040680713,8.53720396592,0.0,7.56944782831,0.0,0.208411762679,0.208411762679,0.208411762679,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.927270684157
 12/20  19:00:00,2.27937232736,7.56031564851,0.0,6.45622559116,0.0,0.177761097801,0.177761097801,0.177761097801,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.06013507434
 12/20  20:00:00,2.11865776078,7.56652387461,0.0,6.4397715668,0.0,0.177308064462,0.177308064462,0.177308064462,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.08138212195
 12/20  21:00:00,2.02496685311,7.77873144486,0.0,6.72933281121,0.0,0.185280636666,0.185280636666,0.185280636666,0.71053914,0.154808375,0.275874927963,0.681351773484,1.00246868122
 12/20  22:00:00,1.86393148693,7.97616370629,0.0,7.02516306358,0.0,0.193425815251,0.193425815251,0.193425815251,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.905166331192
 12/20  23:00:00,1.54511703529,8.17204302831,0.0,7.38393312795,0.0,0.203303933603,0.203303933603,0.203303933603,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.748446177586
 12/20  24:00:00,1.25152501803,8.46967558452,0.0,7.85638699693,0.0,0.216312140523,0.216312140523,0.216312140523,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.578821550532
 12/21  01:00:00,0.947850850186,8.97551848403,0.0,8.54702369835,0.0,0.235327637502,0.235327637502,0.235327637502,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.3999852961
 12/21  02:00:00,0.832035961481,9.1631197322,0.0,8.81862415395,0.0,0.242805690192,0.242805690192,0.242805690192,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.31824584805
 12/21  03:00:00,0.780186116184,9.41257248404,0.0,9.09143245357,0.0,0.250316998796,0.250316998796,0.250316998796,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.295194644969
 12/21  04:00:00,0.778448638936,9.80596697298,0.0,9.47893071083,0.0,0.260986098665,0.260986098665,0.260986098665,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.301456090283
 12/21  05:00:00,0.788539725173,10.3634378586,0.0,9.97213499943,0.0,0.274565632797,0.274565632797,0.274565632797,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.366688981769
 12/21  06:00:00,0.851650499602,10.66446779,0.0,9.98566779255,0.0,0.274938235044,0.274938235044,0.274938235044,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.651332888425
 12/21  07:00:00,1.07368922113,11.6719548851,0.0,10.456704481,0.0,0.287907422327,0.287907422327,0.287907422327,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.18351486073
 12/21  08:00:00,1.3795310078,11.7394984412,0.0,10.3738527974,0.0,0.28562624333,0.28562624333,0.28562624333,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.33192425122
 12/21  09:00:00,1.32183634341,10.9766065443,0.0,9.65375387829,0.0,0.26579955472,0.26579955472,0.26579955472,0.29257494,0.063744625,0.268690649238,0.413914574456,1.29434317644
 12/21  10:00:00,1.15456714289,10.6466223886,0.0,9.44382331443,0.0,0.260019476722,0.260019476722,0.260019476722,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17853519312
 12/21  11:00:00,1.17826601288,11.7622212717,0.0,10.697072716,0.0,0.294525549393,0.294525549393,0.294525549393,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.04031402841
 12/21  12:00:00,1.15281310861,10.1186968889,0.0,9.17867503199,0.0,0.252719073552,0.252719073552,0.252719073552,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.91517972097
 12/21  13:00:00,1.12742591006,9.65737354109,0.0,8.81410396537,0.0,0.242681234553,0.242681234553,0.242681234553,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.818845913709
 12/21  14:00:00,1.0990774856,9.36032923685,0.0,8.57396137291,0.0,0.236069320167,0.236069320167,0.236069320167,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.761099645389
 12/21  15:00:00,1.1086752606,9.20210873222,0.0,8.47149227043,0.0,0.233248009187,0.233248009187,0.233248009187,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.703925431782
 12/21  16:00:00,1.20544076643,9.10678375729,0.0,8.36735872537,0.0,0.230380870636,0.230380870636,0.230380870636,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.7112503215
 12/21  17:00:00,1.52528419839,9.14727718421,0.0,8.33371824996,0.0,0.229454637847,0.229454637847,0.229454637847,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.780233189818
 12/21  18:00:00,2.08117875026,10.3806047672,0.0,9.41346838507,0.0,0.259183705807,0.259183705807,0.259183705807,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.926650928711
 12/21  19:00:00,2.31814984531,8.96873610674,0.0,7.86461250426,0.0,0.216538615759,0.216538615759,0.216538615759,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.06016861947
 12/21  20:00:00,2.14916266765,8.67401625207,0.0,7.54769992011,0.0,0.207812971329,0.207812971329,0.207812971329,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.08094614611
 12/21  21:00:00,2.04660282259,8.56450873187,0.0,7.51514422644,0.0,0.206916606144,0.206916606144,0.206916606144,0.71053914,0.154808375,0.275874927963,0.681351773484,1.002434553
 12/21  22:00:00,1.88014869768,8.56588620779,0.0,7.6141669142,0.0,0.209643026006,0.209643026006,0.209643026006,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.905884982074
 12/21  23:00:00,1.55581396608,8.56111116204,0.0,7.77244219508,0.0,0.214000864388,0.214000864388,0.214000864388,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.749005244193
 12/21  24:00:00,1.25605502862,8.63430229852,0.0,8.02091551674,0.0,0.220842151113,0.220842151113,0.220842151113,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.578919744724
 12/22  01:00:00,0.913790193316,8.73897249369,0.0,8.47191715351,0.0,0.233259707614,0.233259707614,0.233259707614,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.238545850602
 12/22  02:00:00,0.810884925966,8.99817207028,0.0,8.73354206945,0.0,0.24046310093,0.24046310093,0.24046310093,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.238380270625
 12/22  03:00:00,0.761945930319,9.1484636238,0.0,8.88451886888,0.0,0.244619988144,0.244619988144,0.244619988144,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.237999369415
 12/22  04:00:00,0.756263745229,9.17917867064,0.0,8.91587848727,0.0,0.245483421448,0.245483421448,0.245483421448,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.237720011502
 12/22  05:00:00,0.748657438267,9.24081451223,0.0,8.97860013934,0.0,0.247210354556,0.247210354556,0.247210354556,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.237600495436
 12/22  06:00:00,0.805662136032,9.30866765374,0.0,9.04355117406,0.0,0.248998669892,0.248998669892,0.248998669892,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.237649370681
 12/22  07:00:00,0.979701541586,9.16430903634,0.0,8.89489496508,0.0,0.244905676155,0.244905676155,0.244905676155,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.237678527875
 12/22  08:00:00,1.25289623857,9.67271011626,0.0,9.40137634917,0.0,0.258850772339,0.258850772339,0.258850772339,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.237612374544
 12/22  09:00:00,1.14334190688,9.06305456111,0.0,8.79684156709,0.0,0.242205944025,0.242205944025,0.242205944025,0.29257494,0.063744625,0.113789823404,0.413914574456,0.237703504434
 12/22  10:00:00,0.908067263258,8.46763319009,0.0,8.20582422772,0.0,0.225933295311,0.225933295311,0.225933295311,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.237545081321
 12/22  11:00:00,0.900893497647,9.50548281698,0.0,9.24274111469,0.0,0.254483023252,0.254483023252,0.254483023252,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.237907174928
 12/22  12:00:00,0.882129390945,8.43332857112,0.0,8.17110769377,0.0,0.224977435095,0.224977435095,0.224977435095,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.237378741376
 12/22  13:00:00,0.87844173032,8.05446669683,0.0,7.79260066043,0.0,0.214555893155,0.214555893155,0.214555893155,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.23744237439
 12/22  14:00:00,0.874389391706,8.04295846344,0.0,7.77952640604,0.0,0.214195915986,0.214195915986,0.214195915986,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.238163838852
 12/22  15:00:00,0.902116054279,7.8234094758,0.0,7.558190643,0.0,0.20810181539,0.20810181539,0.20810181539,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.238527802781
 12/22  16:00:00,1.0129499369,7.88533108273,0.0,7.6186522266,0.0,0.209766521389,0.209766521389,0.209766521389,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.238504145714
 12/22  17:00:00,1.34274757421,8.04348210269,0.0,7.77142874242,0.0,0.213972960707,0.213972960707,0.213972960707,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.238727615837
 12/22  18:00:00,1.91260993109,9.6182929916,0.0,9.3390099686,0.0,0.257133621022,0.257133621022,0.257133621022,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.238797569548
 12/22  19:00:00,2.15085344062,8.1768955569,0.0,7.89515864949,0.0,0.217379651474,0.217379651474,0.217379651474,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.237781924403
 12/22  20:00:00,1.98290950038,8.03380004553,0.0,7.75061813295,0.0,0.21339997627,0.21339997627,0.21339997627,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.237811726722
 12/22  21:00:00,1.88471897772,8.13747426079,0.0,7.8516014275,0.0,0.216180378077,0.216180378077,0.216180378077,0.71053914,0.154808375,0.104727311159,0.681351773484,0.23894288086
 12/22  22:00:00,1.72546122748,8.47356229462,0.0,8.18902565123,0.0,0.22547077532,0.22547077532,0.22547077532,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.238702331877
 12/22  23:00:00,1.44162610923,8.77277909555,0.0,8.49441426341,0.0,0.233879126948,0.233879126948,0.233879126948,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.238701109377
 12/22  24:00:00,1.20251552965,9.061408211,0.0,8.78851151878,0.0,0.241976590433,0.241976590433,0.241976590433,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.238429655173
 12/23  01:00:00,0.931514113977,9.38231562953,0.0,9.11564422068,0.0,0.250983628275,0.250983628275,0.250983628275,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.238161919269
 12/23  02:00:00,0.827202578322,9.59036460748,0.0,9.32619392655,0.0,0.256780753287,0.256780753287,0.256780753287,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.237920950728
 12/23  03:00:00,0.780354176642,9.81669701326,0.0,9.55310042281,0.0,0.263028234467,0.263028234467,0.263028234467,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.237651204942
 12/23  04:00:00,0.777975601282,9.96755474689,0.0,9.70444607834,0.0,0.2671952775,0.2671952775,0.2671952775,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.237528496678
 12/23  05:00:00,0.770255015671,10.0249965985,0.0,9.76301716684,0.0,0.26880793196,0.26880793196,0.26880793196,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.237365554169
 12/23  06:00:00,0.824916981548,10.0075529324,0.0,9.74288093695,0.0,0.268253515408,0.268253515408,0.268253515408,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.237204886462
 12/23  07:00:00,0.999252557603,9.87386196348,0.0,9.60498154478,0.0,0.264456692172,0.264456692172,0.264456692172,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.237144875314
 12/23  08:00:00,1.27354140606,10.4220828772,0.0,10.1512021566,0.0,0.279495939829,0.279495939829,0.279495939829,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.237159328138
 12/23  09:00:00,1.16095168416,9.7019899006,0.0,9.43642298326,0.0,0.259815721296,0.259815721296,0.259815721296,0.29257494,0.063744625,0.113789823404,0.413914574456,0.237057427753
 12/23  10:00:00,0.936601175687,9.50346734776,0.0,9.24216670039,0.0,0.25446720774,0.25446720774,0.25446720774,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.237036766322
 12/23  11:00:00,0.933714143193,10.6967988405,0.0,10.434776348,0.0,0.287303668798,0.287303668798,0.287303668798,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.237187965125
 12/23  12:00:00,0.909541871286,9.42779929919,0.0,9.16672011562,0.0,0.252389915435,0.252389915435,0.252389915435,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.236237047601
 12/23  13:00:00,0.902618003736,8.93207160783,0.0,8.67067509324,0.0,0.238732166571,0.238732166571,0.238732166571,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.23697285257
 12/23  14:00:00,0.894941530964,8.78845200789,0.0,8.52597345813,0.0,0.234748055244,0.234748055244,0.234748055244,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.237210331203
 12/23  15:00:00,0.926427966983,8.70547898547,0.0,8.44119145087,0.0,0.232413728093,0.232413728093,0.232413728093,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.237596504582
 12/23  16:00:00,1.03279101072,8.60507763072,0.0,8.3392736119,0.0,0.229607595209,0.229607595209,0.229607595209,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.237629308399
 12/23  17:00:00,1.35092840154,8.33965814953,0.0,8.06855374574,0.0,0.222153788039,0.222153788039,0.222153788039,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.237778659349
 12/23  18:00:00,1.90938524314,9.50043533507,0.0,9.22189034488,0.0,0.253908933069,0.253908933069,0.253908933069,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.238059536734
 12/23  19:00:00,2.14733900401,8.04876160272,0.0,7.7675154483,0.0,0.213865214866,0.213865214866,0.213865214866,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.237291171409
 12/23  20:00:00,1.97856278312,7.87605217471,0.0,7.59274676747,0.0,0.209053259006,0.209053259006,0.209053259006,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.237935221383
 12/23  21:00:00,1.87844440336,7.90939683286,0.0,7.62371091555,0.0,0.209905803713,0.209905803713,0.209905803713,0.71053914,0.154808375,0.104727311159,0.681351773484,0.238755964878
 12/23  22:00:00,1.71418643989,8.06399307715,0.0,7.77952901175,0.0,0.214195987729,0.214195987729,0.214195987729,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.238629753881
 12/23  23:00:00,1.42643556778,8.22094517655,0.0,7.94269871022,0.0,0.218688585505,0.218688585505,0.218688585505,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.23858274356
 12/23  24:00:00,1.18637671639,8.475173822,0.0,8.20235504006,0.0,0.225837777179,0.225837777179,0.225837777179,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.238351744898
 12/24  01:00:00,0.914475639044,8.76365783969,0.0,8.49681232071,0.0,0.233945153342,0.233945153342,0.233945153342,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.238336029394
 12/24  02:00:00,0.813046614408,9.0763513008,0.0,8.81205389465,0.0,0.242624789372,0.242624789372,0.242624789372,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.238047675944
 12/24  03:00:00,0.759387791114,9.05505931486,0.0,8.79160808014,0.0,0.242061848939,0.242061848939,0.242061848939,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.237505849215
 12/24  04:00:00,0.75579161387,9.16171912055,0.0,8.89873082898,0.0,0.245011290089,0.245011290089,0.245011290089,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.237408119703
 12/24  05:00:00,0.748397583915,9.2312883277,0.0,8.96916231332,0.0,0.246950500205,0.246950500205,0.246950500205,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.237512136927
 12/24  06:00:00,0.804202329092,9.25549865337,0.0,8.99053145806,0.0,0.247538862952,0.247538862952,0.247538862952,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.237500086316
 12/24  07:00:00,0.979599691332,9.16033627034,0.0,8.89119579678,0.0,0.244803825901,0.244803825901,0.244803825901,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.237404930175
 12/24  08:00:00,1.25449364529,9.73053464104,0.0,9.45939364444,0.0,0.260448179052,0.260448179052,0.260448179052,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.237419604058
 12/24  09:00:00,1.14486345407,9.11813128073,0.0,8.85210366902,0.0,0.243727491215,0.243727491215,0.243727491215,0.29257494,0.063744625,0.113789823404,0.413914574456,0.237518122126
 12/24  10:00:00,0.923764398545,9.03744095331,0.0,8.77593910551,0.0,0.241630430598,0.241630430598,0.241630430598,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.237237966752
 12/24  11:00:00,0.926833052444,10.4473142906,0.0,10.1848573571,0.0,0.280422578049,0.280422578049,0.280422578049,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.237622406208
 12/24  12:00:00,0.905175445909,9.26952443327,0.0,9.00813295786,0.0,0.248023490059,0.248023490059,0.248023490059,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.236549339437
 12/24  13:00:00,0.90128362376,8.88352090747,0.0,8.62221084399,0.0,0.237397786595,0.237397786595,0.237397786595,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.236886401463
 12/24  14:00:00,0.894398745846,8.76916251887,0.0,8.50625967816,0.0,0.234205270125,0.234205270125,0.234205270125,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.237634622155
 12/24  15:00:00,0.927624405958,8.74890794716,0.0,8.48464572759,0.0,0.233610167069,0.233610167069,0.233610167069,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.237571189553
 12/24  16:00:00,1.03983646898,8.86103608098,0.0,8.59516237786,0.0,0.236653053474,0.236653053474,0.236653053474,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.237698992707
 12/24  17:00:00,1.35958172884,8.65381165692,0.0,8.38283979514,0.0,0.230807115339,0.230807115339,0.230807115339,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.237646117343
 12/24  18:00:00,1.9152413302,9.71279955839,0.0,9.43458153351,0.0,0.259765020136,0.259765020136,0.259765020136,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.237732571428
 12/24  19:00:00,2.15303784611,8.25549088229,0.0,7.97449555085,0.0,0.219564056973,0.219564056973,0.219564056973,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.237040348427
 12/24  20:00:00,1.98253893232,8.01913457532,0.0,7.73715922098,0.0,0.213029408214,0.213029408214,0.213029408214,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.23660516849
 12/24  21:00:00,1.88073068009,7.99148772991,0.0,7.70674774741,0.0,0.212192080452,0.212192080452,0.212192080452,0.71053914,0.154808375,0.104727311159,0.681351773484,0.237810030061
 12/24  22:00:00,1.71362413945,8.0434174463,0.0,7.75910644164,0.0,0.213633687291,0.213633687291,0.213633687291,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.238476693132
 12/24  23:00:00,1.4241464517,8.13750843829,0.0,7.85955875409,0.0,0.216399469416,0.216399469416,0.216399469416,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.238285961436
 12/24  24:00:00,1.1835531469,8.37239334851,0.0,8.09980390905,0.0,0.223014207684,0.223014207684,0.223014207684,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.238122402405
 12/25  01:00:00,0.910755746864,8.62832859521,0.0,8.36170703959,0.0,0.230225261162,0.230225261162,0.230225261162,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.238112066039
 12/25  02:00:00,0.803383879502,8.72529638193,0.0,8.46110648742,0.0,0.232962054466,0.232962054466,0.232962054466,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.237940164315
 12/25  03:00:00,0.753860023389,8.85448804889,0.0,8.59084134384,0.0,0.236534081214,0.236534081214,0.236534081214,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.237701319551
 12/25  04:00:00,0.753538621378,9.08011370068,0.0,8.81690287019,0.0,0.242758297596,0.242758297596,0.242758297596,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.237630658624
 12/25  05:00:00,0.752924227217,9.39577644835,0.0,9.13356853429,0.0,0.251477143506,0.251477143506,0.251477143506,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.237594036605
 12/25  06:00:00,0.803440085318,9.22779428432,0.0,8.96284701067,0.0,0.246776619178,0.246776619178,0.246776619178,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.237480164659
 12/25  07:00:00,1.0003912848,9.91536006156,0.0,9.6463397482,0.0,0.265595419365,0.265595419365,0.265595419365,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.237284769978
 12/25  08:00:00,1.25823885959,9.86657820769,0.0,9.5954186167,0.0,0.26419339335,0.26419339335,0.26419339335,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.237438198451
 12/25  09:00:00,1.14239300016,9.02777155745,0.0,8.76237758173,0.0,0.241257037301,0.241257037301,0.241257037301,0.29257494,0.063744625,0.113789823404,0.413914574456,0.236884486135
 12/25  10:00:00,0.923813747235,9.03896781276,0.0,8.77773143397,0.0,0.241679779288,0.241679779288,0.241679779288,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.236972497741
 12/25  11:00:00,0.893788465352,9.24673684557,0.0,8.98468863921,0.0,0.247377990957,0.247377990957,0.247377990957,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.237213678999
 12/25  12:00:00,0.865781438174,7.83910305191,0.0,7.57735533543,0.0,0.208629482324,0.208629482324,0.208629482324,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.236905580512
 12/25  13:00:00,0.853171997498,7.1369765527,0.0,6.87481213556,0.0,0.189286160333,0.189286160333,0.189286160333,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.237740755119
 12/25  14:00:00,0.833040088902,6.54160163129,0.0,6.27773309894,0.0,0.172846613182,0.172846613182,0.172846613182,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.238600313801
 12/25  15:00:00,0.865360925732,6.48862669437,0.0,6.22325625934,0.0,0.171346686843,0.171346686843,0.171346686843,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.238679405018
 12/25  16:00:00,0.98481955246,6.86436643173,0.0,6.59696576012,0.0,0.181636136953,0.181636136953,0.181636136953,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.239225961194
 12/25  17:00:00,1.31782503802,7.13877681181,0.0,6.86625028695,0.0,0.189050424516,0.189050424516,0.189050424516,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.23920078043
 12/25  18:00:00,1.88182298912,8.50037529201,0.0,8.22083819156,0.0,0.226346679053,0.226346679053,0.226346679053,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.239051646995
 12/25  19:00:00,2.1331422613,7.53398392461,0.0,7.25189434396,0.0,0.199668472162,0.199668472162,0.199668472162,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.238134597648
 12/25  20:00:00,1.97253446667,7.65777347141,0.0,7.37380026353,0.0,0.203024942561,0.203024942561,0.203024942561,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.238603022031
 12/25  21:00:00,1.87813595914,7.89822786894,0.0,7.61250832138,0.0,0.209597359497,0.209597359497,0.209597359497,0.71053914,0.154808375,0.104727311159,0.681351773484,0.238789595127
 12/25  22:00:00,1.72056767925,8.29580090655,0.0,8.01129356186,0.0,0.220577227089,0.220577227089,0.220577227089,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.238673033167
 12/25  23:00:00,1.43958408695,8.69841089301,0.0,8.42024867475,0.0,0.231837104674,0.231837104674,0.231837104674,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.238498495491
 12/25  24:00:00,1.20295338789,9.07718233816,0.0,8.80441438858,0.0,0.242414448676,0.242414448676,0.242414448676,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.238300912535
 12/26  01:00:00,0.960815901546,9.44647247581,0.0,9.01791017136,0.0,0.248292688862,0.248292688862,0.248292688862,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.400052814864
 12/26  02:00:00,0.846715945324,9.69623099597,0.0,9.35179642017,0.0,0.257485674035,0.257485674035,0.257485674035,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.318184845597
 12/26  03:00:00,0.812967384358,10.6036112381,0.0,10.2820375135,0.0,0.28309826697,0.28309826697,0.28309826697,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.295628339172
 12/26  04:00:00,0.797996761889,10.5163034642,0.0,10.1889122154,0.0,0.280534221618,0.280534221618,0.280534221618,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.301811076904
 12/26  05:00:00,0.783780432951,10.1911012642,0.0,9.7992790449,0.0,0.269806340575,0.269806340575,0.269806340575,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.367208341871
 12/26  06:00:00,0.842531405307,10.3374237554,0.0,9.65446523654,0.0,0.26581914075,0.26581914075,0.26581914075,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.655491409902
 12/26  07:00:00,1.05553737156,11.0232120287,0.0,9.79743517391,0.0,0.26975557275,0.26975557275,0.26975557275,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19404131144
 12/26  08:00:00,1.33514017333,10.139401796,0.0,8.76159204357,0.0,0.241235408856,0.241235408856,0.241235408856,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34408835988
 12/26  09:00:00,1.28913829016,9.80185933444,0.0,8.46617115752,0.0,0.23310150147,0.23310150147,0.23310150147,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30717868734
 12/26  10:00:00,1.12254627165,9.49522858977,0.0,8.28083562533,0.0,0.227998605483,0.227998605483,0.227998605483,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.1901290834
 12/26  11:00:00,1.14668696887,10.6252752024,0.0,9.55013204902,0.0,0.262946505386,0.262946505386,0.262946505386,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05030862599
 12/26  12:00:00,1.13036412392,9.31212391924,0.0,8.36333516714,0.0,0.230270088861,0.230270088861,0.230270088861,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.923946616126
 12/26  13:00:00,1.10260909778,8.76319964223,0.0,7.91276536826,0.0,0.217864422276,0.217864422276,0.217864422276,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.826010611954
 12/26  14:00:00,1.07372507561,8.44618737153,0.0,7.65317004,0.0,0.210716910176,0.210716910176,0.210716910176,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.767749112981
 12/26  15:00:00,1.07699523671,8.05730546707,0.0,7.32088404686,0.0,0.201567985299,0.201567985299,0.201567985299,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.709730390186
 12/26  16:00:00,1.16494598454,7.64191194034,0.0,6.89660134156,0.0,0.189886088747,0.189886088747,0.189886088747,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.717135888357
 12/26  17:00:00,1.47860544733,7.45853211166,0.0,6.6383611056,0.0,0.182775886788,0.182775886788,0.182775886788,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.786845261636
 12/26  18:00:00,1.99310167409,7.19024627822,0.0,6.21453745957,0.0,0.171106629646,0.171106629646,0.171106629646,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.935223365196
 12/26  19:00:00,2.27098388525,7.26701251242,0.0,6.15156008625,0.0,0.169372655692,0.169372655692,0.169372655692,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07149744315
 12/26  20:00:00,2.11204407433,7.33833176998,0.0,6.19956461338,0.0,0.170694378008,0.170694378008,0.170694378008,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09339697074
 12/26  21:00:00,2.01393151572,7.38822131253,0.0,6.32853292533,0.0,0.174245299268,0.174245299268,0.174245299268,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01275843476
 12/26  22:00:00,1.84879320888,7.43556008125,0.0,6.47534570021,0.0,0.178287537208,0.178287537208,0.178287537208,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.914380069527
 12/26  23:00:00,1.53150173525,7.68460142254,0.0,6.88942983312,0.0,0.189688633562,0.189688633562,0.189688633562,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.755507866651
 12/26  24:00:00,1.23539155078,7.88849103455,0.0,7.27042468334,0.0,0.200178673273,0.200178673273,0.200178673273,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.58359931416
 12/27  01:00:00,0.927361645732,8.23338456184,0.0,7.802862418,0.0,0.214838433048,0.214838433048,0.214838433048,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.402012654254
 12/27  02:00:00,0.807233420598,8.26300605231,0.0,7.91780388922,0.0,0.218003149309,0.218003149309,0.218003149309,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.318952432888
 12/27  03:00:00,0.756370720675,8.54845632543,0.0,8.22646498963,0.0,0.226501603286,0.226501603286,0.226501603286,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.296045950299
 12/27  04:00:00,0.752580300668,8.86750961956,0.0,8.53940102974,0.0,0.235117760396,0.235117760396,0.235117760396,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.302528417956
 12/27  05:00:00,0.758677373801,9.28078648685,0.0,8.88754405391,0.0,0.244703281425,0.244703281425,0.244703281425,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.368628555486
 12/27  06:00:00,0.826934369976,9.77282838592,0.0,9.08798595677,0.0,0.250222105418,0.250222105418,0.250222105418,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.657375320159
 12/27  07:00:00,1.05641237936,11.0581431532,0.0,9.82921517428,0.0,0.270630580551,0.270630580551,0.270630580551,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19719243553
 12/27  08:00:00,1.34440487775,10.479364932,0.0,9.09808311236,0.0,0.250500113278,0.250500113278,0.250500113278,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34756042705
 12/27  09:00:00,1.29384572209,9.97520830731,0.0,8.63714356291,0.0,0.237808933397,0.237808933397,0.237808933397,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30955525481
 12/27  10:00:00,1.12877648632,9.72421873592,0.0,8.50711500725,0.0,0.234228820145,0.234228820145,0.234228820145,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19283984763
 12/27  11:00:00,1.15176970534,10.8120729023,0.0,9.73473539389,0.0,0.268029241851,0.268029241851,0.268029241851,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05250298102
 12/27  12:00:00,1.11683716613,8.82216612251,0.0,7.87204043427,0.0,0.216743131071,0.216743131071,0.216743131071,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.925283552265
 12/27  13:00:00,1.09101859524,8.34426049747,0.0,7.49180206377,0.0,0.206273919732,0.206273919732,0.206273919732,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.828034771683
 12/27  14:00:00,1.04850506738,7.53213746026,0.0,6.7371874963,0.0,0.185496901947,0.185496901947,0.185496901947,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.769681745412
 12/27  15:00:00,1.0551570147,7.26627811507,0.0,6.52772688527,0.0,0.179729763294,0.179729763294,0.179729763294,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.711860199784
 12/27  16:00:00,1.15585021028,7.31392119848,0.0,6.56624576164,0.0,0.180790314486,0.180790314486,0.180790314486,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.719500726422
 12/27  17:00:00,1.48499768032,7.6933178365,0.0,6.87052494079,0.0,0.189168119778,0.189168119778,0.189168119778,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.789467151282
 12/27  18:00:00,2.05554381696,9.46070742087,0.0,8.482415897,0.0,0.233548772508,0.233548772508,0.233548772508,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.937806070426
 12/27  19:00:00,2.29810783466,8.25327127083,0.0,7.1366931581,0.0,0.196496605105,0.196496605105,0.196496605105,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07262312972
 12/27  20:00:00,2.14002514009,8.35591759168,0.0,7.21582787368,0.0,0.198675443764,0.198675443764,0.198675443764,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09471953215
 12/27  21:00:00,2.04658475253,8.57547196279,0.0,7.51448792771,0.0,0.206898536084,0.206898536084,0.206898536084,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01405408265
 12/27  22:00:00,1.88841063944,8.87552716719,0.0,7.91423796711,0.0,0.21790496776,0.21790496776,0.21790496776,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.915454888566
 12/27  23:00:00,1.57552313807,9.28418031074,0.0,8.48827294858,0.0,0.233710036378,0.233710036378,0.233710036378,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.756243639385
 12/27  24:00:00,1.28389806912,9.65030463933,0.0,9.03216574455,0.0,0.248685191619,0.248685191619,0.248685191619,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.583671857735
 12/28  01:00:00,0.979539198103,10.1281565855,0.0,9.69793424794,0.0,0.267015985419,0.267015985419,0.267015985419,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.40171284802
 12/28  02:00:00,0.865709271468,10.3865026321,0.0,10.041627884,0.0,0.276479000179,0.276479000179,0.276479000179,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.318625017851
 12/28  03:00:00,0.813078011983,10.6074268063,0.0,10.286055473,0.0,0.283208894595,0.283208894595,0.283208894595,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.29542594776
 12/28  04:00:00,0.809791110215,10.94446534,0.0,10.6172791327,0.0,0.292328569943,0.292328569943,0.292328569943,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.30160603537
 12/28  05:00:00,0.810110213395,11.1482306309,0.0,10.7555681566,0.0,0.296136121019,0.296136121019,0.296136121019,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.368048596881
 12/28  06:00:00,0.87553846769,11.5380565534,0.0,10.8532710691,0.0,0.298826203132,0.298826203132,0.298826203132,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.657318375297
 12/28  07:00:00,1.08008120444,11.9188831943,0.0,10.6888592476,0.0,0.294299405631,0.294299405631,0.294299405631,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19828840334
 12/28  08:00:00,1.37766455037,11.68908074,0.0,10.3060636672,0.0,0.283759785903,0.283759785903,0.283759785903,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34929568026
 12/28  09:00:00,1.307809048,10.4844389742,0.0,9.1442870446,0.0,0.251772259303,0.251772259303,0.251772259303,0.29257494,0.063744625,0.268690649238,0.413914574456,1.31164244005
 12/28  10:00:00,1.11210574977,9.12024215556,0.0,7.90163924664,0.0,0.217558083601,0.217558083601,0.217558083601,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19433902788
 12/28  11:00:00,1.10472840025,9.10541818727,0.0,8.02621040443,0.0,0.220987936764,0.220987936764,0.220987936764,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05437325549
 12/28  12:00:00,1.06375586415,6.89682066012,0.0,5.94414471077,0.0,0.163661829091,0.163661829091,0.163661829091,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.927833813374
 12/28  13:00:00,1.02268902131,5.86536817702,0.0,5.01009403383,0.0,0.137944345804,0.137944345804,0.137944345804,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.830850481177
 12/28  14:00:00,0.984137198377,5.19761326634,0.0,4.39936730802,0.0,0.12112903294,0.12112903294,0.12112903294,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.772977739775
 12/28  15:00:00,0.990832625883,4.93317939597,0.0,4.19148588327,0.0,0.115405374473,0.115405374473,0.115405374473,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.715002482685
 12/28  16:00:00,1.09870566512,5.24187511406,0.0,4.49077435976,0.0,0.123645769327,0.123645769327,0.123645769327,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.722926043881
 12/28  17:00:00,1.43921747486,6.03408038723,0.0,5.20780268194,0.0,0.143387914316,0.143387914316,0.143387914316,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.792951960867
 12/28  18:00:00,2.01821040143,8.10823459114,0.0,7.12647831729,0.0,0.196215356983,0.196215356983,0.196215356983,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.9412708204
 12/28  19:00:00,2.27702947913,7.490866917,0.0,6.37113410099,0.0,0.17541824957,0.17541824957,0.17541824957,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.075777833
 12/28  20:00:00,2.12869666364,7.9475085681,0.0,6.80438127235,0.0,0.187346967319,0.187346967319,0.187346967319,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.0977571099
 12/28  21:00:00,2.04496634627,8.51952066854,0.0,7.45570793571,0.0,0.205280129825,0.205280129825,0.205280129825,0.71053914,0.154808375,0.275874927963,0.681351773484,1.0168827804
 12/28  22:00:00,1.89327533688,9.05441744887,0.0,8.09092220537,0.0,0.222769665208,0.222769665208,0.222769665208,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.91766093198
 12/28  23:00:00,1.58047087718,9.46533591327,0.0,8.66797323326,0.0,0.238657775491,0.238657775491,0.238657775491,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.757698957242
 12/28  24:00:00,1.2934212358,9.99703164223,0.0,9.37804407864,0.0,0.25820835829,0.25820835829,0.25820835829,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.584520526542
 12/29  01:00:00,0.984262283059,10.2997699853,0.0,9.86947516625,0.0,0.271739070375,0.271739070375,0.271739070375,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.401785329497
 12/29  02:00:00,0.8696684724,10.5303855181,0.0,10.1854247817,0.0,0.280438201111,0.280438201111,0.280438201111,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.318711006275
 12/29  03:00:00,0.817669309245,10.7741682715,0.0,10.4528099049,0.0,0.287800191857,0.287800191857,0.287800191857,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.295412981074
 12/29  04:00:00,0.815340098879,11.1462083956,0.0,10.8188166067,0.0,0.297877558607,0.297877558607,0.297877558607,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.301811617021
 12/29  05:00:00,0.816113130178,11.3664266442,0.0,10.973592153,0.0,0.302139037801,0.302139037801,0.302139037801,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.368220613724
 12/29  06:00:00,0.890267043198,12.0739553687,0.0,11.3882081689,0.0,0.31355477864,0.31355477864,0.31355477864,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.65828009082
 12/29  07:00:00,1.10965701868,12.9950828047,0.0,11.7630432573,0.0,0.323875219873,0.323875219873,0.323875219873,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.20030400409
 12/29  08:00:00,1.38772025018,12.056054569,0.0,10.6712834324,0.0,0.293815485704,0.293815485704,0.293815485704,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.35104974412
 12/29  09:00:00,1.32874389384,11.2467424952,0.0,9.90463387625,0.0,0.27270710515,0.27270710515,0.27270710515,0.29257494,0.063744625,0.268690649238,0.413914574456,1.31359912939
 12/29  10:00:00,1.14003074539,10.1357890349,0.0,8.91586605751,0.0,0.245483079216,0.245483079216,0.245483079216,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19565909632
 12/29  11:00:00,1.13060407188,10.046119202,0.0,8.96600643067,0.0,0.246863608389,0.246863608389,0.246863608389,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05527824395
 12/29  12:00:00,1.09311940758,7.96393093591,0.0,7.01061911312,0.0,0.193025372521,0.193025372521,0.193025372521,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.928469686816
 12/29  13:00:00,1.07082517292,7.61395421244,0.0,6.75838349479,0.0,0.18608049741,0.18608049741,0.18608049741,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.831147055627
 12/29  14:00:00,1.03966851312,7.21354779534,0.0,6.41624670275,0.0,0.176660347681,0.176660347681,0.176660347681,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.772032874041
 12/29  15:00:00,1.049073454,7.04736963237,0.0,6.3067739276,0.0,0.173646202587,0.173646202587,0.173646202587,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.713904674753
 12/29  16:00:00,1.14834732776,7.04320106339,0.0,6.2937434948,0.0,0.17328743197,0.17328743197,0.17328743197,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.721282858165
 12/29  17:00:00,1.47862086912,7.46426196187,0.0,6.63892121998,0.0,0.182791308577,0.182791308577,0.182791308577,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.792014997457
 12/29  18:00:00,2.04842050866,9.20518039317,0.0,8.2236996432,0.0,0.226425464216,0.226425464216,0.226425464216,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.940995296517
 12/29  19:00:00,2.29922176603,8.29737392165,0.0,7.17715078533,0.0,0.197610536476,0.197610536476,0.197610536476,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07626815331
 12/29  20:00:00,2.14273463169,8.45815645624,0.0,7.3142357326,0.0,0.201384935369,0.201384935369,0.201384935369,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09855053779
 12/29  21:00:00,2.04572326701,8.5476463508,0.0,7.4831990523,0.0,0.206037050567,0.206037050567,0.206037050567,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01751734607
 12/29  22:00:00,1.88203250325,8.64675859636,0.0,7.68258612314,0.0,0.21152683157,0.21152683157,0.21152683157,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.9183381617
 12/29  23:00:00,1.56652557851,8.95954459036,0.0,8.16148449497,0.0,0.224712476822,0.224712476822,0.224712476822,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.75839637263
 12/29  24:00:00,1.27631122275,9.37619999187,0.0,8.75661393758,0.0,0.241098345246,0.241098345246,0.241098345246,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.585119017243
 12/30  01:00:00,0.966094330294,9.41763771539,0.0,8.97086695298,0.0,0.246997434534,0.246997434534,0.246997434534,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.418261272823
 12/30  02:00:00,0.846281449205,9.54631751038,0.0,9.19266102355,0.0,0.253104153841,0.253104153841,0.253104153841,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.327406756631
 12/30  03:00:00,0.787970843778,9.60728349871,0.0,9.2793319072,0.0,0.255490487963,0.255490487963,0.255490487963,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.302006206006
 12/30  04:00:00,0.780378675761,9.83399375044,0.0,9.49943798619,0.0,0.261550731317,0.261550731317,0.261550731317,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.308975592379
 12/30  05:00:00,0.778071890656,9.90242340872,0.0,9.49493112645,0.0,0.261426642664,0.261426642664,0.261426642664,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.382878404827
 12/30  06:00:00,0.846991554969,10.3944709825,0.0,9.66766587948,0.0,0.266182597811,0.266182597811,0.266182597811,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.699337994011
 12/30  07:00:00,1.06581416266,11.1100612538,0.0,9.78476973598,0.0,0.269406851641,0.269406851641,0.269406851641,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.2935559744
 12/30  08:00:00,1.36134414664,10.4436938101,0.0,8.94473805876,0.0,0.246278020248,0.246278020248,0.246278020248,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.46523435884
 12/30  09:00:00,1.31414512254,9.65815816756,0.0,8.19629894358,0.0,0.22567103295,0.22567103295,0.22567103295,0.29257494,0.063744625,0.30112795013,0.413914574456,1.43334973439
 12/30  10:00:00,1.13813742528,8.54245222761,0.0,7.21158780131,0.0,0.198558700644,0.198558700644,0.198558700644,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.30660054525
 12/30  11:00:00,1.15755145589,9.27156999743,0.0,8.09546572101,0.0,0.222894763118,0.222894763118,0.222894763118,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.15126974907
 12/30  12:00:00,1.12556534418,7.31528981889,0.0,6.28267026583,0.0,0.172982549604,0.172982549604,0.172982549604,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.00777741708
 12/30  13:00:00,1.10333245242,7.12671753803,0.0,6.20257525353,0.0,0.17077727082,0.17077727082,0.17077727082,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.899718622484
 12/30  14:00:00,1.07465706137,6.96097263431,0.0,6.1039162151,0.0,0.168060863419,0.168060863419,0.168060863419,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.83178820066
 12/30  15:00:00,1.08391004291,6.94555202302,0.0,6.15099944239,0.0,0.169357219325,0.169357219325,0.169357219325,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.767861550619
 12/30  16:00:00,1.18537880414,7.09568889861,0.0,6.29274483165,0.0,0.173259935493,0.173259935493,0.173259935493,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.77476935654
 12/30  17:00:00,1.50224496388,7.08243453546,0.0,6.19241348995,0.0,0.17049748409,0.17049748409,0.17049748409,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.85669530108
 12/30  18:00:00,2.01655563079,6.84138740502,0.0,5.78240690882,0.0,0.15920865613,0.15920865613,0.15920865613,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.01849504275
 12/30  19:00:00,2.29217133068,6.89662975306,0.0,5.67494168724,0.0,0.156249785581,0.156249785581,0.156249785581,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.17773308282
 12/30  20:00:00,2.12989980898,6.8608801904,0.0,5.60432072313,0.0,0.154305358465,0.154305358465,0.154305358465,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.21118928141
 12/30  21:00:00,2.03728626068,7.08256447515,0.0,5.91083393086,0.0,0.162744673902,0.162744673902,0.162744673902,0.71053914,0.154808375,0.310730298291,0.681351773484,1.12480059186
 12/30  22:00:00,1.8716275524,7.06634264146,0.0,6.01145212362,0.0,0.165515023257,0.165515023257,0.165515023257,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.00905620633
 12/30  23:00:00,1.53921022581,7.01100691083,0.0,6.14179940957,0.0,0.169103912201,0.169103912201,0.169103912201,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.829543778494
 12/30  24:00:00,1.22508271126,6.99608283201,0.0,6.33179040622,0.0,0.174334988417,0.174334988417,0.174334988417,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.629825388744
 12/31  01:00:00,0.901020618652,7.05608737234,0.0,6.60741078843,0.0,0.181923722892,0.181923722892,0.181923722892,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.42016709433
 12/31  02:00:00,0.780081876011,7.14381085812,0.0,6.78831393149,0.0,0.186904580647,0.186904580647,0.186904580647,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.32924719642
 12/31  03:00:00,0.723745391621,7.27624863575,0.0,6.94668425284,0.0,0.191265035805,0.191265035805,0.191265035805,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.303618997399
 12/31  04:00:00,0.712022553139,7.35285866094,0.0,7.01676571626,0.0,0.193194608695,0.193194608695,0.193194608695,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.310512772811
 12/31  05:00:00,0.710109219593,7.43556561015,0.0,7.02654888992,0.0,0.193463971602,0.193463971602,0.193463971602,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.384402842781
 12/31  06:00:00,0.77176851422,7.66465108388,0.0,6.93558936368,0.0,0.190959557062,0.190959557062,0.190959557062,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.701594611206
 12/31  07:00:00,0.982596617905,8.09148189664,0.0,6.76233541963,0.0,0.186189306882,0.186189306882,0.186189306882,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.29741093362
 12/31  08:00:00,1.31158569503,8.64113085684,0.0,7.13752718632,0.0,0.196519568641,0.196519568641,0.196519568641,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.46988227798
 12/31  09:00:00,1.27219516549,8.13886396733,0.0,6.67269006871,0.0,0.183721075906,0.183721075906,0.183721075906,0.29257494,0.063744625,0.30112795013,0.413914574456,1.43766440903
 12/31  10:00:00,1.12389108927,8.0286554535,0.0,6.69416548411,0.0,0.184312364634,0.184312364634,0.184312364634,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.31022608835
 12/31  11:00:00,1.14734656243,8.9035121851,0.0,7.7248272904,0.0,0.212689869657,0.212689869657,0.212689869657,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.15385036735
 12/31  12:00:00,1.13414616032,7.62943656806,0.0,6.59432273323,0.0,0.181563365741,0.181563365741,0.181563365741,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.01027169885
 12/31  13:00:00,1.10765557801,7.28521807857,0.0,6.35958977692,0.0,0.175100396407,0.175100396407,0.175100396407,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.901204639639
 12/31  14:00:00,1.07807653031,7.08658725456,0.0,6.22811022142,0.0,0.171480332363,0.171480332363,0.171480332363,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.833208814597
 12/31  15:00:00,1.08482351731,6.98006212573,0.0,6.18417653716,0.0,0.170270693723,0.170270693723,0.170270693723,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.769194558555
 12/31  16:00:00,1.1861263532,7.12422141107,0.0,6.31989557182,0.0,0.174007484554,0.174007484554,0.174007484554,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.776151128832
 12/31  17:00:00,1.50258228061,7.09624207036,0.0,6.20466472462,0.0,0.170834800823,0.170834800823,0.170834800823,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.858251601311
 12/31  18:00:00,2.05148071695,8.11185985507,0.0,7.05087474453,0.0,0.194133742284,0.194133742284,0.194133742284,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.02049965709
 12/31  19:00:00,2.29592439426,7.0346848852,0.0,5.81125174304,0.0,0.160002849165,0.160002849165,0.160002849165,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.17947815916
 12/31  20:00:00,2.13211052128,6.94262460514,0.0,5.68461307893,0.0,0.156516070762,0.156516070762,0.156516070762,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.21264134035
 12/31  21:00:00,2.031763736,6.88416341487,0.0,5.71025762052,0.0,0.157222149229,0.157222149229,0.157222149229,0.71053914,0.154808375,0.310730298291,0.681351773484,1.12697584191
 12/31  22:00:00,1.86445763479,6.80784735395,0.0,5.75104303449,0.0,0.158345105646,0.158345105646,0.158345105646,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.01097000794
 12/31  23:00:00,1.53588654538,6.89202853443,0.0,6.02108441084,0.0,0.165780231764,0.165780231764,0.165780231764,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.83128040082
 12/31  24:00:00,1.22330296167,6.93276236833,0.0,6.26715047673,0.0,0.17255523883,0.17255523883,0.17255523883,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.63114485456
